Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,260.998532358,22.733898227,0.0,0.0,24.9203635341,149.522181205,388.103465799,385.913632515,2.18983328352
 01/01  02:00:00,257.214783165,19.0085449135,0.0,0.0,24.9203635341,149.522181205,321.003115496,318.813125161,2.18999033455
 01/01  03:00:00,262.056304708,23.7606811419,0.0,0.0,24.9203635341,149.522181205,423.157926141,420.967971496,2.18995464525
 01/01  04:00:00,257.216528564,19.0085449135,0.0,0.0,24.9203635341,149.522181205,322.611047569,320.421065914,2.18998165469
 01/01  05:00:00,274.285122074,23.7606811419,0.0,0.0,24.9203635341,149.522181205,430.077387953,427.887440939,2.18994701371
 01/01  06:00:00,293.89035703,19.0085449135,0.0,0.0,24.9203635341,149.522181205,330.672389445,326.30598279,4.36640665449
 01/01  07:00:00,347.626786606,23.7606811419,0.0,0.0,24.9203635341,149.522181205,438.654536486,436.46457051,2.18996597669
 01/01  08:00:00,367.224112575,19.0085449135,0.0,0.0,24.9203635341,149.522181205,330.018380455,327.828579238,2.18980121732
 01/01  09:00:00,329.339881943,23.7606811419,0.0,0.0,24.9203635341,149.522181205,422.975361063,420.78540236,2.18995870337
 01/01  10:00:00,279.232914711,19.0085449135,0.0,0.0,24.9203635341,149.522181205,258.6471866,256.457199584,2.18998701663
 01/01  11:00:00,235.178921823,23.7606811419,0.0,0.0,24.9203635341,149.522181205,354.091698015,351.901747752,2.18995026252
 01/01  12:00:00,230.350020713,19.0085449135,0.0,0.0,24.9203635341,149.522181205,268.264171993,263.900352752,4.36381924086
 01/01  13:00:00,235.152822607,23.7606811419,0.0,0.0,24.9203635341,149.522181205,326.034876851,323.843072599,2.19180425266
 01/01  14:00:00,230.342771547,19.0085449135,0.0,0.0,24.9203635341,149.522181205,263.068159808,256.522193745,6.54596606321
 01/01  15:00:00,235.175938573,23.7606811419,0.0,0.0,24.9203635341,149.522181205,355.978322459,353.786196254,2.19212620461
 01/01  16:00:00,230.361801106,19.0085449135,0.0,0.0,24.9203635341,149.522181205,285.569756786,283.379976803,2.18977998263
 01/01  17:00:00,292.636333788,23.7606811419,0.0,0.0,24.9203635341,149.522181205,390.937990127,388.748028861,2.18996126588
 01/01  18:00:00,367.208907622,19.0085449135,0.0,0.0,24.9203635341,149.522181205,320.132988475,317.943190925,2.18979754989
 01/01  19:00:00,372.058620756,23.7606811419,0.0,0.0,24.9203635341,149.522181205,434.885898881,430.526153484,4.35974539742
 01/01  20:00:00,342.775363506,19.0085449135,0.0,0.0,24.9203635341,149.522181205,330.804512308,328.614564401,2.18994790744
 01/01  21:00:00,347.624035384,23.7606811419,0.0,0.0,24.9203635341,149.522181205,441.145644874,438.95566861,2.18997626477
 01/01  22:00:00,318.333903579,19.0085449135,0.0,0.0,24.9203635341,149.522181205,332.429782963,328.063337339,4.3664456239
 01/01  23:00:00,298.734575438,23.7606811419,0.0,0.0,24.9203635341,149.522181205,437.782962177,435.59303176,2.18993041708
 01/01  24:00:00,269.444119757,19.0085449135,0.0,0.0,24.9203635341,149.522181205,329.142916675,326.953149988,2.1897666872
 01/02  01:00:00,311.883372467,23.7606811419,0.0,0.0,24.9203635341,199.362908273,406.134851502,403.943786163,2.1910653398
 01/02  02:00:00,307.039063611,19.0085449135,0.0,0.0,24.9203635341,199.362908273,300.287339991,298.096314008,2.19102598288
 01/02  03:00:00,311.882510018,23.7606811419,0.0,0.0,24.9203635341,199.362908273,405.948462896,401.586372252,4.3620906439
 01/02  04:00:00,307.053353696,19.0085449135,0.0,0.0,24.9203635341,199.362908273,315.188216623,312.997310557,2.19090606543
 01/02  05:00:00,324.129085611,23.7606811419,0.0,0.0,24.9203635341,199.362908273,428.407996319,426.217286893,2.19070942663
 01/02  06:00:00,368.63961757,19.0085449135,0.0,0.0,49.8407270682,199.362908273,312.251150156,307.882759614,4.36839054181
 01/02  07:00:00,432.583074526,29.6959286393,0.0,0.0,49.8407270682,199.362908273,3447.25401364,3442.88780043,4.36621320923
 01/02  08:00:00,555.477832434,29.6959286393,0.0,0.0,149.522181205,199.362908273,2756.00304629,2745.05413129,10.9489149981
 01/02  09:00:00,1060.10477391,29.6959286393,0.0,0.0,448.566543614,448.566543614,2001.83383605,1984.18633802,17.6474980319
 01/02  10:00:00,1014.69530839,29.6959286393,0.0,0.0,448.566543614,448.566543614,1786.28107496,1764.19384275,22.0872322153
 01/02  11:00:00,965.456428533,29.6959286393,0.0,0.0,448.566543614,448.566543614,1498.02012626,1478.13003257,19.8900936832
 01/02  12:00:00,965.079342081,29.6959286393,0.0,0.0,448.566543614,448.566543614,1242.84278242,1218.44026224,24.4025201829
 01/02  13:00:00,915.173793632,29.6959286393,0.0,0.0,448.566543614,398.725816546,1244.17312634,1212.95576657,31.2173597734
 01/02  14:00:00,964.731255705,29.6959286393,0.0,0.0,448.566543614,448.566543614,1038.88580685,1009.94231925,28.9434875936
 01/02  15:00:00,964.572817551,29.6959286393,0.0,0.0,448.566543614,448.566543614,924.029242799,906.39066918,17.6385736184
 01/02  16:00:00,964.427478148,29.6959286393,0.0,0.0,448.566543614,448.566543614,814.24918132,796.618213391,17.630967929
 01/02  17:00:00,1021.76197719,29.6959286393,0.0,0.0,448.566543614,448.566543614,747.397806448,723.027884673,24.3699217746
 01/02  18:00:00,951.760802007,29.6959286393,0.0,0.0,348.885089477,398.725816546,881.69018215,868.511579762,13.1786023882
 01/02  19:00:00,752.574141233,29.6959286393,0.0,0.0,249.203635341,299.044362409,1054.62687829,1043.66797967,10.9588986179
 01/02  20:00:00,728.120495216,29.6959286393,0.0,0.0,249.203635341,299.044362409,1060.72093931,1051.97491579,8.74602352081
 01/02  21:00:00,578.699817377,29.6959286393,0.0,0.0,149.522181205,249.203635341,1170.41538657,1161.66112906,8.75425751619
 01/02  22:00:00,554.248225504,29.6959286393,0.0,0.0,149.522181205,249.203635341,1179.35227103,1174.98428483,4.36798619847
 01/02  23:00:00,349.3569909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36204964988,0.0,4.36204964988
 01/02  24:00:00,299.992231387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080787124,0.0,2.19080787124
 01/03  01:00:00,287.770035352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100953602,0.0,2.19100953602
 01/03  02:00:00,288.571076954,0.796956398183,0.0,0.0,24.9203635341,199.362908273,8.29404403008,3.93221184485,4.36183218522
 01/03  03:00:00,289.37293509,1.59391279637,0.0,0.0,24.9203635341,199.362908273,10.8493122263,8.65848952779,2.19082269855
 01/03  04:00:00,289.776585849,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.8514048077,13.6603819662,2.19102284147
 01/03  05:00:00,301.598785889,1.59391279637,0.0,0.0,24.9203635341,199.362908273,16.5725638415,12.2107479505,4.361815891
 01/03  06:00:00,363.339993641,13.9080300453,0.0,0.0,49.8407270682,199.362908273,75.7069332957,71.338457888,4.36847540767
 01/03  07:00:00,429.775423363,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1619.76751933,1615.40170462,4.36581471243
 01/03  08:00:00,553.784162291,29.6959286393,0.0,0.0,149.522181205,199.362908273,1595.9570737,1587.19318132,8.76389237908
 01/03  09:00:00,1058.76922778,29.6959286393,0.0,0.0,448.566543614,448.566543614,1069.94501307,1050.09334559,19.8516674841
 01/03  10:00:00,1013.23076404,29.6959286393,0.0,0.0,448.566543614,448.566543614,751.865615232,731.981279265,19.8843359669
 01/03  11:00:00,964.053778007,29.6959286393,0.0,0.0,448.566543614,448.566543614,492.114134935,472.223484817,19.8906501175
 01/03  12:00:00,964.0714834,29.918602136,0.0,0.0,448.566543614,448.566543614,321.189060106,294.562877738,26.6261823685
 01/03  13:00:00,915.91757726,31.7167113623,0.0,0.0,448.566543614,398.725816546,226.062110648,197.074016513,28.9880941352
 01/03  14:00:00,966.820931651,32.8349738005,0.0,0.0,448.566543614,448.566543614,180.288010243,151.344246603,28.9437636395
 01/03  15:00:00,965.366923638,31.4210760824,0.0,0.0,448.566543614,448.566543614,145.464053486,125.620316927,19.8437365589
 01/03  16:00:00,965.084635543,31.1791819044,0.0,0.0,448.566543614,448.566543614,105.733600829,88.1036687249,17.6299321045
 01/03  17:00:00,1012.63321942,29.8274910591,0.0,0.0,448.566543614,448.566543614,117.249238142,95.0929832797,22.1562548623
 01/03  18:00:00,950.979010399,29.6959286393,0.0,0.0,348.885089477,398.725816546,193.931382854,178.556019593,15.3753632607
 01/03  19:00:00,751.830820279,29.6959286393,0.0,0.0,249.203635341,299.044362409,417.675489189,406.715041531,10.9604476582
 01/03  20:00:00,727.473118395,29.6959286393,0.0,0.0,249.203635341,299.044362409,508.222592358,499.476292186,8.74630017169
 01/03  21:00:00,578.090448573,29.6959286393,0.0,0.0,149.522181205,249.203635341,657.003129228,648.248078877,8.75505035134
 01/03  22:00:00,553.766905853,29.6959286393,0.0,0.0,149.522181205,249.203635341,784.117487248,779.749794473,4.36769277499
 01/03  23:00:00,349.356992175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083830038,0.0,2.19083830038
 01/03  24:00:00,299.992233446,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188415106,0.0,4.36188415106
 01/04  01:00:00,287.770037172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105251977,0.0,2.19105251977
 01/04  02:00:00,287.770036959,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086228501,0.0,2.19086228501
 01/04  03:00:00,287.77003735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36194257565,0.0,4.36194257565
 01/04  04:00:00,287.770037171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108036492,0.0,2.19108036492
 01/04  05:00:00,299.992234758,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089030399,0.0,2.19089030399
 01/04  06:00:00,349.358534568,0.0,0.0,0.0,49.8407270682,199.362908273,4.3680161607,0.0,4.3680161607
 01/04  07:00:00,428.80901011,29.6959286393,0.0,0.0,49.8407270682,199.362908273,888.74886604,884.382792226,4.36607381459
 01/04  08:00:00,552.778576957,29.6959286393,0.0,0.0,149.522181205,199.362908273,757.065560222,746.117112388,10.9484478335
 01/04  09:00:00,1057.9528945,29.6959286393,0.0,0.0,448.566543614,448.566543614,387.407614708,369.759810991,17.6478037169
 01/04  10:00:00,1012.64813495,29.6959286393,0.0,0.0,448.566543614,448.566543614,291.794724662,269.703410324,22.0913143383
 01/04  11:00:00,963.746882198,29.6959286393,0.0,0.0,448.566543614,448.566543614,279.07860051,259.186661007,19.8919395035
 01/04  12:00:00,963.70178783,29.6959286393,0.0,0.0,448.566543614,448.566543614,231.113581438,206.708784854,24.4047965842
 01/04  13:00:00,913.908437111,29.6959286393,0.0,0.0,448.566543614,398.725816546,289.092729156,257.872852519,31.2198766369
 01/04  14:00:00,963.707415617,29.6959286393,0.0,0.0,448.566543614,448.566543614,243.038454646,214.0914956,28.946959046
 01/04  15:00:00,963.655854132,29.6959286393,0.0,0.0,448.566543614,448.566543614,185.298335962,167.657810268,17.6405256939
 01/04  16:00:00,963.665991358,29.6959286393,0.0,0.0,448.566543614,448.566543614,199.299759368,181.667773512,17.6319858559
 01/04  17:00:00,1012.5692023,29.6959286393,0.0,0.0,448.566543614,448.566543614,217.972791094,193.601134631,24.3716564628
 01/04  18:00:00,951.026968868,29.6959286393,0.0,0.0,348.885089477,398.725816546,280.964234473,267.78124253,13.182991943
 01/04  19:00:00,751.713724964,29.6959286393,0.0,0.0,249.203635341,299.044362409,345.772648717,332.6241821,13.1484666176
 01/04  20:00:00,727.27668222,29.6959286393,0.0,0.0,249.203635341,299.044362409,353.553300027,346.988987081,6.56431294524
 01/04  21:00:00,577.823821573,29.6959286393,0.0,0.0,149.522181205,249.203635341,442.241126543,431.302961203,10.9381653401
 01/04  22:00:00,553.422335655,29.6959286393,0.0,0.0,149.522181205,249.203635341,492.496630095,488.128262076,4.36836801821
 01/04  23:00:00,349.356993954,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909574751,0.0,2.1909574751
 01/04  24:00:00,299.992235062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076747498,0.0,2.19076747498
 01/05  01:00:00,287.770039035,0.0,0.0,0.0,24.9203635341,199.362908273,4.36176441006,0.0,4.36176441006
 01/05  02:00:00,287.770038631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099676838,0.0,2.19099676838
 01/05  03:00:00,287.770038869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080971908,0.0,2.19080971908
 01/05  04:00:00,287.770038962,0.0,0.0,0.0,24.9203635341,199.362908273,4.36184893446,0.0,4.36184893446
 01/05  05:00:00,299.992236424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103924167,0.0,2.19103924167
 01/05  06:00:00,349.358537506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36802062408,0.0,4.36802062408
 01/05  07:00:00,428.764717185,29.6959286393,0.0,0.0,49.8407270682,199.362908273,954.858735564,950.49225872,4.36647684486
 01/05  08:00:00,552.799834294,29.6959286393,0.0,0.0,149.522181205,199.362908273,838.811445294,827.862534897,10.9489103967
 01/05  09:00:00,1058.11656657,29.6959286393,0.0,0.0,448.566543614,448.566543614,586.711461034,569.060783576,17.6506774586
 01/05  10:00:00,1012.8713975,29.6959286393,0.0,0.0,448.566543614,448.566543614,543.143909923,521.050637185,22.0932727376
 01/05  11:00:00,964.00538817,29.6959286393,0.0,0.0,448.566543614,448.566543614,558.147960746,538.253576627,19.8943841193
 01/05  12:00:00,964.091052912,29.6959286393,0.0,0.0,448.566543614,448.566543614,636.797176149,612.392294472,24.4048816776
 01/05  13:00:00,914.317272748,29.6959286393,0.0,0.0,448.566543614,398.725816546,687.449138061,656.228124029,31.2210140322
 01/05  14:00:00,964.17741936,29.6959286393,0.0,0.0,448.566543614,448.566543614,683.178844366,654.230217012,28.9486273536
 01/05  15:00:00,964.186672687,29.6959286393,0.0,0.0,448.566543614,448.566543614,663.829406585,646.18792515,17.641481435
 01/05  16:00:00,964.25583689,29.6959286393,0.0,0.0,448.566543614,448.566543614,701.650237314,684.017066266,17.6331710483
 01/05  17:00:00,1013.20184332,29.6959286393,0.0,0.0,448.566543614,448.566543614,722.483388308,698.109409076,24.3739792322
 01/05  18:00:00,951.647713697,29.6959286393,0.0,0.0,348.885089477,398.725816546,730.264108076,714.885560109,15.3785479666
 01/05  19:00:00,752.365298162,29.6959286393,0.0,0.0,249.203635341,299.044362409,778.765987845,767.80518133,10.9608065154
 01/05  20:00:00,727.947059479,29.6959286393,0.0,0.0,249.203635341,299.044362409,788.383976007,779.637988282,8.74598772518
 01/05  21:00:00,578.501083532,29.6959286393,0.0,0.0,149.522181205,249.203635341,840.261122335,831.50622366,8.75489867537
 01/05  22:00:00,554.077561234,29.6959286393,0.0,0.0,149.522181205,249.203635341,847.72275982,843.35457017,4.36818964989
 01/05  23:00:00,349.356995535,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097641583,0.0,2.19097641583
 01/05  24:00:00,299.992236706,0.0,0.0,0.0,24.9203635341,199.362908273,4.36178529458,0.0,4.36178529458
 01/06  01:00:00,288.171108482,0.398478199092,0.0,0.0,24.9203635341,199.362908273,4.25052103567,2.05950692507,2.1910141106
 01/06  02:00:00,289.774740022,1.99239099546,0.0,0.0,24.9203635341,199.362908273,11.9960256879,9.80495639791,2.19106929003
 01/06  03:00:00,289.378183468,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.7266682277,11.3644875047,4.36218072297
 01/06  04:00:00,289.781391825,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.3736155517,15.1825452198,2.1910703319
 01/06  05:00:00,301.608518557,1.59391279637,0.0,0.0,24.9203635341,199.362908273,20.1420893225,17.9512029182,2.19088640432
 01/06  06:00:00,351.374933783,1.99239099546,0.0,0.0,49.8407270682,199.362908273,23.6680842653,19.2996549984,4.36842926689
 01/06  07:00:00,429.122304325,29.6959286393,0.0,0.0,49.8407270682,199.362908273,927.056037151,922.68990239,4.36613476091
 01/06  08:00:00,553.687834663,29.6959286393,0.0,0.0,149.522181205,199.362908273,1303.8997431,1292.95073374,10.9490093681
 01/06  09:00:00,1058.89209583,29.6959286393,0.0,0.0,448.566543614,448.566543614,995.092505491,977.441911133,17.6505943578
 01/06  10:00:00,1013.46680252,29.6959286393,0.0,0.0,448.566543614,448.566543614,814.825812667,792.734111992,22.0917006746
 01/06  11:00:00,964.454210037,29.6959286393,0.0,0.0,448.566543614,448.566543614,722.874612658,702.980274809,19.8943378484
 01/06  12:00:00,964.335798515,29.6959286393,0.0,0.0,448.566543614,448.566543614,643.665757518,617.038487899,26.6272696191
 01/06  13:00:00,914.378588254,29.6959286393,0.0,0.0,448.566543614,398.725816546,568.574069865,539.581393397,28.9926764679
 01/06  14:00:00,964.006379342,29.6959286393,0.0,0.0,448.566543614,448.566543614,415.564002371,386.614960045,28.949042326
 01/06  15:00:00,963.860186852,29.6959286393,0.0,0.0,448.566543614,448.566543614,305.031744547,285.187218691,19.8445258564
 01/06  16:00:00,963.746636624,29.6959286393,0.0,0.0,448.566543614,448.566543614,215.004317313,197.370673726,17.6336435871
 01/06  17:00:00,1012.60754408,29.6959286393,0.0,0.0,448.566543614,448.566543614,196.462932453,173.384140718,23.0787917351
 01/06  18:00:00,951.182619561,29.6959286393,0.0,0.0,348.885089477,398.725816546,351.282594935,336.822902854,14.4596920811
 01/06  19:00:00,751.92363372,29.6959286393,0.0,0.0,249.203635341,299.044362409,453.772940365,442.812392934,10.9605474312
 01/06  20:00:00,727.512669639,29.6959286393,0.0,0.0,249.203635341,299.044362409,498.135376386,489.388736801,8.74663958531
 01/06  21:00:00,578.089918571,29.6959286393,0.0,0.0,149.522181205,249.203635341,599.309044719,590.553696726,8.75534799222
 01/06  22:00:00,553.717925672,29.6959286393,0.0,0.0,149.522181205,249.203635341,672.187795456,667.819983267,4.36781218901
 01/06  23:00:00,349.356997399,0.0,0.0,0.0,49.8407270682,199.362908273,4.36204005636,0.0,4.36204005636
 01/06  24:00:00,299.992238128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113953863,0.0,2.19113953863
 01/07  01:00:00,237.929314652,0.0,0.0,0.0,24.9203635341,149.522181205,2.190960739,0.0,2.190960739
 01/07  02:00:00,237.929315096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36177530929,0.0,4.36177530929
 01/07  03:00:00,238.729893226,0.796956398183,0.0,0.0,24.9203635341,149.522181205,5.6517442477,3.46092955811,2.19081468959
 01/07  04:00:00,239.531147818,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.76479707987,7.57366583672,2.19113124315
 01/07  05:00:00,252.155742017,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.6973312324,11.3351167695,4.36221446289
 01/07  06:00:00,276.201509587,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.0958402733,9.72700990074,4.36883037258
 01/07  07:00:00,428.858507617,29.6959286393,0.0,0.0,49.8407270682,199.362908273,851.395795472,847.029701188,4.36609428384
 01/07  08:00:00,453.114326864,29.6959286393,0.0,0.0,49.8407270682,199.362908273,707.688685281,703.313992262,4.37469301887
 01/07  09:00:00,659.366598574,29.6959286393,0.0,0.0,249.203635341,249.203635341,501.646992411,492.900608818,8.74638359367
 01/07  10:00:00,613.966294529,29.6959286393,0.0,0.0,249.203635341,249.203635341,317.844233622,306.884981229,10.9592523927
 01/07  11:00:00,564.995799567,29.6959286393,0.0,0.0,249.203635341,249.203635341,239.38523693,228.434312572,10.9509243583
 01/07  12:00:00,565.198151715,29.9154994726,0.0,0.0,249.203635341,249.203635341,225.047237881,211.883712823,13.1635250572
 01/07  13:00:00,611.219442724,32.113160035,9.831734239,0.0,249.203635341,249.203635341,201.511290391,190.555025734,10.9562646569
 01/07  14:00:00,688.998779735,33.5466179903,60.0326653762,0.0,249.203635341,249.203635341,190.138579011,179.188979678,10.9495993322
 01/07  15:00:00,552.70801991,32.7201098707,153.605750553,0.0,74.7610906023,174.442544739,237.204492056,230.640045883,6.56444617287
 01/07  16:00:00,589.686472147,31.1401458368,191.72933909,0.0,74.7610906023,174.442544739,231.207424246,222.470005142,8.73741910378
 01/07  17:00:00,498.333042915,29.7083918792,56.9421398654,0.0,74.7610906023,174.442544739,264.5268811,257.964229682,6.56265141847
 01/07  18:00:00,377.973781621,29.6959286393,0.0,0.0,24.9203635341,149.522181205,413.301617753,408.935114248,4.36650350468
 01/07  19:00:00,347.93012408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619287709,0.0,4.36619287709
 01/07  20:00:00,323.485728588,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615215753,0.0,4.36615215753
 01/07  21:00:00,323.48572828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611289702,0.0,4.36611289702
 01/07  22:00:00,299.042361867,0.0,0.0,0.0,24.9203635341,149.522181205,4.37026292418,0.0,4.37026292418
 01/07  23:00:00,274.595908057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092486117,0.0,2.19092486117
 01/07  24:00:00,250.151512899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36210069356,0.0,4.36210069356
 01/08  01:00:00,237.928801696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979314594,0.0,2.18979314594
 01/08  02:00:00,237.928801632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899754431,0.0,2.1899754431
 01/08  03:00:00,237.928801601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983330845,0.0,2.18983330845
 01/08  04:00:00,237.928801613,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900157319,0.0,2.1900157319
 01/08  05:00:00,252.151050211,1.99239099546,0.0,0.0,24.9203635341,149.522181205,11.2779977374,9.08812399024,2.1898737472
 01/08  06:00:00,276.198354888,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.2699908137,8.90362426547,4.36636654827
 01/08  07:00:00,325.488068737,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.8302778576,13.6405054566,2.189772401
 01/08  08:00:00,349.532478261,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.0428363884,11.8530330683,2.18980332015
 01/08  09:00:00,307.215133515,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.0249099328,14.8350964817,2.18981345114
 01/08  10:00:00,261.598572,1.59391279637,0.0,0.0,24.9203635341,149.522181205,7.73679004876,5.54679267768,2.18999737109
 01/08  11:00:00,211.111197382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996376077,0.0,2.18996376077
 01/08  12:00:00,250.341929521,7.90523531078,6.16735102306,0.0,24.9203635341,149.522181205,4.36435758352,0.0,4.36435758352
 01/08  13:00:00,339.451612592,17.4641933745,34.6785812515,0.0,24.9203635341,149.522181205,4.36438237061,0.0,4.36438237061
 01/08  14:00:00,390.885770384,22.0789849409,79.6773897595,0.0,24.9203635341,149.522181205,4.37100745345,0.0,4.37100745345
 01/08  15:00:00,409.528538729,18.6209936188,101.209131558,0.0,24.9203635341,149.522181205,4.36448890799,0.0,4.36448890799
 01/08  16:00:00,394.278509968,21.5337553101,95.7457297799,0.0,24.9203635341,149.522181205,2.19002910671,0.0,2.19002910671
 01/08  17:00:00,285.981262377,4.35365802929,8.81533992905,0.0,24.9203635341,149.522181205,2.18995198901,0.0,2.18995198901
 01/08  18:00:00,347.928581814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997251861,0.0,2.18997251861
 01/08  19:00:00,347.928581812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999231387,0.0,2.18999231387
 01/08  20:00:00,325.082067078,1.59391279637,0.0,0.0,24.9203635341,149.522181205,6.90271493738,4.71270147374,2.19001346364
 01/08  21:00:00,325.483122441,1.99239099546,0.0,0.0,24.9203635341,149.522181205,9.9643744136,7.77434016042,2.19003425318
 01/08  22:00:00,300.641218994,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.459724359,7.09321387357,4.36651048538
 01/08  23:00:00,276.594667157,1.99239099546,0.0,0.0,24.9203635341,149.522181205,10.3657357483,8.17569395025,2.19004179808
 01/08  24:00:00,251.751098936,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.54138034243,7.35137197967,2.19000836276
 01/09  01:00:00,289.770085475,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.4534109746,9.09128426939,4.36212670519
 01/09  02:00:00,289.371410081,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.0493307157,8.85853014188,2.19080057385
 01/09  03:00:00,289.772427112,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.0691600426,11.8780350649,2.19112497772
 01/09  04:00:00,289.37455999,1.59391279637,0.0,0.0,24.9203635341,199.362908273,16.9677172564,12.6053949354,4.362322321
 01/09  05:00:00,301.999748939,1.99239099546,0.0,0.0,24.9203635341,199.362908273,20.1627391443,17.9716409729,2.19109817134
 01/09  06:00:00,350.967213999,1.59391279637,0.0,0.0,49.8407270682,199.362908273,21.9078363232,17.5389641952,4.36887212799
 01/09  07:00:00,429.03745519,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1216.8922742,1212.52594655,4.36632764315
 01/09  08:00:00,553.14083848,29.6959286393,0.0,0.0,149.522181205,199.362908273,1150.43472718,1139.48541343,10.9493137481
 01/09  09:00:00,1058.32451124,29.6959286393,0.0,0.0,448.566543614,448.566543614,757.107736522,739.454438632,17.6532978902
 01/09  10:00:00,1012.95422572,29.6959286393,0.0,0.0,448.566543614,448.566543614,586.170174937,564.074890063,22.0952848736
 01/09  11:00:00,963.923718602,29.6959286393,0.0,0.0,448.566543614,448.566543614,437.567495802,417.670661292,19.8968345095
 01/09  12:00:00,963.916878249,29.6959286393,0.0,0.0,448.566543614,448.566543614,433.11492718,406.483474523,26.6314526568
 01/09  13:00:00,914.179847713,29.6959286393,0.0,0.0,448.566543614,398.725816546,537.566331126,507.705965654,29.8603654719
 01/09  14:00:00,964.015430915,29.6959286393,0.0,0.0,448.566543614,448.566543614,530.351670808,500.029557338,30.3221134699
 01/09  15:00:00,963.978771005,29.6959286393,0.0,0.0,448.566543614,448.566543614,487.052159889,469.410094798,17.6420650909
 01/09  16:00:00,964.003316539,29.6959286393,0.0,0.0,448.566543614,448.566543614,506.815257052,489.180734009,17.6345230424
 01/09  17:00:00,1012.99459781,29.6959286393,0.0,0.0,448.566543614,448.566543614,595.085362213,570.707027755,24.378334458
 01/09  18:00:00,951.590066057,29.6959286393,0.0,0.0,348.885089477,398.725816546,747.908014519,734.725304421,13.1827100984
 01/09  19:00:00,752.363785623,29.6959286393,0.0,0.0,249.203635341,299.044362409,839.767799275,826.619253088,13.1485461872
 01/09  20:00:00,727.948803409,29.6959286393,0.0,0.0,249.203635341,299.044362409,830.419599876,823.854081603,6.5655182731
 01/09  21:00:00,578.696516513,29.6959286393,0.0,0.0,149.522181205,249.203635341,1020.92269753,1009.98393878,10.9387587486
 01/09  22:00:00,554.447017134,29.6959286393,0.0,0.0,149.522181205,249.203635341,1091.26243636,1086.89390576,4.36853060508
 01/09  23:00:00,349.357001854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103165376,0.0,2.19103165376
 01/09  24:00:00,300.393185112,0.398478199092,0.0,0.0,24.9203635341,199.362908273,4.00556727928,1.81471154715,2.19085573214
 01/10  01:00:00,289.776700529,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.8891294522,10.5271367964,4.36199265584
 01/10  02:00:00,289.382842353,1.59391279637,0.0,0.0,24.9203635341,199.362908273,16.1737815591,13.9826448883,2.19113667079
 01/10  03:00:00,289.788825067,1.99239099546,0.0,0.0,24.9203635341,199.362908273,23.9566107183,19.5948541537,4.36175656456
 01/10  04:00:00,289.405212844,1.59391279637,0.0,0.0,24.9203635341,199.362908273,32.8608997835,30.6697195129,2.19118027063
 01/10  05:00:00,317.996566627,17.8799097285,0.0,0.0,24.9203635341,199.362908273,95.762481538,93.5713137008,2.19116783716
 01/10  06:00:00,370.999254522,21.4533112127,0.0,0.0,49.8407270682,199.362908273,148.967978509,144.599095846,4.36888266344
 01/10  07:00:00,429.66760645,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1288.11371938,1283.74742478,4.36629459414
 01/10  08:00:00,556.976323029,29.6959286393,0.0,0.0,149.522181205,199.362908273,2639.55453669,2628.60462797,10.9499087217
 01/10  09:00:00,1061.53950649,29.6959286393,0.0,0.0,448.566543614,448.566543614,1469.3587456,1449.50147588,19.8572697183
 01/10  10:00:00,1015.12361995,29.6959286393,0.0,0.0,448.566543614,448.566543614,992.919795342,973.032532474,19.8872628682
 01/10  11:00:00,965.450047438,29.6959286393,0.0,0.0,448.566543614,448.566543614,776.380631734,755.829634116,20.5509976179
 01/10  12:00:00,965.152906017,29.8012998,0.0,0.0,448.566543614,448.566543614,691.589362598,665.608323744,25.9810388535
 01/10  13:00:00,916.146407051,31.0327939564,0.0,0.0,448.566543614,398.725816546,584.158244406,552.926617173,31.2316272334
 01/10  14:00:00,967.07764751,32.387876324,0.0,0.0,448.566543614,448.566543614,504.775466777,475.820502489,28.9549642876
 01/10  15:00:00,966.653826779,31.9983773215,0.0,0.0,448.566543614,448.566543614,516.604572056,498.962026576,17.6425454804
 01/10  16:00:00,965.465661983,30.7557539012,0.0,0.0,448.566543614,448.566543614,563.630006989,545.994659375,17.635347614
 01/10  17:00:00,1013.50886824,29.6959286393,0.0,0.0,448.566543614,448.566543614,684.543505357,660.163543575,24.3799617822
 01/10  18:00:00,952.591936275,29.6959286393,0.0,0.0,348.885089477,398.725816546,1007.35271783,991.974386218,15.3783316134
 01/10  19:00:00,754.505968037,29.6959286393,0.0,0.0,249.203635341,299.044362409,1378.51354815,1367.55059661,10.9629515465
 01/10  20:00:00,730.73484238,29.6959286393,0.0,0.0,249.203635341,299.044362409,1299.00820861,1290.2621267,8.74608190809
 01/10  21:00:00,581.821022926,29.6959286393,0.0,0.0,149.522181205,249.203635341,1330.55781406,1321.80269425,8.75511980844
 01/10  22:00:00,557.877540054,29.6959286393,0.0,0.0,149.522181205,249.203635341,1324.40118898,1320.03234398,4.36884499331
 01/10  23:00:00,349.357003447,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220007245,0.0,4.36220007245
 01/10  24:00:00,301.60424604,1.59391279637,0.0,0.0,24.9203635341,199.362908273,7.02444259442,4.83330091099,2.19114168342
 01/11  01:00:00,289.799339412,1.99239099546,0.0,0.0,24.9203635341,199.362908273,12.2370433961,10.0459092307,2.19113416541
 01/11  02:00:00,295.822085135,7.94892028959,0.0,0.0,24.9203635341,199.362908273,33.3689168112,29.0068427675,4.3620740437
 01/11  03:00:00,305.81264211,17.8799097285,0.0,0.0,24.9203635341,199.362908273,52.3578434731,50.1666596958,2.19118377739
 01/11  04:00:00,309.453818539,21.4533112127,0.0,0.0,24.9203635341,199.362908273,82.2551522702,80.0641379461,2.19101432406
 01/11  05:00:00,318.093013493,17.8799097285,0.0,0.0,24.9203635341,199.362908273,89.8728255028,85.5108039512,4.36202155164
 01/11  06:00:00,371.080742482,21.4533112127,0.0,0.0,49.8407270682,199.362908273,119.032160788,114.663407386,4.36875340171
 01/11  07:00:00,429.782124731,29.6959286393,0.0,0.0,49.8407270682,199.362908273,936.844708421,932.478470869,4.36623755193
 01/11  08:00:00,557.119361817,29.6959286393,0.0,0.0,149.522181205,199.362908273,2351.88028499,2343.11590387,8.76438111707
 01/11  09:00:00,1062.05830938,29.6959286393,0.0,0.0,448.566543614,448.566543614,1559.44605864,1539.58882585,19.8572327953
 01/11  10:00:00,1017.00973587,29.6959286393,0.0,0.0,448.566543614,448.566543614,1413.94568531,1394.05823715,19.8874481642
 01/11  11:00:00,968.268423488,29.6959286393,0.0,0.0,448.566543614,448.566543614,1252.85890554,1230.75008244,22.1088231012
 01/11  12:00:00,967.597369636,29.6959286393,0.0,0.0,448.566543614,448.566543614,1053.38421056,1026.75509697,26.6291135918
 01/11  13:00:00,917.481921948,29.9400150675,0.0,0.0,448.566543614,398.725816546,1007.11028523,978.107729092,29.0025561376
 01/11  14:00:00,967.859909448,31.4134817054,0.0,0.0,448.566543614,448.566543614,843.707470353,812.522124041,31.1853463118
 01/11  15:00:00,967.575572277,31.4432581111,0.0,0.0,448.566543614,448.566543614,823.447370677,805.805059577,17.6423110997
 01/11  16:00:00,966.708510066,30.4107062385,0.0,0.0,448.566543614,448.566543614,883.105551508,865.470376931,17.6351745772
 01/11  17:00:00,1015.07822498,29.6959286393,0.0,0.0,448.566543614,448.566543614,896.707757985,872.327887173,24.3798708115
 01/11  18:00:00,954.006642473,29.6959286393,0.0,0.0,348.885089477,398.725816546,1023.78408043,1010.59972333,13.1843571019
 01/11  19:00:00,756.137824642,29.6959286393,0.0,0.0,249.203635341,299.044362409,1330.81450581,1317.66480155,13.1497042599
 01/11  20:00:00,732.737144854,29.6959286393,0.0,0.0,249.203635341,299.044362409,1332.94046867,1326.37549302,6.56497564852
 01/11  21:00:00,584.174426596,29.6959286393,0.0,0.0,149.522181205,249.203635341,1445.20578264,1434.26585051,10.939932134
 01/11  22:00:00,561.127624333,29.6959286393,0.0,0.0,149.522181205,249.203635341,1508.24097121,1503.87241639,4.36855482769
 01/11  23:00:00,350.360274491,0.996195497729,0.0,0.0,49.8407270682,199.362908273,3.46719023817,1.27614417541,2.19104606276
 01/11  24:00:00,301.616417234,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.96093465883,5.59862951399,4.36230514485
 01/12  01:00:00,300.173882403,12.319278172,0.0,0.0,24.9203635341,199.362908273,18.9709081294,16.7797642141,2.19114391534
 01/12  02:00:00,305.394555882,17.4814315294,0.0,0.0,24.9203635341,199.362908273,35.415731733,33.224755808,2.19097592497
 01/12  03:00:00,309.813607008,21.8517894118,0.0,0.0,24.9203635341,199.362908273,57.8779779002,53.5161257413,4.36185215891
 01/12  04:00:00,305.467642319,17.4814315294,0.0,0.0,24.9203635341,199.362908273,73.347020992,71.1561446822,2.19087630979
 01/12  05:00:00,322.087051643,21.8517894118,0.0,0.0,24.9203635341,199.362908273,94.5043678926,92.3131760795,2.19119181305
 01/12  06:00:00,367.079496993,17.4814315294,0.0,0.0,49.8407270682,199.362908273,106.656773958,102.287881108,4.36889285003
 01/12  07:00:00,429.811821499,29.6959286393,0.0,0.0,49.8407270682,199.362908273,966.413657501,962.047100742,4.36655675913
 01/12  08:00:00,555.507574078,29.6959286393,0.0,0.0,149.522181205,199.362908273,1947.58301037,1936.632013,10.9509973741
 01/12  09:00:00,1059.91318156,29.6959286393,0.0,0.0,448.566543614,448.566543614,1197.32787527,1177.46895083,19.8589244427
 01/12  10:00:00,1013.46000446,29.6959286393,0.0,0.0,448.566543614,448.566543614,589.769904711,569.879837234,19.890067477
 01/12  11:00:00,963.907697618,29.699888288,0.0,0.0,448.566543614,448.566543614,256.72367373,234.615399086,22.1082746444
 01/12  12:00:00,964.596257855,30.5554321258,0.0,0.0,448.566543614,448.566543614,169.087961482,144.670832785,24.417128697
 01/12  13:00:00,916.363122413,32.1683810897,0.0,0.0,448.566543614,398.725816546,179.322026917,148.089302824,31.2327240929
 01/12  14:00:00,967.275286483,33.2739405988,0.0,0.0,448.566543614,448.566543614,161.218741483,132.259461404,28.9592800787
 01/12  15:00:00,967.050342845,33.0757885991,0.0,0.0,448.566543614,448.566543614,145.14708565,125.298551254,19.8485343954
 01/12  16:00:00,965.513398902,31.550505267,0.0,0.0,448.566543614,448.566543614,138.160987869,120.525843599,17.6351442694
 01/12  17:00:00,1012.89479402,29.79390833,0.0,0.0,448.566543614,448.566543614,352.413914396,328.035600562,24.3783138338
 01/12  18:00:00,942.991416083,29.6959286393,0.0,0.0,348.885089477,398.725816546,620.994999031,607.809853981,13.1851450504
 01/12  19:00:00,752.438871516,29.6959286393,0.0,0.0,249.203635341,299.044362409,817.556546456,804.407698488,13.1488479674
 01/12  20:00:00,728.24441874,29.6959286393,0.0,0.0,249.203635341,299.044362409,960.062366533,953.496673089,6.56569344397
 01/12  21:00:00,579.002106716,29.6959286393,0.0,0.0,149.522181205,249.203635341,1091.8363268,1080.89701807,10.9393087383
 01/12  22:00:00,554.849105465,29.6959286393,0.0,0.0,149.522181205,249.203635341,1185.52291466,1181.1542063,4.36870836068
 01/12  23:00:00,349.357006118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111556122,0.0,2.19111556122
 01/12  24:00:00,300.392443527,0.398478199092,0.0,0.0,24.9203635341,199.362908273,3.24555345034,1.05460536642,2.19094808392
 01/13  01:00:00,289.772019112,1.99239099546,0.0,0.0,24.9203635341,199.362908273,10.255288169,5.89308242971,4.36220573926
 01/13  02:00:00,289.375491795,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.31412949045,7.12327286171,2.19085662874
 01/13  03:00:00,289.778449157,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.3011387883,9.93911543128,4.36202335705
 01/13  04:00:00,289.383209214,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.2039428342,12.012774361,2.1911684732
 01/13  05:00:00,302.009557775,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.8269133914,15.6357482983,2.19116509314
 01/13  06:00:00,350.98198371,1.59391279637,0.0,0.0,49.8407270682,199.362908273,22.9804868445,18.6116631755,4.36882366907
 01/13  07:00:00,429.26976168,29.6959286393,0.0,0.0,49.8407270682,199.362908273,853.073476334,848.706997473,4.36647886099
 01/13  08:00:00,554.016746858,29.6959286393,0.0,0.0,149.522181205,199.362908273,1371.05154105,1360.10007581,10.9514652406
 01/13  09:00:00,1050.71106278,29.6959286393,0.0,0.0,448.566543614,448.566543614,1115.35245428,1095.4915031,19.8609511751
 01/13  10:00:00,1013.737284,29.6959286393,0.0,0.0,448.566543614,448.566543614,890.874533092,870.98481877,19.8897143223
 01/13  11:00:00,964.687918354,29.6959286393,0.0,0.0,448.566543614,448.566543614,794.68848477,772.579934541,22.1085502289
 01/13  12:00:00,964.844601727,29.6959286393,0.0,0.0,448.566543614,448.566543614,889.744344782,865.327158591,24.4171861908
 01/13  13:00:00,915.158633359,29.6959286393,0.0,0.0,448.566543614,398.725816546,964.803139368,933.567916175,31.2352231934
 01/13  14:00:00,964.987536699,29.6959286393,0.0,0.0,448.566543614,448.566543614,907.406524715,878.44440865,28.9621160646
 01/13  15:00:00,965.084870033,29.6959286393,0.0,0.0,448.566543614,448.566543614,916.091029272,896.240637803,19.8503914693
 01/13  16:00:00,965.127731838,29.6959286393,0.0,0.0,448.566543614,448.566543614,892.047445583,874.41204112,17.6354044631
 01/13  17:00:00,1014.12072716,29.6959286393,0.0,0.0,448.566543614,448.566543614,895.977864186,871.595827076,24.3820371098
 01/13  18:00:00,944.211547131,29.6959286393,0.0,0.0,348.885089477,398.725816546,973.086122906,959.901629455,13.1844934509
 01/13  19:00:00,753.577170314,29.6959286393,0.0,0.0,249.203635341,299.044362409,1049.46221779,1036.31169762,13.1505201742
 01/13  20:00:00,728.977000288,29.6959286393,0.0,0.0,249.203635341,299.044362409,977.916910442,969.170254534,8.7466559079
 01/13  21:00:00,579.408409284,29.6959286393,0.0,0.0,149.522181205,249.203635341,1001.62750894,992.871354201,8.75615473914
 01/13  22:00:00,555.022543831,29.6959286393,0.0,0.0,149.522181205,249.203635341,1057.24780001,1052.87975491,4.36804509593
 01/13  23:00:00,349.357007473,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120401006,0.0,2.19120401006
 01/13  24:00:00,301.19633607,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.95409728314,4.59210039934,4.3619968838
 01/14  01:00:00,239.950738136,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.6898517481,15.4986918509,2.19115989719
 01/14  02:00:00,247.544790778,9.5376721629,0.0,0.0,24.9203635341,149.522181205,44.3340872837,42.1429280292,2.19115925459
 01/14  03:00:00,256.001184452,17.8799097285,0.0,0.0,24.9203635341,149.522181205,113.081197184,108.718880577,4.36231660646
 01/14  04:00:00,259.639628787,21.4533112127,0.0,0.0,24.9203635341,149.522181205,156.309953917,154.118796535,2.19115738229
 01/14  05:00:00,268.974495519,18.4907550822,0.0,0.0,24.9203635341,149.522181205,211.659771962,209.468615165,2.1911567977
 01/14  06:00:00,297.878826055,22.9040689276,0.0,0.0,24.9203635341,149.522181205,254.212293539,247.668748359,6.54354518017
 01/14  07:00:00,430.096669216,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1418.78800786,1416.59455932,2.19344853911
 01/14  08:00:00,461.503129252,29.6959286393,0.0,0.0,49.8407270682,199.362908273,3304.31913041,3297.76602296,6.55310744488
 01/14  09:00:00,659.037184089,29.6959286393,0.0,0.0,249.203635341,249.203635341,1982.65688869,1973.90929684,8.74759184492
 01/14  10:00:00,620.834110311,29.6959286393,0.0,0.0,249.203635341,249.203635341,1480.78291817,1469.82263604,10.9602821225
 01/14  11:00:00,569.127612117,29.6959286393,0.0,0.0,249.203635341,249.203635341,1098.02625192,1087.07381973,10.9524321933
 01/14  12:00:00,567.789733134,29.6959286393,0.0,0.0,249.203635341,249.203635341,964.68251894,951.517767124,13.1647518154
 01/14  13:00:00,567.075550265,29.7874528342,0.0,0.0,249.203635341,249.203635341,863.41474806,852.458652257,10.9560958031
 01/14  14:00:00,567.124340045,30.3521027525,0.0,0.0,249.203635341,249.203635341,775.264059925,764.312536942,10.9515229835
 01/14  15:00:00,317.371795784,29.7145653772,0.0,0.0,74.7610906023,174.442544739,932.340767692,923.593117184,8.74765050832
 01/14  16:00:00,317.186995761,29.6959286393,0.0,0.0,74.7610906023,174.442544739,920.078655374,913.518769047,6.55988632643
 01/14  17:00:00,366.287981655,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1086.31730524,1077.57429815,8.74300709582
 01/14  18:00:00,372.568602559,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1806.66886241,1804.47583789,2.19302452581
 01/14  19:00:00,348.930805426,0.996195497729,0.0,0.0,24.9203635341,149.522181205,6.33129199713,1.96451317767,4.36677881945
 01/14  20:00:00,325.09689401,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.9830096197,7.61651242058,4.36649719911
 01/14  21:00:00,337.467510895,13.9080300453,0.0,0.0,24.9203635341,149.522181205,37.8111967245,33.444872486,4.36632423842
 01/14  22:00:00,320.657938787,21.4533112127,0.0,0.0,24.9203635341,149.522181205,82.5086531515,78.1374172513,4.37123590021
 01/14  23:00:00,292.663801644,17.8799097285,0.0,0.0,24.9203635341,149.522181205,100.803916788,96.4418797782,4.36203700941
 01/14  24:00:00,271.883832165,21.4533112127,0.0,0.0,24.9203635341,149.522181205,154.519681205,152.328501154,2.19118005139
 01/15  01:00:00,257.617795379,19.4070231126,0.0,0.0,24.9203635341,149.522181205,165.356847184,163.166750081,2.19009710287
 01/15  02:00:00,261.661537118,23.3622029428,0.0,0.0,24.9203635341,149.522181205,227.284877155,225.094771867,2.19010528739
 01/15  03:00:00,257.681324796,19.4070231126,0.0,0.0,24.9203635341,149.522181205,221.355741882,218.202147798,3.15359408424
 01/15  04:00:00,261.759858217,23.3622029428,0.0,0.0,24.9203635341,149.522181205,308.799965562,305.403763826,3.39620173631
 01/15  05:00:00,270.017886149,19.4070231126,0.0,0.0,24.9203635341,149.522181205,308.059983099,305.87030625,2.18967684934
 01/15  06:00:00,303.451760841,23.3622029428,0.000163426626436,0.0,24.9203635341,149.522181205,400.985249702,396.618474643,4.36677505898
 01/15  07:00:00,350.439070134,19.4070231126,0.000403891400774,0.0,24.9203635341,149.522181205,344.218211679,342.028127126,2.19008455226
 01/15  08:00:00,371.886260094,23.3622029428,0.0,0.0,24.9203635341,149.522181205,406.352647987,404.162538368,2.19010961923
 01/15  09:00:00,316.5826012,19.4070231126,0.0,0.0,24.9203635341,149.522181205,349.115845226,346.925726995,2.19011823102
 01/15  10:00:00,283.935167675,23.3622029428,0.0,0.0,24.9203635341,149.522181205,394.506033993,392.315989084,2.19004490859
 01/15  11:00:00,231.000160467,19.4070231126,0.0,0.0,24.9203635341,149.522181205,333.7615996,331.571529537,2.19007006258
 01/15  12:00:00,235.003675482,23.3622029428,0.0,0.0,24.9203635341,149.522181205,371.044937947,366.680579253,4.36435869453
 01/15  13:00:00,230.956381837,19.4070231126,0.0,0.0,24.9203635341,149.522181205,308.120387856,305.92804856,2.19233929643
 01/15  14:00:00,234.97717516,23.3622029428,0.0,0.0,24.9203635341,149.522181205,361.527365691,354.980429435,6.54693625619
 01/15  15:00:00,230.977691106,19.4070231126,0.0,0.0,24.9203635341,149.522181205,331.039016886,328.846729287,2.19228759966
 01/15  16:00:00,235.060329441,23.3622029428,0.0,0.0,24.9203635341,149.522181205,426.762292361,424.572191397,2.1901009644
 01/15  17:00:00,279.894018167,19.4070231126,0.0,0.0,24.9203635341,149.522181205,359.895672452,355.535444638,4.36022781441
 01/15  18:00:00,363.332593915,23.3622029428,0.0,0.0,24.9203635341,149.522181205,433.913907589,431.723846134,2.19006145424
 01/15  19:00:00,367.822414714,19.4070231126,0.0,0.0,24.9203635341,149.522181205,364.947178287,362.757108122,2.19007016458
 01/15  20:00:00,347.436693625,23.3622029428,0.0,0.0,24.9203635341,149.522181205,445.794086889,443.604008024,2.19007886529
 01/15  21:00:00,343.398748349,19.4070231126,0.0,0.0,24.9203635341,149.522181205,386.045760571,383.855673014,2.19008755649
 01/15  22:00:00,323.031013912,23.3622029428,0.0,0.0,24.9203635341,149.522181205,479.360275979,474.99352197,4.3667540099
 01/15  23:00:00,294.537310892,19.4070231126,0.0,0.0,24.9203635341,149.522181205,407.43280061,405.242685247,2.19011536304
 01/15  24:00:00,274.179941842,23.3622029428,0.0,0.0,24.9203635341,149.522181205,504.84069412,502.651013587,2.1896805327
 01/16  01:00:00,257.891962047,19.4070231126,0.0,0.0,24.9203635341,149.522181205,420.44224156,418.25217153,2.19007003077
 01/16  02:00:00,261.986545437,23.3622029428,0.0,0.0,24.9203635341,149.522181205,521.409956428,519.219875514,2.1900809145
 01/16  03:00:00,257.913332001,19.4070231126,0.0,0.0,24.9203635341,149.522181205,433.580456758,429.220261925,4.36019483332
 01/16  04:00:00,262.025390701,23.3622029428,0.0,0.0,24.9203635341,149.522181205,542.956353071,540.766239029,2.19011404249
 01/16  05:00:00,270.16783947,19.4070231126,0.0,0.0,24.9203635341,149.522181205,448.594520709,446.404395527,2.19012518261
 01/16  06:00:00,305.173799925,23.3622029428,0.000564125310437,0.0,24.9203635341,149.522181205,545.860441936,541.493793835,4.36664810135
 01/16  07:00:00,343.505821091,19.4070231126,0.0,0.0,24.9203635341,149.522181205,447.071840481,444.881745136,2.1900953446
 01/16  08:00:00,372.101119275,23.3622029428,0.0,0.0,24.9203635341,149.522181205,583.429194205,581.23908758,2.19010662483
 01/16  09:00:00,316.804582296,19.4070231126,0.0,0.0,24.9203635341,149.522181205,519.932144604,517.742026697,2.19011790624
 01/16  10:00:00,284.273631192,23.3622029428,0.0,0.0,24.9203635341,149.522181205,632.828551239,630.638422053,2.19012918597
 01/16  11:00:00,231.193082455,19.4070231126,0.0,0.0,24.9203635341,149.522181205,464.075062246,461.884987347,2.19007489877
 01/16  12:00:00,235.055648928,23.3622029428,0.0,0.0,24.9203635341,149.522181205,398.738228505,394.373605436,4.3646230688
 01/16  13:00:00,237.367697971,19.4070231126,0.000426951678782,0.0,24.9203635341,149.522181205,273.379947776,271.18762097,2.19232680538
 01/16  14:00:00,234.880032822,23.3622029428,0.0,0.0,24.9203635341,149.522181205,284.980345787,278.433382527,6.54696326054
 01/16  15:00:00,230.866971971,19.4070231126,0.0,0.0,24.9203635341,149.522181205,246.595858102,244.403571904,2.19228619786
 01/16  16:00:00,234.86122867,23.3622029428,0.0,0.0,24.9203635341,149.522181205,280.831848509,276.471646808,4.36020170086
 01/16  17:00:00,279.744534606,19.4070231126,0.0,0.0,24.9203635341,149.522181205,243.92596437,241.735879282,2.19008508765
 01/16  18:00:00,363.320342329,23.3622029428,0.0,0.0,24.9203635341,149.522181205,412.691538352,410.50144191,2.19009644155
 01/16  19:00:00,367.877407204,19.4070231126,0.0,0.0,24.9203635341,149.522181205,394.782531638,392.592423856,2.19010778285
 01/16  20:00:00,347.611975988,23.3622029428,0.0,0.0,24.9203635341,149.522181205,557.185506235,554.995387123,2.19011911168
 01/16  21:00:00,343.580023886,19.4070231126,0.0,0.0,24.9203635341,149.522181205,497.571827216,495.381850519,2.18997669766
 01/16  22:00:00,323.304861988,23.3622029428,0.0,0.0,24.9203635341,149.522181205,640.123610882,635.75722539,4.36638549196
 01/16  23:00:00,294.798792785,19.4070231126,0.0,0.0,24.9203635341,149.522181205,552.593499893,550.403399093,2.19010080007
 01/16  24:00:00,274.582300338,23.3622029428,0.0,0.0,24.9203635341,149.522181205,717.372904045,715.182791913,2.19011213213
 01/17  01:00:00,308.145494657,19.4070231126,0.0,0.0,24.9203635341,199.362908273,628.160263026,623.797882597,4.36238042932
 01/17  02:00:00,312.377702507,23.3622029428,0.0,0.0,24.9203635341,199.362908273,768.492289754,766.301088395,2.19120135966
 01/17  03:00:00,308.338396059,19.4070231126,0.0,0.0,24.9203635341,199.362908273,686.154388587,683.963179754,2.19120883283
 01/17  04:00:00,312.525332681,23.3622029428,0.0,0.0,24.9203635341,199.362908273,789.045575556,784.683135392,4.36244016406
 01/17  05:00:00,320.662195905,19.4070231126,0.0,0.0,24.9203635341,199.362908273,692.949776933,690.758545577,2.19123135586
 01/17  06:00:00,374.138925008,23.3622029428,0.0,0.0,49.8407270682,199.362908273,759.096660928,754.7277865,4.36887442773
 01/17  07:00:00,433.712511428,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2920.81654584,2916.449749,4.3667968414
 01/17  08:00:00,563.87750515,29.6959286393,0.0,0.0,149.522181205,199.362908273,4312.05037709,4301.09823545,10.9521416374
 01/17  09:00:00,1059.08580206,29.6959286393,0.0,0.0,448.566543614,448.566543614,3050.49838623,3030.63541704,19.8629691912
 01/17  10:00:00,1021.59038314,29.6959286393,0.0,0.0,448.566543614,448.566543614,2536.882563,2516.99117481,19.8913881837
