Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  11:00:00,972.446936158,29.6959286393,0.0,0.0,448.566543614,448.566543614,2273.5841497,2251.4725094,22.1116402972
 01/17  12:00:00,972.297122101,29.6959286393,0.0,0.0,448.566543614,448.566543614,2128.89438466,2104.47591729,24.4184673748
 01/17  13:00:00,922.291049659,29.6959286393,0.0,0.0,448.566543614,398.725816546,1972.78753159,1941.54195075,31.2455808415
 01/17  14:00:00,971.001946568,29.6959286393,0.0,0.0,448.566543614,448.566543614,1572.80857578,1541.6115681,31.197007677
 01/17  15:00:00,969.35478331,29.6959286393,0.0,0.0,448.566543614,448.566543614,1344.53828628,1326.89206642,17.6462198588
 01/17  16:00:00,968.647507591,29.6959286393,0.0,0.0,448.566543614,448.566543614,1269.87674751,1252.23895588,17.6377916282
 01/17  17:00:00,1017.41669036,29.6959286393,0.0,0.0,448.566543614,448.566543614,1240.86669418,1216.48223848,24.3844556978
 01/17  18:00:00,946.767557465,29.6959286393,0.0,0.0,348.885089477,398.725816546,1255.25228322,1239.87361247,15.3786707447
 01/17  19:00:00,754.289227857,29.6959286393,0.0,0.0,249.203635341,299.044362409,1077.83723787,1066.87486116,10.9623767067
 01/17  20:00:00,729.13735465,29.6959286393,0.0,0.0,249.203635341,299.044362409,1120.86485388,1112.11715196,8.74770192644
 01/17  21:00:00,579.550576104,29.6959286393,0.0,0.0,149.522181205,249.203635341,1261.38052414,1252.62481397,8.75571017165
 01/17  22:00:00,554.740697333,29.6959286393,0.0,0.0,149.522181205,249.203635341,1175.96682535,1169.42365857,6.54316677713
 01/17  23:00:00,349.357012678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118154718,0.0,2.19118154718
 01/17  24:00:00,300.793926622,0.796956398183,0.0,0.0,24.9203635341,199.362908273,5.60604320003,3.41501550535,2.19102769468
 01/18  01:00:00,289.375210994,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.5179697588,8.15588159648,4.36208816232
 01/18  02:00:00,300.157553457,12.319278172,0.0,0.0,24.9203635341,199.362908273,52.2368710382,50.0456493391,2.19122169911
 01/18  03:00:00,305.363783283,17.4814315294,0.0,0.0,24.9203635341,199.362908273,86.7370590201,84.5458272521,2.19123176795
 01/18  04:00:00,309.803242892,21.8517894118,0.0,0.0,24.9203635341,199.362908273,145.914148323,141.551654514,4.36249380879
 01/18  05:00:00,318.457439435,18.2449882215,0.0,0.0,24.9203635341,199.362908273,180.065047683,177.873868096,2.19117958666
 01/18  06:00:00,373.052514086,23.3789027959,0.0,0.0,49.8407270682,199.362908273,266.055818307,261.686595072,4.36922323557
 01/18  07:00:00,430.558741934,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1916.90057649,1912.53419676,4.36637973019
 01/18  08:00:00,561.310467104,29.6959286393,0.0,0.0,149.522181205,199.362908273,3689.59233259,3678.64086708,10.951465516
 01/18  09:00:00,1057.63151755,29.6959286393,0.0,0.0,448.566543614,448.566543614,1958.52838024,1938.66444356,19.8639366871
 01/18  10:00:00,1020.62093307,29.6959286393,0.0,0.0,448.566543614,448.566543614,1553.51786038,1533.62434747,19.8935129081
 01/18  11:00:00,970.083300527,29.6959286393,0.0,0.0,448.566543614,448.566543614,1185.58158612,1163.46730301,22.1142831021
 01/18  12:00:00,968.162314434,29.6959286393,0.0,0.0,448.566543614,448.566543614,1041.84298272,1015.20632817,26.6366545521
 01/18  13:00:00,917.8764254,29.6959286393,0.0,0.0,448.566543614,398.725816546,1103.8600493,1072.61780457,31.2422447267
 01/18  14:00:00,967.018725512,29.6959286393,0.0,0.0,448.566543614,448.566543614,979.6204354,950.654637271,28.965798129
 01/18  15:00:00,966.28579867,29.6959286393,0.0,0.0,448.566543614,448.566543614,873.817078446,856.169421705,17.6476567415
 01/18  16:00:00,966.046458583,29.6959286393,0.0,0.0,448.566543614,448.566543614,912.79416698,892.952761784,19.8414051957
 01/18  17:00:00,1014.8609901,29.6959286393,0.0,0.0,448.566543614,448.566543614,933.664516823,909.278248191,24.3862686319
 01/18  18:00:00,944.789823209,29.6959286393,0.0,0.0,348.885089477,398.725816546,991.339060601,978.156216344,13.1828442575
 01/18  19:00:00,754.830119663,29.6959286393,0.0,0.0,249.203635341,299.044362409,1317.63893126,1306.67743939,10.9614918726
 01/18  20:00:00,731.049713427,29.6959286393,0.0,0.0,249.203635341,299.044362409,1383.65334522,1374.90492923,8.74841598798
 01/18  21:00:00,581.208303995,29.6959286393,0.0,0.0,149.522181205,249.203635341,1311.54166611,1300.60150848,10.9401576315
 01/18  22:00:00,556.150607375,29.6959286393,0.0,0.0,149.522181205,249.203635341,1260.34719838,1255.97822548,4.36897289983
 01/18  23:00:00,349.357013741,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123912286,0.0,2.19123912286
 01/18  24:00:00,301.197200517,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.46256020111,4.10021340415,4.36234679695
 01/19  01:00:00,289.796767606,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.1118163172,14.9206219382,2.19119437903
 01/19  02:00:00,309.363010916,21.4533112127,0.0,0.0,24.9203635341,199.362908273,66.0601914797,63.8689845425,2.19120693723
 01/19  03:00:00,305.829812937,17.8799097285,0.0,0.0,24.9203635341,199.362908273,93.7203623342,89.3578907711,4.36247156307
 01/19  04:00:00,309.434014161,21.4533112127,0.0,0.0,24.9203635341,199.362908273,115.521370429,113.330166302,2.19120412794
 01/19  05:00:00,324.520481781,17.8799097285,0.000373893824537,0.0,24.9203635341,199.362908273,116.674879601,114.483622551,2.19125705026
 01/19  06:00:00,371.004475841,21.4533112127,0.0,0.0,49.8407270682,199.362908273,124.312294859,117.768644762,6.54365009711
 01/19  07:00:00,429.866451441,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1266.62029284,1264.42683222,2.19346061354
 01/19  08:00:00,554.39143406,29.6959286393,0.0,0.0,149.522181205,199.362908273,1701.83259669,1690.87994886,10.9526478386
 01/19  09:00:00,1050.46999852,29.6959286393,0.0,0.0,448.566543614,448.566543614,1037.84566682,1017.98506916,19.8605976537
 01/19  10:00:00,1013.398658,29.6959286393,0.0,0.0,448.566543614,448.566543614,764.257931893,742.967999402,21.2899324908
 01/19  11:00:00,964.294867923,29.6959286393,0.0,0.0,448.566543614,448.566543614,625.579681715,604.864661359,20.7150203557
 01/19  12:00:00,964.018791252,29.7007329525,0.0,0.0,448.566543614,448.566543614,424.663327187,398.017634882,26.6456923054
 01/19  13:00:00,914.933387651,30.6111260657,0.0,0.0,448.566543614,398.725816546,312.094215778,280.849311013,31.2449047655
 01/19  14:00:00,966.237422561,32.1969817306,0.0,0.0,448.566543614,448.566543614,215.990776356,187.022031802,28.9687445544
 01/19  15:00:00,964.841061335,30.848551353,0.0,0.0,448.566543614,448.566543614,179.087571522,159.236263338,19.8513081837
 01/19  16:00:00,963.729540878,29.6959286393,0.0,0.0,448.566543614,448.566543614,220.433705714,202.793947363,17.6397583516
 01/19  17:00:00,1012.68113285,29.6959286393,0.0,0.0,448.566543614,448.566543614,286.430622629,262.045348892,24.3852737374
 01/19  18:00:00,942.661158192,29.6959286393,0.0,0.0,348.885089477,398.725816546,404.288111357,388.905241537,15.38286982
 01/19  19:00:00,751.955771266,29.6959286393,0.0,0.0,249.203635341,299.044362409,517.854171927,506.889646968,10.9645249588
 01/19  20:00:00,727.583637643,29.6959286393,0.0,0.0,249.203635341,299.044362409,592.366552538,583.61865059,8.74790194775
 01/19  21:00:00,578.209312124,29.6959286393,0.0,0.0,149.522181205,249.203635341,735.123659516,726.366028863,8.75763065327
 01/19  22:00:00,553.934373035,29.6959286393,0.0,0.0,149.522181205,249.203635341,893.883894891,889.515200652,4.36869423957
 01/19  23:00:00,349.357015138,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231087147,0.0,4.36231087147
 01/19  24:00:00,299.99225579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909309151,0.0,2.1909309151
 01/20  01:00:00,287.770059105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119012125,0.0,2.19119012125
 01/20  02:00:00,288.970641345,1.19543459728,0.0,0.0,24.9203635341,199.362908273,9.2998612573,4.93792272827,4.36193852903
 01/20  03:00:00,289.373364487,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.2101172599,9.01896332717,2.19115393274
 01/20  04:00:00,289.776544284,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.7412359405,13.5502292217,2.19100671876
 01/20  05:00:00,301.603126735,1.59391279637,0.0,0.0,24.9203635341,199.362908273,20.6827551566,16.3202069938,4.36254816278
 01/20  06:00:00,351.372493778,1.99239099546,0.0,0.0,49.8407270682,199.362908273,25.1061961168,20.7377547916,4.3684413252
 01/20  07:00:00,429.260189382,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1202.04089557,1197.67435145,4.36654412037
 01/20  08:00:00,554.064555424,29.6959286393,0.0,0.0,149.522181205,199.362908273,1710.53536593,1699.58293052,10.9524354168
 01/20  09:00:00,1050.64599531,29.6959286393,0.0,0.0,448.566543614,448.566543614,1202.20225178,1182.69401006,19.5082417199
 01/20  10:00:00,1013.88333174,29.6959286393,0.0,0.0,448.566543614,448.566543614,1043.30792541,1023.05857394,20.2493514704
 01/20  11:00:00,965.079376963,29.6959286393,0.0,0.0,448.566543614,448.566543614,1043.08247932,1020.96991473,22.1125645954
 01/20  12:00:00,965.143916812,29.6959286393,0.0,0.0,448.566543614,448.566543614,1017.42883124,993.007905964,24.4209252725
 01/20  13:00:00,915.32293618,29.6959286393,0.0,0.0,448.566543614,398.725816546,995.378674121,964.127862227,31.2508118938
 01/20  14:00:00,965.093808469,29.6959286393,0.0,0.0,448.566543614,448.566543614,933.794109251,902.594724255,31.199384996
 01/20  15:00:00,965.047150156,29.6959286393,0.0,0.0,448.566543614,448.566543614,886.752765192,869.105515467,17.6472497253
 01/20  16:00:00,964.999231919,29.6959286393,0.0,0.0,448.566543614,448.566543614,854.055451724,834.213151585,19.8423001389
 01/20  17:00:00,1013.98926744,29.6959286393,0.0,0.0,448.566543614,448.566543614,886.47271412,862.08446609,24.3882480304
 01/20  18:00:00,935.511922712,29.6959286393,0.0,0.0,348.885089477,398.725816546,954.625693811,941.441877006,13.183816805
 01/20  19:00:00,753.562352932,29.6959286393,0.0,0.0,249.203635341,299.044362409,1107.09181049,1093.94156874,13.1502417526
 01/20  20:00:00,729.589261081,29.6959286393,0.0,0.0,249.203635341,299.044362409,1248.49033862,1241.92389005,6.56644857189
 01/20  21:00:00,580.750068225,29.6959286393,0.0,0.0,149.522181205,249.203635341,1394.61621366,1383.67504975,10.9411639077
 01/20  22:00:00,557.658787091,29.6959286393,0.0,0.0,149.522181205,249.203635341,1598.79972034,1594.43100112,4.36871922643
 01/20  23:00:00,349.559104733,0.199239099546,0.0,0.0,49.8407270682,199.362908273,3.0440388421,0.852817000347,2.19122184175
 01/20  24:00:00,302.00443276,1.99239099546,0.0,0.0,24.9203635341,199.362908273,10.3443548918,5.9819494624,4.36240542943
 01/21  01:00:00,253.947094407,15.8926796561,0.0,0.0,24.9203635341,149.522181205,42.7899498216,40.5989638773,2.19098594429
 01/21  02:00:00,260.005241024,21.8517894118,0.0,0.0,24.9203635341,149.522181205,86.0120033088,83.8207549002,2.19124840862
 01/21  03:00:00,256.38518595,18.1686325523,0.0,0.0,24.9203635341,149.522181205,127.56191296,123.199364052,4.36254890861
 01/21  04:00:00,261.693772583,23.3789027959,0.0,0.0,24.9203635341,149.522181205,189.335835208,187.144615576,2.19121963287
 01/21  05:00:00,270.007734268,19.3903232596,0.0,0.0,24.9203635341,149.522181205,252.654956718,248.292465189,4.36249152876
 01/21  06:00:00,298.524699978,23.3789027959,0.0,0.0,24.9203635341,149.522181205,316.607651331,312.238489671,4.36916165996
 01/21  07:00:00,430.399514469,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1479.7557517,1475.38926766,4.36648404028
 01/21  08:00:00,461.827479336,29.6959286393,0.0,0.0,49.8407270682,199.362908273,3439.76155073,3435.38550632,4.37604440264
 01/21  09:00:00,659.195975589,29.6959286393,0.0,0.0,249.203635341,249.203635341,2161.01980353,2152.27149312,8.7483104046
 01/21  10:00:00,622.143665436,29.6959286393,0.0,0.0,249.203635341,249.203635341,1809.79475009,1796.64321586,13.1515342312
 01/21  11:00:00,572.821298443,29.6959286393,0.0,0.0,249.203635341,249.203635341,1600.07240986,1589.12035579,10.9520540712
 01/21  12:00:00,572.053201094,29.6959286393,0.0,0.0,249.203635341,249.203635341,1591.75287275,1580.77463074,10.9782420131
 01/21  13:00:00,571.215184811,29.6959286393,0.0,0.0,249.203635341,249.203635341,1501.61212115,1490.65447757,10.9576435791
 01/21  14:00:00,570.647907811,29.6959286393,0.0,0.0,249.203635341,249.203635341,1480.04516258,1469.0929405,10.9522220857
 01/21  15:00:00,321.602361078,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1617.17226152,1608.4244649,8.74779662517
 01/21  16:00:00,320.880534537,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1507.37549597,1498.63584942,8.7396465469
 01/21  17:00:00,369.313670174,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1490.74804894,1484.1852282,6.56282073627
 01/21  18:00:00,365.581617091,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1650.91228896,1646.54575573,4.36653322581
 01/21  19:00:00,348.932904954,0.996195497729,0.0,0.0,24.9203635341,149.522181205,6.58423602656,2.21727636209,4.36695966448
 01/21  20:00:00,325.104607362,1.59391279637,0.0,0.0,24.9203635341,149.522181205,12.8911530212,8.52419761752,4.36695540366
 01/21  21:00:00,341.482668719,17.8799097285,0.0,0.0,24.9203635341,149.522181205,46.7780546123,42.4111412958,4.3669133165
 01/21  22:00:00,320.698197359,21.4533112127,0.0,0.0,24.9203635341,149.522181205,86.6449091616,82.2734291743,4.37147998736
 01/21  23:00:00,292.704544419,17.8799097285,0.0,0.0,24.9203635341,149.522181205,105.829033751,103.637822346,2.19121140457
 01/21  24:00:00,273.514161036,23.056780266,0.0,0.0,24.9203635341,149.522181205,158.233383761,153.870827553,4.3625562081
 01/22  01:00:00,257.666759452,19.4070231126,0.0,0.0,24.9203635341,149.522181205,183.772830444,181.582724558,2.19010588602
 01/22  02:00:00,261.68509335,23.3622029428,0.0,0.0,24.9203635341,149.522181205,235.046841195,232.856709857,2.19013133845
 01/22  03:00:00,257.776583708,19.4070231126,0.0,0.0,24.9203635341,149.522181205,276.81126727,274.621110427,2.19015684283
 01/22  04:00:00,261.783946207,23.3622029428,0.0,0.0,24.9203635341,149.522181205,323.010859533,320.820743251,2.19011628201
 01/22  05:00:00,270.102748278,19.4070231126,0.0,0.0,24.9203635341,149.522181205,365.750221049,363.560079128,2.19014192071
 01/22  06:00:00,298.584274762,23.3622029428,0.0,0.0,24.9203635341,149.522181205,427.466153889,423.099531862,4.36662202637
 01/22  07:00:00,343.607118614,19.4070231126,0.0,0.0,24.9203635341,149.522181205,484.802280559,480.442009399,4.36027116046
 01/22  08:00:00,372.053765582,23.3622029428,0.0,0.0,24.9203635341,149.522181205,510.850927096,508.66078595,2.19014114631
 01/22  09:00:00,316.89792578,19.4070231126,0.0,0.0,24.9203635341,149.522181205,539.699900429,537.509733534,2.19016689443
 01/22  10:00:00,284.012825683,23.3622029428,0.0,0.0,24.9203635341,149.522181205,415.074595587,412.884469068,2.19012651956
 01/22  11:00:00,231.164877038,19.4070231126,0.0,0.0,24.9203635341,149.522181205,390.287551085,388.097398782,2.19015230318
 01/22  12:00:00,235.097167661,23.3622029428,0.0,0.0,24.9203635341,149.522181205,366.73606109,362.371321587,4.36473950288
 01/22  13:00:00,231.162681567,19.4070231126,0.0,0.0,24.9203635341,149.522181205,367.339767512,365.147407924,2.19235958817
 01/22  14:00:00,235.082806211,23.3622029428,0.0,0.0,24.9203635341,149.522181205,348.363943056,341.816665633,6.54727742365
 01/22  15:00:00,231.117944971,19.4070231126,0.0,0.0,24.9203635341,149.522181205,335.95025544,333.757876048,2.19237939255
 01/22  16:00:00,235.008042772,23.3622029428,0.0,0.0,24.9203635341,149.522181205,298.092585916,295.902458741,2.19012717492
 01/22  17:00:00,279.987161407,19.4070231126,0.0,0.0,24.9203635341,149.522181205,319.514130592,315.153864961,4.36026563146
 01/22  18:00:00,354.888099434,23.3622029428,0.0,0.0,24.9203635341,149.522181205,376.718593255,374.528454779,2.19013847598
 01/22  19:00:00,368.163055238,19.4070231126,0.0,0.0,24.9203635341,149.522181205,461.618798176,459.428633905,2.19016427104
 01/22  20:00:00,347.728647841,23.3622029428,0.0,0.0,24.9203635341,149.522181205,503.048381674,500.858257743,2.19012393044
 01/22  21:00:00,343.925795488,19.4070231126,0.0,0.0,24.9203635341,149.522181205,587.357506286,585.167356542,2.19014974426
 01/22  22:00:00,323.458382341,23.3622029428,0.0,0.0,24.9203635341,149.522181205,599.505574393,595.138482681,4.36709171191
 01/22  23:00:00,295.230520016,19.4070231126,0.0,0.0,24.9203635341,149.522181205,677.048953033,674.858788888,2.19016414482
 01/22  24:00:00,274.671590028,23.3622029428,0.0,0.0,24.9203635341,149.522181205,630.147880032,627.957756231,2.19012380151
 01/23  01:00:00,308.481129007,19.4070231126,0.0,0.0,24.9203635341,199.362908273,694.187432473,689.824937013,4.36249545965
 01/23  02:00:00,312.342938851,23.3622029428,0.0,0.0,24.9203635341,199.362908273,638.370904389,636.179624059,2.19128032994
 01/23  03:00:00,308.591488447,19.4070231126,0.0,0.0,24.9203635341,199.362908273,729.489535675,727.298233601,2.19130207388
 01/23  04:00:00,312.448478732,23.3622029428,0.0,0.0,24.9203635341,199.362908273,679.146138006,674.783630633,4.36250737348
 01/23  05:00:00,320.884878368,19.4070231126,0.0,0.0,24.9203635341,199.362908273,751.024052908,748.832766489,2.19128641849
 01/23  06:00:00,374.059434976,23.3622029428,0.0,0.0,49.8407270682,199.362908273,682.485878674,678.116683411,4.36919526311
 01/23  07:00:00,433.333691881,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2689.32389639,2684.95684814,4.36704825846
 01/23  08:00:00,563.788810421,29.6959286393,0.0,0.0,149.522181205,199.362908273,4209.67118989,4198.71903045,10.9521594393
 01/23  09:00:00,1059.02499917,29.6959286393,0.0,0.0,448.566543614,448.566543614,2994.65263282,2974.78454011,19.8680927072
 01/23  10:00:00,1021.64367537,29.6959286393,0.0,0.0,448.566543614,448.566543614,2518.94266843,2499.04756187,19.8951065601
 01/23  11:00:00,972.330146058,29.6959286393,0.0,0.0,448.566543614,448.566543614,2190.09279499,2167.97537345,22.1174215394
 01/23  12:00:00,972.135048106,29.6959286393,0.0,0.0,448.566543614,448.566543614,1996.00158244,1969.35492929,26.646653153
 01/23  13:00:00,922.26365883,29.6959286393,0.0,0.0,448.566543614,398.725816546,1947.61951069,1916.37059842,31.2489122742
 01/23  14:00:00,971.881423817,29.6959286393,0.0,0.0,448.566543614,448.566543614,1743.06500196,1714.08985532,28.9751466383
 01/23  15:00:00,971.775478178,29.6959286393,0.0,0.0,448.566543614,448.566543614,1592.42654846,1572.57160721,19.854941246
 01/23  16:00:00,971.684210555,29.6959286393,0.0,0.0,448.566543614,448.566543614,1470.21838637,1452.57637053,17.6420158458
 01/23  17:00:00,1020.61288903,29.6959286393,0.0,0.0,448.566543614,448.566543614,1475.94243008,1451.55289289,24.389537185
 01/23  18:00:00,942.118095313,29.6959286393,0.0,0.0,348.885089477,398.725816546,1650.00246149,1634.62099698,15.3814645123
 01/23  19:00:00,760.015912354,29.6959286393,0.0,0.0,249.203635341,299.044362409,1842.18410802,1831.22095823,10.9631497981
 01/23  20:00:00,735.571838781,29.6959286393,0.0,0.0,249.203635341,299.044362409,1873.87250585,1865.12414176,8.74836409463
 01/23  21:00:00,586.163987402,29.6959286393,0.0,0.0,149.522181205,249.203635341,1963.81812478,1955.06143577,8.75668901265
 01/23  22:00:00,561.71369428,29.6959286393,0.0,0.0,149.522181205,249.203635341,1976.51083654,1969.96766773,6.54316880826
 01/23  23:00:00,354.421928998,5.03448821418,0.0,0.0,49.8407270682,199.362908273,9.24537660842,7.05411781225,2.19125879617
 01/23  24:00:00,322.021596453,21.8517894118,0.0,0.0,24.9203635341,199.362908273,49.8879552207,47.69670131,2.19125391065
 01/24  01:00:00,306.766217255,18.7794779059,0.0,0.0,24.9203635341,199.362908273,75.1550287836,70.792448424,4.36258035951
 01/24  02:00:00,311.845468651,23.7606811419,0.0,0.0,24.9203635341,199.362908273,125.06773403,122.876489227,2.1912448024
 01/24  03:00:00,307.074921721,19.0085449135,0.0,0.0,24.9203635341,199.362908273,138.06916999,133.706608562,4.36256142859
 01/24  04:00:00,311.910564269,23.7606811419,0.0,0.0,24.9203635341,199.362908273,194.307818529,192.116782258,2.19103627021
 01/24  05:00:00,319.345760693,19.0085449135,0.0,0.0,24.9203635341,199.362908273,193.075770603,190.884511139,2.19125946387
 01/24  06:00:00,373.532266398,23.7606811419,0.0,0.0,49.8407270682,199.362908273,249.714161759,245.344947987,4.36921377159
 01/24  07:00:00,430.549682131,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1618.1303701,1613.76343024,4.3669398525
 01/24  08:00:00,556.597652603,29.6959286393,0.0,0.0,149.522181205,199.362908273,2604.0577183,2593.10492254,10.9527957587
 01/24  09:00:00,1052.23840571,29.6959286393,0.0,0.0,448.566543614,448.566543614,1547.65516412,1527.79188255,19.8632815693
 01/24  10:00:00,1014.73382896,29.6959286393,0.0,0.0,448.566543614,448.566543614,1125.96419876,1103.85921204,22.104986724
 01/24  11:00:00,965.534074217,29.6959286393,0.0,0.0,448.566543614,448.566543614,997.668103381,977.760738817,19.9073645645
 01/24  12:00:00,965.228654047,29.6959286393,0.0,0.0,448.566543614,448.566543614,864.343758418,837.690532738,26.65322568
 01/24  13:00:00,915.065574765,29.6959286393,0.0,0.0,448.566543614,398.725816546,760.931691742,729.678509022,31.2531827195
 01/24  14:00:00,964.485171203,29.6959286393,0.0,0.0,448.566543614,448.566543614,591.211773813,560.006471295,31.2053025181
 01/24  15:00:00,964.362438789,29.8025686619,0.0,0.0,448.566543614,448.566543614,480.694795389,463.045466285,17.649329104
 01/24  16:00:00,964.239062082,29.801710806,0.0,0.0,448.566543614,448.566543614,428.456812494,408.612098532,19.8447139615
 01/24  17:00:00,1013.00523405,29.6959286393,0.0,0.0,448.566543614,448.566543614,430.605014495,406.215394682,24.3896198134
 01/24  18:00:00,934.567350483,29.6959286393,0.0,0.0,348.885089477,398.725816546,605.82032154,592.633686519,13.1866350216
 01/24  19:00:00,752.772749004,29.6959286393,0.0,0.0,249.203635341,299.044362409,937.72805775,924.576859441,13.1511983095
 01/24  20:00:00,729.086687865,29.6959286393,0.0,0.0,249.203635341,299.044362409,1325.86283148,1319.29704386,6.56578762156
 01/24  21:00:00,580.189028083,29.6959286393,0.0,0.0,149.522181205,249.203635341,1460.16077241,1449.21851539,10.942257022
 01/24  22:00:00,556.09423643,29.6959286393,0.0,0.0,149.522181205,249.203635341,1484.16185891,1479.79338316,4.36847575094
 01/24  23:00:00,349.357020202,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120883445,0.0,2.19120883445
 01/24  24:00:00,301.79825838,1.79315189591,0.0,0.0,24.9203635341,199.362908273,10.2296792137,5.8671481103,4.36253110338
 01/25  01:00:00,297.357469893,9.5376721629,0.0,0.0,24.9203635341,199.362908273,25.2964687004,23.1052668209,2.19120187946
 01/25  02:00:00,305.765991783,17.8799097285,0.0,0.0,24.9203635341,199.362908273,60.9707655395,56.6082605685,4.36250497099
 01/25  03:00:00,309.387903254,21.4533112127,0.0,0.0,24.9203635341,199.362908273,88.1103901142,85.9191903869,2.19119972731
 01/25  04:00:00,305.863430659,17.8799097285,0.0,0.0,24.9203635341,199.362908273,121.506030385,119.314763769,2.19126661616
 01/25  05:00:00,321.696846761,21.4533112127,0.0,0.0,24.9203635341,199.362908273,153.60268058,149.240170841,4.3625097391
 01/25  06:00:00,367.51606943,17.8799097285,0.0,0.0,49.8407270682,199.362908273,177.935363176,173.566107742,4.36925543497
 01/25  07:00:00,430.149507438,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1398.98986864,1394.62304273,4.36682590116
 01/25  08:00:00,557.375011394,29.6959286393,0.0,0.0,149.522181205,199.362908273,2700.00360733,2689.05193752,10.9516698119
 01/25  09:00:00,1053.40828519,29.6959286393,0.0,0.0,448.566543614,448.566543614,1630.3481171,1612.68715977,17.6609573219
 01/25  10:00:00,1016.18733957,29.6959286393,0.0,0.0,448.566543614,448.566543614,1318.37477744,1296.26783437,22.1069430726
 01/25  11:00:00,966.910272408,29.6959286393,0.0,0.0,448.566543614,448.566543614,1219.84863155,1197.73313404,22.1154975055
 01/25  12:00:00,967.621090924,29.6959286393,0.0,0.0,448.566543614,448.566543614,1405.68488147,1379.04338852,26.6414929501
 01/25  13:00:00,918.412787006,29.6959286393,0.0,0.0,448.566543614,398.725816546,1389.03367522,1357.7809109,31.2527643189
 01/25  14:00:00,968.138637736,29.6959286393,0.0,0.0,448.566543614,448.566543614,1276.15961714,1247.18434507,28.9752720658
 01/25  15:00:00,967.495106714,29.6959286393,0.0,0.0,448.566543614,448.566543614,1113.97180261,1094.11599632,19.8558062937
 01/25  16:00:00,967.456877809,29.6959286393,0.0,0.0,448.566543614,448.566543614,1107.00245545,1089.36157608,17.6408793685
 01/25  17:00:00,1017.15368876,29.6959286393,0.0,0.0,448.566543614,448.566543614,1185.95065381,1161.55977276,24.390881053
 01/25  18:00:00,939.053847482,29.6959286393,0.0,0.0,348.885089477,398.725816546,1252.89540131,1237.51294544,15.3824558711
 01/25  19:00:00,757.062658232,29.6959286393,0.0,0.0,249.203635341,299.044362409,1356.87310675,1345.90845475,10.9646520034
 01/25  20:00:00,733.45500298,29.6959286393,0.0,0.0,249.203635341,299.044362409,1488.06520988,1479.31641403,8.74879585288
 01/25  21:00:00,584.681515807,29.6959286393,0.0,0.0,149.522181205,249.203635341,1576.32664963,1567.56928066,8.75736897422
 01/25  22:00:00,560.294415465,29.6959286393,0.0,0.0,149.522181205,249.203635341,1620.75722659,1614.21393309,6.54329349785
 01/25  23:00:00,350.362162322,0.996195497729,0.0,0.0,49.8407270682,199.362908273,4.20027957337,2.00905332174,2.19122625164
 01/25  24:00:00,313.596021883,13.5095518462,0.0,0.0,24.9203635341,199.362908273,25.0359323146,22.8448445778,2.19108773674
 01/26  01:00:00,305.830282541,17.8799097285,0.0,0.0,24.9203635341,199.362908273,56.1863914181,51.8239164317,4.3624749864
 01/26  02:00:00,309.658197197,21.6060225511,0.0,0.0,24.9203635341,199.362908273,100.715033845,98.5237379909,2.19129585394
 01/26  03:00:00,307.904287848,19.7888014586,0.0,0.0,24.9203635341,199.362908273,145.00632062,142.815037442,2.19128317805
 01/26  04:00:00,311.232007395,22.9804245968,0.0,0.0,24.9203635341,199.362908273,233.368857188,229.006288468,4.3625687199
 01/26  05:00:00,320.38781222,19.7888014586,0.0,0.0,24.9203635341,199.362908273,317.007058186,314.815772584,2.19128560168
 01/26  06:00:00,373.025545464,22.9804245968,0.0,0.0,49.8407270682,199.362908273,380.572830254,376.204130326,4.36869992766
 01/26  07:00:00,430.752938127,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1611.90897219,1607.54187756,4.36709463199
 01/26  08:00:00,561.828814786,29.6959286393,0.0,0.0,149.522181205,199.362908273,3567.89784347,3556.94540856,10.9524349102
 01/26  09:00:00,1057.94757886,29.6959286393,0.0,0.0,448.566543614,448.566543614,2221.03229544,2201.168981,19.8633144385
 01/26  10:00:00,1020.84844208,29.6959286393,0.0,0.0,448.566543614,448.566543614,1816.62327885,1794.51776201,22.1055168362
 01/26  11:00:00,971.759702538,29.6959286393,0.0,0.0,448.566543614,448.566543614,1578.76063752,1558.8523828,19.9082547268
 01/26  12:00:00,971.671389737,29.6959286393,0.0,0.0,448.566543614,448.566543614,1464.91722053,1438.26178617,26.6554343623
 01/26  13:00:00,921.812095069,29.6959286393,0.0,0.0,448.566543614,398.725816546,1423.44990681,1392.19646389,31.253442917
 01/26  14:00:00,971.551336511,29.6959286393,0.0,0.0,448.566543614,448.566543614,1324.18958078,1292.98582678,31.2037539969
 01/26  15:00:00,971.514384282,29.6959286393,0.0,0.0,448.566543614,448.566543614,1258.68277536,1241.02905561,17.6537197514
 01/26  16:00:00,970.980905252,29.6959286393,0.0,0.0,448.566543614,448.566543614,1158.28656459,1138.44143022,19.845134366
 01/26  17:00:00,1019.64374677,29.6959286393,0.0,0.0,448.566543614,448.566543614,1189.57957534,1165.188407,24.3911683341
 01/26  18:00:00,940.826804348,29.6959286393,0.0,0.0,348.885089477,398.725816546,1225.97551074,1212.78851328,13.186997462
 01/26  19:00:00,758.23779373,29.6959286393,0.0,0.0,249.203635341,299.044362409,1363.80864039,1350.65504659,13.1535938021
 01/26  20:00:00,733.696394755,29.6959286393,0.0,0.0,249.203635341,299.044362409,1392.13032885,1383.38148718,8.74884167328
 01/26  21:00:00,583.687359425,29.6959286393,0.0,0.0,149.522181205,249.203635341,1443.64632159,1434.88856491,8.75775668001
 01/26  22:00:00,558.963620905,29.6959286393,0.0,0.0,149.522181205,249.203635341,1526.57002541,1522.20072599,4.3692994199
 01/26  23:00:00,350.360291866,0.996195497729,0.0,0.0,49.8407270682,199.362908273,6.2166894202,1.85432521496,4.36236420523
 01/26  24:00:00,304.799164416,4.77141654298,0.0,0.0,24.9203635341,199.362908273,11.7088733362,9.51793587272,2.19093746348
 01/27  01:00:00,309.743023148,21.8517894118,0.0,0.0,24.9203635341,199.362908273,38.1673398226,35.9760429981,2.19129682454
 01/27  02:00:00,305.398498159,17.4814315294,0.0,0.0,24.9203635341,199.362908273,54.6018278191,50.23922623,4.36260158904
 01/27  03:00:00,316.247959752,21.8517894118,0.000268813044472,0.0,24.9203635341,199.362908273,71.1906303957,68.99932555,2.19130484566
 01/27  04:00:00,305.421768288,17.4814315294,0.0,0.0,24.9203635341,199.362908273,79.1467593487,74.7846121251,4.36214722359
 01/27  05:00:00,322.040931515,21.8517894118,0.0,0.0,24.9203635341,199.362908273,97.9327755069,95.7415459108,2.19122959618
 01/27  06:00:00,367.045908762,17.4814315294,0.0,0.0,49.8407270682,199.362908273,113.678870194,109.309459475,4.36941071858
 01/27  07:00:00,429.919308159,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1184.76664734,1180.40001305,4.36663429413
 01/27  08:00:00,554.85992022,29.6959286393,0.0,0.0,149.522181205,199.362908273,1862.47054993,1851.51777127,10.9527786542
 01/27  09:00:00,1051.05266825,29.6959286393,0.0,0.0,448.566543614,448.566543614,1263.52138335,1243.65436187,19.8670214829
 01/27  10:00:00,1013.85232933,29.6959286393,0.0,0.0,448.566543614,448.566543614,932.073328471,912.175014233,19.8983142379
 01/27  11:00:00,964.407946177,29.6959286393,0.0,0.0,448.566543614,448.566543614,623.250437126,601.131121738,22.1193153881
 01/27  12:00:00,963.935860157,29.6959286393,0.0,0.0,448.566543614,448.566543614,330.429008536,303.778764461,26.6502440748
 01/27  13:00:00,913.923471287,29.7102751357,0.0,0.0,448.566543614,398.725816546,207.400554088,176.141015154,31.2595389337
 01/27  14:00:00,963.742834177,29.7554389678,0.0,0.0,448.566543614,448.566543614,162.673564526,131.4671652,31.2063993269
 01/27  15:00:00,963.649154381,29.6959286393,0.0,0.0,448.566543614,448.566543614,133.631527175,115.980140417,17.6513867577
 01/27  16:00:00,963.634198349,29.6959286393,0.0,0.0,448.566543614,448.566543614,125.37605125,106.71032859,18.66572266
 01/27  17:00:00,1012.54681928,29.6959286393,0.0,0.0,448.566543614,448.566543614,151.548003738,125.969994915,25.5780088237
 01/27  18:00:00,933.905998299,29.6959286393,0.0,0.0,348.885089477,398.725816546,188.996325353,175.811252356,13.1850729964
 01/27  19:00:00,751.701844097,29.6959286393,0.0,0.0,249.203635341,299.044362409,266.458175977,253.30641351,13.1517624677
 01/27  20:00:00,727.278659115,29.6959286393,0.0,0.0,249.203635341,299.044362409,292.786237153,286.220154402,6.56608275103
 01/27  21:00:00,577.87127825,29.6959286393,0.0,0.0,149.522181205,249.203635341,423.742639832,412.799718433,10.9429213993
 01/27  22:00:00,553.487727187,29.6959286393,0.0,0.0,149.522181205,249.203635341,498.183247123,493.814539621,4.36870750189
 01/27  23:00:00,349.357023006,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132093897,0.0,2.19132093897
 01/27  24:00:00,299.992263972,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224116924,0.0,4.36224116924
 01/28  01:00:00,237.929339669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133194452,0.0,2.19133194452
 01/28  02:00:00,237.929339906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226771612,0.0,4.36226771612
 01/28  03:00:00,237.929339825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093585376,0.0,2.19093585376
 01/28  04:00:00,237.929339656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121329701,0.0,2.19121329701
 01/28  05:00:00,250.151537835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203069134,0.0,4.36203069134
 01/28  06:00:00,274.597491646,0.0,0.0,0.0,24.9203635341,149.522181205,4.36885403487,0.0,4.36885403487
 01/28  07:00:00,428.822973598,29.6959286393,0.0,0.0,49.8407270682,199.362908273,919.246829492,914.879898927,4.36693056429
 01/28  08:00:00,444.548708847,29.6959286393,0.0,0.0,49.8407270682,199.362908273,760.750735297,754.197618876,6.55311642055
 01/28  09:00:00,650.827584394,29.6959286393,0.0,0.0,249.203635341,249.203635341,552.632687237,543.884221417,8.74846582063
 01/28  10:00:00,614.01112068,29.6959286393,0.0,0.0,249.203635341,249.203635341,392.250624242,381.284316654,10.9663075872
 01/28  11:00:00,565.092556452,29.6959286393,0.0,0.0,249.203635341,249.203635341,361.945875531,350.99242299,10.9534525414
 01/28  12:00:00,565.066888253,29.6959286393,0.0,0.0,249.203635341,249.203635341,335.269647115,322.10462784,13.1650192748
 01/28  13:00:00,565.110994625,29.6959286393,0.0,0.0,249.203635341,249.203635341,388.849351626,377.889303837,10.9600477884
 01/28  14:00:00,565.2023032,29.6959286393,0.0,0.0,249.203635341,249.203635341,496.4318198,485.478679317,10.9531404833
 01/28  15:00:00,316.171829373,29.6959286393,0.0,0.0,74.7610906023,174.442544739,696.514162713,687.765539368,8.74862334502
 01/28  16:00:00,316.230527466,29.6959286393,0.0,0.0,74.7610906023,174.442544739,763.521128056,756.960845449,6.56028260752
 01/28  17:00:00,365.215438068,29.6959286393,0.0,0.0,74.7610906023,174.442544739,864.516127372,855.771781386,8.74434598628
 01/28  18:00:00,352.894700662,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1003.60102774,999.234003538,4.36702419933
 01/28  19:00:00,347.93015886,0.0,0.0,0.0,24.9203635341,149.522181205,4.36664968215,0.0,4.36664968215
 01/28  20:00:00,323.485763335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627149728,0.0,4.36627149728
 01/28  21:00:00,323.485763352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19355507008,0.0,2.19355507008
 01/28  22:00:00,299.442852267,0.398478199092,0.0,0.0,24.9203635341,149.522181205,8.71111353494,2.16410710286,6.54700643208
 01/28  23:00:00,276.598636434,1.99239099546,0.0,0.0,24.9203635341,149.522181205,13.5401880818,11.3489198894,2.1912681924
 01/28  24:00:00,251.756536552,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.5691786701,12.2065677221,4.36261094797
 01/29  01:00:00,239.937344219,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.9617244253,17.7717948696,2.18992955577
 01/29  02:00:00,239.546095686,1.59391279637,0.0,0.0,24.9203635341,149.522181205,27.9171505311,25.7269801821,2.19017034898
 01/29  03:00:00,243.945174945,5.96427067873,0.0,0.0,24.9203635341,149.522181205,59.4138167688,57.2240884569,2.18972831192
 01/29  04:00:00,259.528854656,21.4533112127,0.0,0.0,24.9203635341,149.522181205,163.732121814,161.541973279,2.19014853466
 01/29  05:00:00,268.208430831,17.8799097285,0.0,0.0,24.9203635341,149.522181205,197.531273748,195.341163984,2.19010976425
 01/29  06:00:00,296.291704032,21.4533112127,0.0,0.0,24.9203635341,149.522181205,268.548185845,264.18110768,4.36707816471
 01/29  07:00:00,341.609385331,17.8799097285,0.0,0.0,24.9203635341,149.522181205,267.556787174,265.366594199,2.19019297412
 01/29  08:00:00,361.142338874,21.4533112127,0.0,0.0,24.9203635341,149.522181205,326.464300031,324.274117768,2.19018226346
 01/29  09:00:00,314.811148575,17.8799097285,0.0,0.0,24.9203635341,149.522181205,280.510415401,276.15006648,4.36034892052
 01/29  10:00:00,281.760225545,21.4533112127,0.0,0.0,24.9203635341,149.522181205,315.716409321,313.526242657,2.19016666392
 01/29  11:00:00,229.304416836,17.8799097285,0.0,0.0,24.9203635341,149.522181205,315.141920194,312.951714295,2.19020589841
 01/29  12:00:00,232.878892724,21.4533112127,0.0,0.0,24.9203635341,149.522181205,309.801071842,307.608592234,2.19247960829
 01/29  13:00:00,229.27430164,17.8799097285,0.0,0.0,24.9203635341,149.522181205,276.99461985,272.629736546,4.36488330334
 01/29  14:00:00,232.870797071,21.4533112127,0.0,0.0,24.9203635341,149.522181205,297.094117404,290.54660612,6.54751128325
 01/29  15:00:00,229.275539725,17.8799097285,0.0,0.0,24.9203635341,149.522181205,270.212309343,268.019900901,2.19240844175
 01/29  16:00:00,232.858000728,21.4533112127,0.0,0.0,24.9203635341,149.522181205,277.993534746,275.803377039,2.19015770667
 01/29  17:00:00,285.887556125,17.8799097285,0.000367399661572,0.0,24.9203635341,149.522181205,252.367428249,250.177231275,2.19019697351
 01/29  18:00:00,373.726392071,21.4533112127,0.00256544450111,0.0,24.9203635341,149.522181205,289.308989009,284.948610598,4.36037841142
 01/29  19:00:00,366.120638211,17.8799097285,0.0,0.0,24.9203635341,149.522181205,292.510309167,290.320127738,2.19018142951
 01/29  20:00:00,346.500786782,22.67500192,0.0,0.0,24.9203635341,149.522181205,320.226780859,318.036626811,2.19015404812
 01/29  21:00:00,343.539530266,19.7124457894,0.0,0.0,24.9203635341,149.522181205,320.950501439,318.760308118,2.1901933205
 01/29  22:00:00,322.378818816,22.9804245968,0.0,0.0,24.9203635341,149.522181205,336.4490042,332.082124666,4.36687953403
 01/29  23:00:00,294.733845349,19.7888014586,0.0,0.0,24.9203635341,149.522181205,326.922341468,324.732159287,2.19018218139
 01/29  24:00:00,273.501300879,22.9804245968,0.0,0.0,24.9203635341,149.522181205,345.978866511,343.788711714,2.19015479712
 01/30  01:00:00,307.901358235,19.7888014586,0.0,0.0,24.9203635341,199.362908273,322.211795051,317.849150308,4.36264474324
 01/30  02:00:00,310.865919121,22.7513575892,0.0,0.0,24.9203635341,199.362908273,322.749305509,320.558012464,2.19129304578
 01/30  03:00:00,306.726411861,18.6434664206,0.0,0.0,24.9203635341,199.362908273,293.68881856,291.497490558,2.19132800199
 01/30  04:00:00,309.52866993,21.4533112127,0.0,0.0,24.9203635341,199.362908273,290.253546417,285.890948865,4.36259755225
 01/30  05:00:00,320.532814538,18.9488890974,0.000140270847551,0.0,24.9203635341,199.362908273,285.847796467,283.656445221,2.19135124591
 01/30  06:00:00,372.441480865,22.7513575892,0.0,0.0,49.8407270682,199.362908273,318.030242133,313.660823261,4.36941887218
 01/30  07:00:00,431.215336724,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2458.81911105,2454.45219457,4.36691647381
 01/30  08:00:00,546.487296355,29.6959286393,0.0,0.0,149.522181205,199.362908273,2290.23042659,2279.27683601,10.9535905763
 01/30  09:00:00,1050.75379911,29.6959286393,0.0,0.0,448.566543614,448.566543614,1318.57205428,1298.70519745,19.8668568273
 01/30  10:00:00,1013.66499647,29.6959286393,0.0,0.0,448.566543614,448.566543614,1028.41158429,1006.30454685,22.1070374446
 01/30  11:00:00,964.522840007,29.6959286393,0.0,0.0,448.566543614,448.566543614,868.010020629,848.101027005,19.9089936236
 01/30  12:00:00,964.140404634,29.6959286393,0.0,0.0,448.566543614,448.566543614,568.110648289,541.451585974,26.6590623147
 01/30  13:00:00,914.226437798,29.6959286393,0.0,0.0,448.566543614,398.725816546,529.558945044,498.298453636,31.260491408
 01/30  14:00:00,963.934183422,29.6959286393,0.0,0.0,448.566543614,448.566543614,425.668072786,394.456833369,31.2112394177
 01/30  15:00:00,963.83602152,29.6959286393,0.0,0.0,448.566543614,448.566543614,340.594769621,320.736930924,19.8578386969
 01/30  16:00:00,963.810118969,29.6959286393,0.0,0.0,448.566543614,448.566543614,320.820902673,303.178355194,17.6425474794
 01/30  17:00:00,1012.70931469,29.6959286393,0.0,0.0,448.566543614,448.566543614,339.242245046,314.849427399,24.3928176464
 01/30  18:00:00,925.567593771,29.6959286393,0.0,0.0,348.885089477,398.725816546,434.85413059,419.470541263,15.3835893263
 01/30  19:00:00,751.990182937,29.6959286393,0.0,0.0,249.203635341,299.044362409,607.847694608,596.882154357,10.9655402512
 01/30  20:00:00,727.555166967,29.6959286393,0.0,0.0,249.203635341,299.044362409,629.634915105,620.885391553,8.74952355199
 01/30  21:00:00,578.105887916,29.6959286393,0.0,0.0,149.522181205,249.203635341,721.268087863,712.511118603,8.75696926049
 01/30  22:00:00,553.641219317,29.6959286393,0.0,0.0,149.522181205,249.203635341,716.664178734,710.120894292,6.54328444186
 01/30  23:00:00,349.35702518,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102382429,0.0,2.19102382429
 01/30  24:00:00,299.992266151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19130497305,0.0,2.19130497305
 01/31  01:00:00,287.770069216,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622279127,0.0,4.3622279127
 01/31  02:00:00,287.770068936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19133289177,0.0,2.19133289177
 01/31  03:00:00,287.770069189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228319001,0.0,4.36228319001
 01/31  04:00:00,287.770069124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095037158,0.0,2.19095037158
 01/31  05:00:00,301.193324357,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.69139944997,6.50008214349,2.19131730648
 01/31  06:00:00,351.362626394,1.99239099546,0.0,0.0,49.8407270682,199.362908273,20.0146635352,13.4711400512,6.54352348392
 01/31  07:00:00,429.208155326,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1349.24542936,1347.0518614,2.19356796398
 01/31  08:00:00,544.757379256,29.6959286393,0.0,0.0,149.522181205,199.362908273,1304.37425872,1293.42118607,10.9530726493
 01/31  09:00:00,1049.75238118,29.6959286393,0.0,0.0,448.566543614,448.566543614,717.130504785,697.262419258,19.8680855277
 01/31  10:00:00,1012.93009576,29.6959286393,0.0,0.0,448.566543614,448.566543614,540.272941759,518.164553738,22.1083880211
 01/31  11:00:00,963.966747929,29.7189559306,0.0,0.0,448.566543614,448.566543614,433.246243287,411.125202575,22.1210407119
 01/31  12:00:00,965.416683361,31.3164020985,0.0,0.0,448.566543614,448.566543614,292.26414603,265.619476115,26.6446699152
 01/31  13:00:00,917.424177139,33.2453963922,0.0,0.0,448.566543614,398.725816546,218.022360704,186.762622102,31.259738602
 01/31  14:00:00,967.811589769,33.8476354932,0.0,0.0,448.566543614,448.566543614,165.517601609,136.538301713,28.9792998963
 01/31  15:00:00,965.661933617,31.7305654549,0.0,0.0,448.566543614,448.566543614,136.025100233,116.167843938,19.8572562958
 01/31  16:00:00,965.492120397,31.5976909397,0.0,0.0,448.566543614,448.566543614,97.6710739544,80.0281948616,17.6428790928
 01/31  17:00:00,1012.77408002,29.9790275977,0.0,0.0,448.566543614,448.566543614,111.54034801,87.1465154453,24.3938325645
 01/31  18:00:00,925.31708612,29.6959286393,0.0,0.0,348.885089477,398.725816546,166.80809672,151.42694871,15.3811480095
 01/31  19:00:00,751.660594377,29.6959286393,0.0,0.0,249.203635341,299.044362409,250.327743681,237.176220927,13.151522754
 01/31  20:00:00,727.267084341,29.6959286393,0.0,0.0,249.203635341,299.044362409,305.49315153,298.926002129,6.56714940189
 01/31  21:00:00,577.809649893,29.6959286393,0.0,0.0,149.522181205,249.203635341,383.838679823,372.895744525,10.9429352977
 01/31  22:00:00,553.613787656,29.6959286393,0.0,0.0,149.522181205,249.203635341,655.174559019,650.805878638,4.36868038142
 01/31  23:00:00,349.357025972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130629565,0.0,2.19130629565
 01/31  24:00:00,299.992267059,0.0,0.0,0.0,24.9203635341,199.362908273,4.36222829401,0.0,4.36222829401
 02/01  01:00:00,288.971552081,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.72632026531,6.53498272187,2.19133754344
 02/01  02:00:00,291.777812379,3.97704060633,0.0,0.0,24.9203635341,199.362908273,37.5273336701,33.1647080877,4.36262558236
 02/01  03:00:00,309.776719423,21.8517894118,0.0,0.0,24.9203635341,199.362908273,169.867119944,167.675831897,2.19128804711
 02/01  04:00:00,322.974205356,18.7794779059,0.00154571948957,0.0,24.9203635341,199.362908273,323.962737565,321.771391089,2.19134647546
 02/01  05:00:00,356.470712815,23.7606811419,0.00278826667055,0.0,24.9203635341,199.362908273,489.76898918,485.406882896,4.36210628428
 02/01  06:00:00,394.803362683,19.0085449135,0.00166497560758,0.0,49.8407270682,199.362908273,618.631884669,614.262388158,4.36949651115
 02/01  07:00:00,469.002465926,29.6959286393,0.00198276672926,0.0,49.8407270682,199.362908273,1882.95510123,1878.58802518,4.36707605103
 02/01  08:00:00,553.277562768,29.6959286393,0.0,0.0,149.522181205,199.362908273,4029.35773932,4018.40401058,10.9537287401
 02/01  09:00:00,1057.91135721,29.6959286393,0.0,0.0,448.566543614,448.566543614,2316.15482476,2296.28737363,19.8674511326
 02/01  10:00:00,1021.04865877,29.6959286393,0.0,0.0,448.566543614,448.566543614,2021.97323048,2002.07317035,19.900060138
 02/01  11:00:00,971.989484183,29.6959286393,0.0,0.0,448.566543614,448.566543614,1843.52835726,1821.40916848,22.1191887793
 02/01  12:00:00,971.885647778,29.6959286393,0.0,0.0,448.566543614,448.566543614,1707.15020387,1680.49522586,26.6549780086
 02/01  13:00:00,922.083295875,29.6959286393,0.0,0.0,448.566543614,398.725816546,1716.19624708,1684.93271795,31.263529128
 02/01  14:00:00,971.813221087,29.6959286393,0.0,0.0,448.566543614,448.566543614,1631.16364517,1599.9501104,31.2135347683
 02/01  15:00:00,971.887657181,29.6959286393,0.0,0.0,448.566543614,448.566543614,1649.08595438,1631.43469803,17.6512563509
 02/01  16:00:00,971.986916358,29.6959286393,0.0,0.0,448.566543614,448.566543614,1749.13398689,1729.28550429,19.8484825953
 02/01  17:00:00,1020.9638919,29.6959286393,0.0,0.0,448.566543614,448.566543614,1852.86829895,1828.4741419,24.3941570522
 02/01  18:00:00,933.914504053,29.6959286393,0.0,0.0,348.885089477,398.725816546,2006.7905645,1991.4048435,15.3857209955
 02/01  19:00:00,760.444919305,29.6959286393,0.0,0.0,249.203635341,299.044362409,2259.80007871,2248.83312443,10.9669542804
 02/01  20:00:00,736.041783088,29.6959286393,0.0,0.0,249.203635341,299.044362409,2347.51158386,2338.76287672,8.74870713892
 02/01  21:00:00,586.70635418,29.6959286393,0.0,0.0,149.522181205,249.203635341,2493.29902096,2484.54147132,8.75754963542
 02/01  22:00:00,562.331494998,29.6959286393,0.0,0.0,149.522181205,249.203635341,2578.30850054,2571.76515941,6.54334113679
 02/01  23:00:00,364.802064897,15.1786780081,0.0,0.0,49.8407270682,199.362908273,84.6910104138,82.4996853579,2.1913250559
 02/01  24:00:00,324.000391022,23.3789027959,0.0,0.0,24.9203635341,199.362908273,239.680527039,237.489320781,2.19120625821
 02/02  01:00:00,308.037774866,19.3903232596,0.0,0.0,24.9203635341,199.362908273,381.451841196,377.089159965,4.36268123092
 02/02  02:00:00,312.20613714,23.3789027959,0.0,0.0,24.9203635341,199.362908273,489.67011783,487.478800085,2.19131774492
 02/02  03:00:00,308.32889023,19.3903232596,0.0,0.0,24.9203635341,199.362908273,554.505710875,552.314353746,2.19135712887
 02/02  04:00:00,312.388152599,23.3789027959,0.0,0.0,24.9203635341,199.362908273,602.252669468,597.890000803,4.36266866468
 02/02  05:00:00,320.666393836,19.3903232596,0.0,0.0,24.9203635341,199.362908273,628.116787108,625.92547555,2.19131155783
 02/02  06:00:00,374.096704155,23.3789027959,0.0,0.0,49.8407270682,199.362908273,674.21265384,669.843135042,4.36951879818
 02/02  07:00:00,432.115600273,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2039.48013342,2035.11310196,4.36703146013
 02/02  08:00:00,554.555457683,29.6959286393,0.0,0.0,149.522181205,199.362908273,3918.64061103,3907.68667011,10.953940926
 02/02  09:00:00,1058.82365965,29.6959286393,0.0,0.0,448.566543614,448.566543614,2847.25845114,2827.3905319,19.8679192382
 02/02  10:00:00,1021.88324482,29.6959286393,0.0,0.0,448.566543614,448.566543614,2609.48838826,2587.37922565,22.1091626056
 02/02  11:00:00,972.720215365,29.6959286393,0.0,0.0,448.566543614,448.566543614,2428.93098315,2406.80862505,22.1223581033
 02/02  12:00:00,972.542473362,29.6959286393,0.0,0.0,448.566543614,448.566543614,2315.49805315,2288.85277379,26.6452793631
 02/02  13:00:00,922.698835129,29.6959286393,0.0,0.0,448.566543614,398.725816546,2310.57711174,2279.31582224,31.2612894958
 02/02  14:00:00,972.304497058,29.6959286393,0.0,0.0,448.566543614,448.566543614,2131.65697792,2102.6757543,28.9812236258
 02/02  15:00:00,972.214953113,29.6959286393,0.0,0.0,448.566543614,448.566543614,2024.62771142,2004.77051348,19.857197933
 02/02  16:00:00,972.175299105,29.6959286393,0.0,0.0,448.566543614,448.566543614,1972.29076855,1954.64656856,17.6441999915
 02/02  17:00:00,1021.03804468,29.6959286393,0.0,0.0,448.566543614,448.566543614,1953.71196009,1927.71812108,25.9938390125
