Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  18:00:00,933.90470899,29.6959286393,0.0,0.0,348.885089477,398.725816546,2024.42316102,2010.62505653,13.7981044914
 02/02  19:00:00,760.358106943,29.6959286393,0.0,0.0,249.203635341,299.044362409,2208.88153855,2195.72882048,13.1527180701
 02/02  20:00:00,735.958053105,29.6959286393,0.0,0.0,249.203635341,299.044362409,2283.54426484,2274.79594507,8.74831976649
 02/02  21:00:00,586.633546087,29.6959286393,0.0,0.0,149.522181205,249.203635341,2449.61127265,2440.85244818,8.75882447196
 02/02  22:00:00,562.262537214,29.6959286393,0.0,0.0,149.522181205,249.203635341,2533.81954046,2529.45043633,4.36910413198
 02/02  23:00:00,363.906221292,14.3046064316,0.0,0.0,49.8407270682,199.362908273,78.798650296,74.4359875793,4.36266271667
 02/02  24:00:00,324.013496125,23.3789027959,0.0,0.0,24.9203635341,199.362908273,238.176572796,235.985223193,2.19134960338
 02/03  01:00:00,307.934146903,19.3903232596,0.0,0.0,24.9203635341,199.362908273,329.83220144,327.640892318,2.19130912259
 02/03  02:00:00,312.318215524,23.3789027959,0.0,0.0,24.9203635341,199.362908273,530.720769191,526.358110842,4.36265834909
 02/03  03:00:00,308.148000261,19.3903232596,0.0,0.0,24.9203635341,199.362908273,466.006131572,463.814782307,2.19134926553
 02/03  04:00:00,312.488856465,23.3789027959,0.0,0.0,24.9203635341,199.362908273,639.786735113,637.595427083,2.19130802982
 02/03  05:00:00,320.461206094,19.3903232596,0.0,0.0,24.9203635341,199.362908273,531.963367964,527.600711628,4.36265633564
 02/03  06:00:00,374.18379505,23.3789027959,0.0,0.0,49.8407270682,199.362908273,714.608437793,710.238959073,4.36947872071
 02/03  07:00:00,432.03755437,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2018.25582581,2013.88881472,4.3670110887
 02/03  08:00:00,554.397558268,29.6959286393,0.0,0.0,149.522181205,199.362908273,3942.17234969,3931.21868777,10.9536619146
 02/03  09:00:00,1058.81302131,29.6959286393,0.0,0.0,448.566543614,448.566543614,2860.35731243,2840.48593707,19.8713753633
 02/03  10:00:00,1021.76399993,29.6959286393,0.0,0.0,448.566543614,448.566543614,2561.8873968,2541.98699558,19.9004012169
 02/03  11:00:00,972.525247449,29.6959286393,0.0,0.0,448.566543614,448.566543614,2315.21684325,2293.0942507,22.1225925536
 02/03  12:00:00,972.335857293,29.6959286393,0.0,0.0,448.566543614,448.566543614,2159.86925165,2133.20888875,26.6603629022
 02/03  13:00:00,922.504279683,29.6959286393,0.0,0.0,448.566543614,398.725816546,2153.74909929,2122.48749877,31.2616005148
 02/03  14:00:00,972.126806858,29.6959286393,0.0,0.0,448.566543614,448.566543614,1980.12765246,1948.91286371,31.2147887526
 02/03  15:00:00,972.020258807,29.6959286393,0.0,0.0,448.566543614,448.566543614,1841.35430838,1821.49431384,19.8599945459
 02/03  16:00:00,971.860524221,29.6959286393,0.0,0.0,448.566543614,448.566543614,1692.1696938,1674.52484899,17.644844808
 02/03  17:00:00,1020.66854313,29.6959286393,0.0,0.0,448.566543614,448.566543614,1574.85224685,1550.4556412,24.3966056445
 02/03  18:00:00,933.655785665,29.6959286393,0.0,0.0,348.885089477,398.725816546,1718.47185594,1703.08816265,15.3836932931
 02/03  19:00:00,760.221701998,29.6959286393,0.0,0.0,249.203635341,299.044362409,2032.45896017,2021.49554412,10.9634160534
 02/03  20:00:00,735.825468392,29.6959286393,0.0,0.0,249.203635341,299.044362409,2142.2339934,2133.48525852,8.74873488198
 02/03  21:00:00,586.489806567,29.6959286393,0.0,0.0,149.522181205,249.203635341,2294.8044433,2283.86162323,10.9428200782
 02/03  22:00:00,562.088813404,29.6959286393,0.0,0.0,149.522181205,249.203635341,2370.60673617,2366.23737059,4.36936557699
 02/03  23:00:00,362.304826857,12.7897573642,0.0,0.0,49.8407270682,199.362908273,47.0793037054,44.8880202885,2.19128341686
 02/03  24:00:00,323.844092343,23.3789027959,0.0,0.0,24.9203635341,199.362908273,167.928705051,163.566069876,4.36263517451
 02/04  01:00:00,257.950441081,19.3903232596,0.0,0.0,24.9203635341,149.522181205,262.776259733,260.584960711,2.19129902206
 02/04  02:00:00,262.225867578,23.3789027959,0.0,0.0,24.9203635341,149.522181205,418.87803595,416.686694983,2.19134096749
 02/04  03:00:00,258.185608234,19.3903232596,0.0,0.0,24.9203635341,149.522181205,423.185940077,418.823296308,4.36264376897
 02/04  04:00:00,262.562951428,23.3789027959,0.0,0.0,24.9203635341,149.522181205,614.976680951,612.785378127,2.19130282427
 02/04  05:00:00,270.599316769,19.3903232596,0.0,0.0,24.9203635341,149.522181205,528.269121923,523.906472321,4.36264960161
 02/04  06:00:00,299.382677866,23.3789027959,0.0,0.0,24.9203635341,149.522181205,699.069209852,694.699696076,4.36951377583
 02/04  07:00:00,432.064025994,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2040.15394527,2035.78707502,4.36687024621
 02/04  08:00:00,454.624879825,29.6959286393,0.0,0.0,49.8407270682,199.362908273,3808.72797959,3802.17521591,6.55276367901
 02/04  09:00:00,660.173729931,29.6959286393,0.0,0.0,249.203635341,249.203635341,2807.33170871,2798.58344932,8.74825938424
 02/04  10:00:00,622.926277729,29.6959286393,0.0,0.0,249.203635341,249.203635341,2441.04113147,2430.07437519,10.9667562763
 02/04  11:00:00,573.628918054,29.6959286393,0.0,0.0,249.203635341,249.203635341,2155.98207113,2145.02821013,10.9538609981
 02/04  12:00:00,571.748783322,29.6959286393,0.0,0.0,249.203635341,249.203635341,1650.70420324,1637.53816885,13.1660343881
 02/04  13:00:00,568.402555166,29.6959286393,0.0,0.0,249.203635341,249.203635341,1193.76221278,1182.80267939,10.959533385
 02/04  14:00:00,567.221407161,29.6959286393,0.0,0.0,249.203635341,249.203635341,1063.47375908,1052.51932844,10.9544306413
 02/04  15:00:00,317.579313978,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1076.41822409,1067.66966454,8.7485595484
 02/04  16:00:00,317.418048882,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1154.63066821,1148.07050108,6.56016713315
 02/04  17:00:00,366.424573407,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1340.03793906,1331.29329975,8.74463930662
 02/04  18:00:00,345.632313836,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1503.37028858,1499.00373203,4.36655654324
 02/04  19:00:00,347.930165543,0.0,0.0,0.0,24.9203635341,149.522181205,4.36723767784,0.0,4.36723767784
 02/04  20:00:00,325.492918953,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.5922550107,10.225245541,4.36700946962
 02/04  21:00:00,333.07616875,9.5376721629,0.0,0.0,24.9203635341,149.522181205,41.1953714979,36.8281293067,4.36724219116
 02/04  22:00:00,317.050068036,17.8799097285,0.0,0.0,24.9203635341,149.522181205,95.8755553305,91.5038545619,4.37170076864
 02/04  23:00:00,296.238353532,21.4533112127,0.0,0.0,24.9203635341,149.522181205,142.477191828,140.285837707,2.19135412199
 02/04  24:00:00,269.722914013,19.3306674434,0.0,0.0,24.9203635341,149.522181205,189.119411574,184.756741359,4.36267021553
 02/05  01:00:00,261.607554665,23.3622029428,0.0,0.0,24.9203635341,149.522181205,252.251293324,250.061061436,2.19023188806
 02/05  02:00:00,257.672761518,19.4070231126,0.0,0.0,24.9203635341,149.522181205,273.974463082,271.784249556,2.19021352586
 02/05  03:00:00,261.691581353,23.3622029428,0.0,0.0,24.9203635341,149.522181205,329.152533283,326.962338065,2.19019521748
 02/05  04:00:00,257.762845556,19.4070231126,0.0,0.0,24.9203635341,149.522181205,353.002043556,350.811866601,2.19017695516
 02/05  05:00:00,274.005776578,23.3622029428,0.0,0.0,24.9203635341,149.522181205,407.257612765,402.89717957,4.36043319575
 02/05  06:00:00,294.523763138,19.4070231126,0.0,0.0,24.9203635341,149.522181205,423.815967768,421.622337326,2.19363044265
 02/05  07:00:00,347.457764486,23.3622029428,0.0,0.0,24.9203635341,149.522181205,489.509030876,485.148624031,4.3604068451
 02/05  08:00:00,359.389828914,19.4070231126,0.0,0.0,24.9203635341,149.522181205,467.340027086,465.149817454,2.19020963233
 02/05  09:00:00,320.646228949,23.3622029428,0.0,0.0,24.9203635341,149.522181205,472.385776235,470.195584783,2.19019145198
 02/05  10:00:00,279.983500001,19.4070231126,0.0,0.0,24.9203635341,149.522181205,436.050915882,433.860742591,2.19017329132
 02/05  11:00:00,235.024664699,23.3622029428,0.0,0.0,24.9203635341,149.522181205,413.154864122,410.96464198,2.19022214213
 02/05  12:00:00,231.051532372,19.4070231126,0.0,0.0,24.9203635341,149.522181205,400.088165004,395.72323482,4.36493018316
 02/05  13:00:00,234.967855193,23.3622029428,0.0,0.0,24.9203635341,149.522181205,368.792566916,366.600125345,2.19244157102
 02/05  14:00:00,230.98358524,19.4070231126,0.0,0.0,24.9203635341,149.522181205,353.357335816,346.809625071,6.54771074503
 02/05  15:00:00,234.917091284,23.3622029428,0.0,0.0,24.9203635341,149.522181205,340.193908533,335.829004436,4.36490409699
 02/05  16:00:00,230.946544339,19.4070231126,0.0,0.0,24.9203635341,149.522181205,333.00621067,330.815978959,2.19023171096
 02/05  17:00:00,283.80748456,23.3622029428,0.0,0.0,24.9203635341,149.522181205,351.42809648,349.237882943,2.19021353616
 02/05  18:00:00,333.585025457,19.4070231126,0.0,0.0,24.9203635341,149.522181205,340.046267748,337.856072373,2.1901953755
 02/05  19:00:00,371.785301953,23.3622029428,0.0,0.0,24.9203635341,149.522181205,399.755335034,397.565157804,2.19017722957
 02/05  20:00:00,343.382265087,19.4070231126,0.0,0.0,24.9203635341,149.522181205,400.456703784,398.266477695,2.19022608934
 02/05  21:00:00,347.395958688,23.3622029428,0.0,0.0,24.9203635341,149.522181205,448.320039984,446.129832067,2.19020791697
 02/05  22:00:00,318.98298529,19.4070231126,0.0,0.0,24.9203635341,149.522181205,438.627993042,434.260902163,4.36709087835
 02/05  23:00:00,298.546648391,23.3622029428,0.0,0.0,24.9203635341,149.522181205,477.660770446,475.470544848,2.19022559804
 02/05  24:00:00,270.114420107,19.4070231126,0.0,0.0,24.9203635341,149.522181205,452.619502761,448.25910608,4.36039668183
 02/06  01:00:00,311.715980897,23.3622029428,0.0,0.0,24.9203635341,199.362908273,469.201882753,467.010533281,2.19134947164
 02/06  02:00:00,307.697311018,19.4070231126,0.0,0.0,24.9203635341,199.362908273,419.852506274,417.661194773,2.19131150121
 02/06  03:00:00,311.669468592,23.3622029428,0.0,0.0,24.9203635341,199.362908273,436.805072154,432.442398746,4.36267340775
 02/06  04:00:00,307.670623108,19.4070231126,0.0,0.0,24.9203635341,199.362908273,402.625835706,400.434473784,2.19136192115
 02/06  05:00:00,323.856149608,23.3622029428,0.0,0.0,24.9203635341,199.362908273,414.029791644,409.667099477,4.36269216633
 02/06  06:00:00,369.206494023,19.4070231126,0.0,0.0,49.8407270682,199.362908273,368.828841176,364.459258834,4.36958234225
 02/06  07:00:00,431.948237912,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2660.32770479,2655.96073499,4.36696979769
 02/06  08:00:00,538.574235057,29.6959286393,0.0,0.0,149.522181205,199.362908273,2585.92732894,2574.97343989,10.9538890407
 02/06  09:00:00,1051.60537838,29.6959286393,0.0,0.0,448.566543614,448.566543614,1744.78852853,1727.12781814,17.6607103934
 02/06  10:00:00,1014.1910772,29.6959286393,0.0,0.0,448.566543614,448.566543614,1209.69181752,1187.58084109,22.1109764317
 02/06  11:00:00,964.634098703,29.6959286393,0.0,0.0,448.566543614,448.566543614,804.386440395,782.262828252,22.1236121428
 02/06  12:00:00,964.306152349,29.7496765384,0.0,0.0,448.566543614,448.566543614,586.303020163,559.646975181,26.656044982
 02/06  13:00:00,914.966097849,30.4511780829,0.0,0.0,448.566543614,398.725816546,472.437931613,441.17119134,31.2667402735
 02/06  14:00:00,963.951924103,29.813249273,0.0,0.0,448.566543614,448.566543614,311.717374566,280.504531414,31.2128431512
 02/06  15:00:00,963.92070646,29.8642929721,0.0,0.0,448.566543614,448.566543614,244.278884034,225.670829443,18.6080545914
 02/06  16:00:00,964.216129808,30.2367791955,0.0,0.0,448.566543614,448.566543614,177.030867581,158.137368998,18.8934985829
 02/06  17:00:00,1012.53908301,29.701028931,0.0,0.0,448.566543614,448.566543614,150.073826177,125.678111777,24.395714399
 02/06  18:00:00,916.864095462,29.6959286393,0.0,0.0,348.885089477,398.725816546,253.009570264,237.624824812,15.3847454513
 02/06  19:00:00,751.858220152,29.6959286393,0.0,0.0,249.203635341,299.044362409,450.119091986,439.153947373,10.9651446134
 02/06  20:00:00,727.453106613,29.6959286393,0.0,0.0,249.203635341,299.044362409,509.493593423,500.745128459,8.74846496447
 02/06  21:00:00,578.023891603,29.6959286393,0.0,0.0,149.522181205,249.203635341,630.152091512,619.209825225,10.9422662873
 02/06  22:00:00,553.575845718,29.6959286393,0.0,0.0,149.522181205,249.203635341,643.077876215,638.708744439,4.36913177638
 02/06  23:00:00,349.35702928,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130108463,0.0,2.19130108463
 02/06  24:00:00,299.992270447,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224067607,0.0,4.36224067607
 02/07  01:00:00,287.770073033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135356548,0.0,2.19135356548
 02/07  02:00:00,287.77007283,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123387326,0.0,2.19123387326
 02/07  03:00:00,287.770073225,0.0,0.0,0.0,24.9203635341,199.362908273,4.36210882028,0.0,4.36210882028
 02/07  04:00:00,287.77007277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19128750456,0.0,2.19128750456
 02/07  05:00:00,299.99227086,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221612348,0.0,4.36221612348
 02/07  06:00:00,349.358591843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36896442502,0.0,4.36896442502
 02/07  07:00:00,428.955446285,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1141.07075237,1136.70403317,4.36671919591
 02/07  08:00:00,535.729155989,29.6959286393,0.0,0.0,149.522181205,199.362908273,857.097750741,846.143720945,10.9540297953
 02/07  09:00:00,1049.38376987,29.6959286393,0.0,0.0,448.566543614,448.566543614,383.33895512,364.294467443,19.0444876774
 02/07  10:00:00,1012.63045949,29.6959286393,0.0,0.0,448.566543614,448.566543614,285.464465632,264.740652084,20.723813548
 02/07  11:00:00,963.655385262,29.6959286393,0.0,0.0,448.566543614,448.566543614,186.696322623,164.572302223,22.1240204002
 02/07  12:00:00,964.248133371,30.2933275017,0.0,0.0,448.566543614,448.566543614,181.884464701,155.227312199,26.6571525012
 02/07  13:00:00,914.921939288,30.7864950363,0.0,0.0,448.566543614,398.725816546,206.885144435,175.621304394,31.2638400408
 02/07  14:00:00,966.697707704,32.7581861927,0.0,0.0,448.566543614,448.566543614,165.711370185,134.497961785,31.2134083992
 02/07  15:00:00,963.955635757,30.0431169209,0.0,0.0,448.566543614,448.566543614,135.012172901,115.151800588,19.8603723133
 02/07  16:00:00,964.4338442,30.551935428,0.0,0.0,448.566543614,448.566543614,96.7053745597,79.0610751167,17.644299443
 02/07  17:00:00,1012.68725935,29.9184838962,0.0,0.0,448.566543614,448.566543614,94.3610364612,69.9637374681,24.3972989931
 02/07  18:00:00,916.737752306,29.6959286393,0.0,0.0,348.885089477,398.725816546,147.588455085,132.203399694,15.385055391
 02/07  19:00:00,751.602111013,29.6959286393,0.0,0.0,249.203635341,299.044362409,211.640848265,200.674928991,10.9659192736
 02/07  20:00:00,727.175366131,29.6959286393,0.0,0.0,249.203635341,299.044362409,236.04374103,227.294947509,8.74879352023
 02/07  21:00:00,577.721160466,29.6959286393,0.0,0.0,149.522181205,249.203635341,322.425121486,311.482090784,10.9430307015
 02/07  22:00:00,553.318229044,29.6959286393,0.0,0.0,149.522181205,249.203635341,375.063505118,370.694076692,4.36942842681
 02/07  23:00:00,349.357029698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103582022,0.0,2.19103582022
 02/07  24:00:00,299.992270947,0.0,0.0,0.0,24.9203635341,199.362908273,4.36253766442,0.0,4.36253766442
 02/08  01:00:00,287.770073245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109092009,0.0,2.19109092009
 02/08  02:00:00,287.770073415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19138452695,0.0,2.19138452695
 02/08  03:00:00,287.770073443,0.0,0.0,0.0,24.9203635341,199.362908273,4.36241249166,0.0,4.36241249166
 02/08  04:00:00,287.770073203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102803394,0.0,2.19102803394
 02/08  05:00:00,299.992271343,0.0,0.0,0.0,24.9203635341,199.362908273,4.36252493579,0.0,4.36252493579
 02/08  06:00:00,349.358592517,0.0,0.0,0.0,49.8407270682,199.362908273,4.36928137003,0.0,4.36928137003
 02/08  07:00:00,428.640925055,29.6959286393,0.0,0.0,49.8407270682,199.362908273,847.896769829,843.529732459,4.36703736992
 02/08  08:00:00,535.621109144,29.6959286393,0.0,0.0,149.522181205,199.362908273,768.869803061,757.916405935,10.9533971265
 02/08  09:00:00,1049.39378727,29.6959286393,0.0,0.0,448.566543614,448.566543614,405.825195792,385.95562691,19.8695688817
 02/08  10:00:00,1012.63191219,29.6959286393,0.0,0.0,448.566543614,448.566543614,291.416293611,271.514620687,19.901672924
 02/08  11:00:00,963.714560515,29.6959286393,0.0,0.0,448.566543614,448.566543614,260.493778707,238.372453412,22.1213252958
 02/08  12:00:00,963.690534107,29.6959286393,0.0,0.0,448.566543614,448.566543614,232.621050136,205.961093667,26.6599564688
 02/08  13:00:00,913.858434624,29.6959286393,0.0,0.0,448.566543614,398.725816546,242.841702403,211.574443006,31.2672593966
 02/08  14:00:00,963.654810747,29.6959286393,0.0,0.0,448.566543614,448.566543614,191.741517075,160.524583925,31.2169331506
 02/08  15:00:00,963.637164669,29.6959286393,0.0,0.0,448.566543614,448.566543614,172.382614274,152.521345704,19.8612685696
 02/08  16:00:00,963.634000596,29.6959286393,0.0,0.0,448.566543614,448.566543614,167.685602698,150.040244861,17.6453578368
 02/08  17:00:00,1012.53336534,29.6959286393,0.0,0.0,448.566543614,448.566543614,181.208573569,156.811724724,24.3968488449
 02/08  18:00:00,916.796090939,29.6959286393,0.0,0.0,348.885089477,398.725816546,223.413336234,208.029820915,15.3835153193
 02/08  19:00:00,751.667311351,29.6959286393,0.0,0.0,249.203635341,299.044362409,297.829755218,286.865788877,10.963966341
 02/08  20:00:00,727.242072134,29.6959286393,0.0,0.0,249.203635341,299.044362409,324.551460204,315.801581776,8.74987842792
 02/08  21:00:00,577.776309087,29.6959286393,0.0,0.0,149.522181205,249.203635341,396.92641972,385.983344162,10.9430755582
 02/08  22:00:00,553.355035027,29.6959286393,0.0,0.0,149.522181205,249.203635341,424.80434791,420.435659353,4.36868855778
 02/08  23:00:00,349.357030254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130723375,0.0,2.19130723375
 02/08  24:00:00,299.992271337,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225619693,0.0,4.36225619693
 02/09  01:00:00,287.770073589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19136382852,0.0,2.19136382852
 02/09  02:00:00,287.770073845,0.0,0.0,0.0,24.9203635341,199.362908273,4.36237329828,0.0,4.36237329828
 02/09  03:00:00,287.770073737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100954669,0.0,2.19100954669
 02/09  04:00:00,287.770073652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1913043762,0.0,2.1913043762
 02/09  05:00:00,299.992271693,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622545329,0.0,4.3622545329
 02/09  06:00:00,350.559819495,1.19543459728,0.0,0.0,49.8407270682,199.362908273,11.6492184181,7.28065570265,4.36856271548
 02/09  07:00:00,428.766074937,29.6959286393,0.0,0.0,49.8407270682,199.362908273,975.898689667,971.531930932,4.36675873527
 02/09  08:00:00,535.777050816,29.6959286393,0.0,0.0,149.522181205,199.362908273,914.081401577,903.12801072,10.9533908563
 02/09  09:00:00,1049.51576311,29.6959286393,0.0,0.0,448.566543614,448.566543614,516.536787805,496.664852913,19.8719348926
 02/09  10:00:00,1012.59582697,29.6959286393,0.0,0.0,448.566543614,448.566543614,231.507265713,211.605246875,19.9020188376
 02/09  11:00:00,963.808783574,29.8825600327,0.0,0.0,448.566543614,448.566543614,139.988000366,117.864654815,22.1233455505
 02/09  12:00:00,966.193836085,32.2744922512,0.0,0.0,448.566543614,448.566543614,133.103583008,106.439453717,26.6641292911
 02/09  13:00:00,918.613011537,34.5277335164,0.0,0.0,448.566543614,398.725816546,142.44485416,108.944897937,33.4999562229
 02/09  14:00:00,1033.28811304,36.2497026326,23.3887760151,0.0,448.566543614,448.566543614,98.6466062446,69.6617766642,28.9848295804
 02/09  15:00:00,1109.23848511,36.1887352235,91.1058796552,0.0,448.566543614,448.566543614,59.0340044306,39.1747196658,19.8592847647
 02/09  16:00:00,1140.01185048,34.5900916703,93.8799815417,0.0,448.566543614,448.566543614,40.5057405354,22.8613712985,17.6443692369
 02/09  17:00:00,1129.8358331,32.0733701151,39.0146222461,0.0,448.566543614,448.566543614,50.075281396,25.6775912446,24.3976901513
 02/09  18:00:00,929.770321082,29.8232250434,0.507444658337,0.0,348.885089477,398.725816546,62.4761861908,47.0909661291,15.3852200618
 02/09  19:00:00,751.546690658,29.6959286393,0.0,0.0,249.203635341,299.044362409,137.632479075,124.478878793,13.1536002818
 02/09  20:00:00,727.121422129,29.6959286393,0.0,0.0,249.203635341,299.044362409,160.081358911,151.33241685,8.74894206079
 02/09  21:00:00,577.642551156,29.6959286393,0.0,0.0,149.522181205,249.203635341,210.942005688,202.18372005,8.75828563885
 02/09  22:00:00,553.228606612,29.6959286393,0.0,0.0,149.522181205,249.203635341,249.873717032,245.504261465,4.3694555665
 02/09  23:00:00,349.357030777,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243312048,0.0,4.36243312048
 02/09  24:00:00,299.992271448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103900124,0.0,2.19103900124
 02/10  01:00:00,287.770073987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19133484249,0.0,2.19133484249
 02/10  02:00:00,287.770074162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36231733007,0.0,4.36231733007
 02/10  03:00:00,287.770073918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079069321,0.0,2.19079069321
 02/10  04:00:00,287.770074169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36243872586,0.0,4.36243872586
 02/10  05:00:00,299.992271802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104327345,0.0,2.19104327345
 02/10  06:00:00,349.358593612,0.0,0.0,0.0,49.8407270682,199.362908273,4.36934616103,0.0,4.36934616103
 02/10  07:00:00,428.475257496,29.6959286393,0.0,0.0,49.8407270682,199.362908273,622.088584395,617.721324975,4.36725941959
 02/10  08:00:00,535.481633806,29.6959286393,0.0,0.0,149.522181205,199.362908273,582.514677495,571.560752577,10.9539249176
 02/10  09:00:00,1049.35223562,29.6959286393,0.0,0.0,448.566543614,448.566543614,346.342251602,326.472621805,19.8696297969
 02/10  10:00:00,1012.59478495,29.6959286393,0.0,0.0,448.566543614,448.566543614,241.852714855,219.741085159,22.1116296954
 02/10  11:00:00,963.663345283,29.6959286393,0.0,0.0,448.566543614,448.566543614,192.213329571,170.091157801,22.1221717697
 02/10  12:00:00,963.962430917,30.0055856578,0.0,0.0,448.566543614,448.566543614,180.231537991,153.720608236,26.5109297557
 02/10  13:00:00,913.859826167,29.6959286393,0.0,0.0,448.566543614,398.725816546,235.323182807,203.917789593,31.4053932135
 02/10  14:00:00,963.724346962,29.6959286393,0.0,0.0,448.566543614,448.566543614,262.182490048,233.195144139,28.987345909
 02/10  15:00:00,963.677913932,29.6959286393,0.0,0.0,448.566543614,448.566543614,211.177308471,191.316146764,19.8611617072
 02/10  16:00:00,963.654771446,29.6959286393,0.0,0.0,448.566543614,448.566543614,185.510014569,165.660839333,19.8491752355
 02/10  17:00:00,1012.56213882,29.6959286393,0.0,0.0,448.566543614,448.566543614,205.833670284,181.43323677,24.4004335146
 02/10  18:00:00,916.830870409,29.6959286393,0.0,0.0,348.885089477,398.725816546,250.139696288,236.949940982,13.1897553059
 02/10  19:00:00,751.713006517,29.6959286393,0.0,0.0,249.203635341,299.044362409,337.654249975,324.497574481,13.1566754943
 02/10  20:00:00,727.282676865,29.6959286393,0.0,0.0,249.203635341,299.044362409,354.612797425,345.864182842,8.74861458303
 02/10  21:00:00,577.844980857,29.6959286393,0.0,0.0,149.522181205,249.203635341,454.490273164,445.732604417,8.75766874775
 02/10  22:00:00,553.473726956,29.6959286393,0.0,0.0,149.522181205,249.203635341,538.930277215,534.561090051,4.36918716403
 02/10  23:00:00,349.357031048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36262079171,0.0,4.36262079171
 02/10  24:00:00,299.99227168,0.0,0.0,0.0,24.9203635341,199.362908273,2.191133496,0.0,2.191133496
 02/11  01:00:00,237.92934755,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232998815,0.0,4.36232998815
 02/11  02:00:00,237.929347086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119631202,0.0,2.19119631202
 02/11  03:00:00,238.329537622,0.398478199092,0.0,0.0,24.9203635341,149.522181205,4.2011370722,2.010057581,2.1910794912
 02/11  04:00:00,239.931558568,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.8956515759,11.5330171879,4.36263438801
 02/11  05:00:00,251.756366209,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.0055362801,12.8143944455,2.19114183455
 02/11  06:00:00,276.605083533,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.2147743846,17.8455173523,4.36925703226
 02/11  07:00:00,428.854197167,29.6959286393,0.0,0.0,49.8407270682,199.362908273,999.355871463,994.988708796,4.36716266687
 02/11  08:00:00,436.415178484,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1164.59011601,1158.03602854,6.55408747437
 02/11  09:00:00,651.244211306,29.6959286393,0.0,0.0,249.203635341,249.203635341,896.77834451,888.029379908,8.74896460227
 02/11  10:00:00,614.368293689,29.6959286393,0.0,0.0,249.203635341,249.203635341,677.541616685,664.387354713,13.1542619713
 02/11  11:00:00,565.334576737,29.6959286393,0.0,0.0,249.203635341,249.203635341,535.855412076,524.901875031,10.9535370459
 02/11  12:00:00,565.269673052,29.6959286393,0.0,0.0,249.203635341,249.203635341,480.972154887,467.807963442,13.1641914446
 02/11  13:00:00,565.184977591,29.6959286393,0.0,0.0,249.203635341,249.203635341,408.444945745,397.483176327,10.9617694179
 02/11  14:00:00,565.087518638,29.6959286393,0.0,0.0,249.203635341,249.203635341,319.822374,308.865961767,10.9564122328
 02/11  15:00:00,315.960512639,29.6959286393,0.0,0.0,74.7610906023,174.442544739,405.519948165,396.769400554,8.75054761169
 02/11  16:00:00,316.046886798,29.6959286393,0.0,0.0,74.7610906023,174.442544739,505.224024926,498.663514902,6.56051002388
 02/11  17:00:00,364.941126289,29.6959286393,0.0,0.0,74.7610906023,174.442544739,521.343658873,512.598723023,8.74493585023
 02/11  18:00:00,335.587977988,29.6959286393,0.0,0.0,24.9203635341,149.522181205,738.437301734,734.070035212,4.36726652124
 02/11  19:00:00,347.930169316,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695518129,0.0,4.36695518129
 02/11  20:00:00,323.485773705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36664048755,0.0,4.36664048755
 02/11  21:00:00,323.485773918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19320314771,0.0,2.19320314771
 02/11  22:00:00,300.644150184,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.9930523404,8.44552348954,6.54752885089
 02/11  23:00:00,276.60132607,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.2388487867,14.047488665,2.19136012173
 02/11  24:00:00,251.760438193,1.59391279637,0.0,0.0,24.9203635341,149.522181205,20.5639833738,16.2012826621,4.36270071168
 02/12  01:00:00,239.941291406,1.99239099546,0.0,0.0,24.9203635341,149.522181205,23.9013718567,21.7111518151,2.19022004158
 02/12  02:00:00,239.548621573,1.59391279637,0.0,0.0,24.9203635341,149.522181205,30.1601499985,27.9700103919,2.19013960652
 02/12  03:00:00,239.953589332,1.99239099546,0.0,0.0,24.9203635341,149.522181205,37.0934557058,34.903260478,2.19019522774
 02/12  04:00:00,239.569221782,1.59391279637,0.0,0.0,24.9203635341,149.522181205,52.0500873109,49.8598376612,2.19024964968
 02/12  05:00:00,252.198323115,1.99239099546,0.0,0.0,24.9203635341,149.522181205,60.6011650336,58.4109294027,2.19023563098
 02/12  06:00:00,296.194075772,21.4533112127,0.0,0.0,24.9203635341,149.522181205,156.71691795,152.349645909,4.36727204026
 02/12  07:00:00,341.512161337,17.8799097285,0.0,0.0,24.9203635341,149.522181205,160.934587681,156.574413063,4.3601746178
 02/12  08:00:00,352.482013632,21.4533112127,0.0,0.0,24.9203635341,149.522181205,199.438305315,197.248059801,2.19024551371
 02/12  09:00:00,314.67672827,17.8799097285,0.0,0.0,24.9203635341,149.522181205,138.18584074,135.995743109,2.1900976304
 02/12  10:00:00,261.658167469,1.59391279637,0.0,0.0,24.9203635341,149.522181205,68.3845934155,66.1944076378,2.19018577776
 02/12  11:00:00,213.148251619,1.99239099546,0.0,0.0,24.9203635341,149.522181205,47.6571358943,45.466928803,2.19020709131
 02/12  12:00:00,212.734353135,1.59391279637,0.0,0.0,24.9203635341,149.522181205,32.912065663,28.5470729896,4.36499267345
 02/12  13:00:00,213.12322069,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.9866725221,18.7941913032,2.19248121889
 02/12  14:00:00,212.719592611,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.5561253075,12.0088516584,6.54727364911
 02/12  15:00:00,213.117014279,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.7308059018,12.5383162499,2.19248965189
 02/12  16:00:00,212.713942302,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.3058470142,8.94538519442,4.36046181974
 02/12  17:00:00,262.002250348,1.99239099546,0.0,0.0,24.9203635341,149.522181205,12.2012770817,10.0112235638,2.1900535179
 02/12  18:00:00,306.81212851,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.2733006569,8.08332744434,2.18997321251
 02/12  19:00:00,349.93505363,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.5114231633,14.3211921974,2.1902309659
 02/12  20:00:00,325.091781251,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.1222376957,13.9320878749,2.19014982081
 02/12  21:00:00,325.495921584,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.9276153534,19.7375458622,2.19006949118
 02/12  22:00:00,300.654607587,1.59391279637,0.0,0.0,24.9203635341,149.522181205,24.1285104633,19.7614893355,4.36702112779
 02/12  23:00:00,276.613421192,1.99239099546,0.0,0.0,24.9203635341,149.522181205,28.4280872119,26.2379158644,2.19017134749
 02/12  24:00:00,251.76841934,1.59391279637,0.0,0.0,24.9203635341,149.522181205,28.4502448793,24.0898036849,4.36044119442
 02/13  01:00:00,289.789216727,1.99239099546,0.0,0.0,24.9203635341,199.362908273,29.6711783521,27.4797971853,2.19138116679
 02/13  02:00:00,289.389752421,1.59391279637,0.0,0.0,24.9203635341,199.362908273,28.685849982,26.4945848206,2.19126516142
 02/13  03:00:00,289.79314186,1.99239099546,0.0,0.0,24.9203635341,199.362908273,35.9367410494,31.5745586112,4.36218243819
 02/13  04:00:00,289.392493853,1.59391279637,0.0,0.0,24.9203635341,199.362908273,31.5559282612,29.3645975491,2.19133071208
 02/13  05:00:00,302.016916739,1.99239099546,0.0,0.0,24.9203635341,199.362908273,37.6153119442,33.2529984111,4.36231353308
 02/13  06:00:00,350.981974823,1.59391279637,0.0,0.0,49.8407270682,199.362908273,34.7725689491,30.403340937,4.36922801205
 02/13  07:00:00,429.379577958,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1375.53264452,1371.16578116,4.36686336064
 02/13  08:00:00,527.415425283,29.6959286393,0.0,0.0,149.522181205,199.362908273,964.701260764,953.746628579,10.954632185
 02/13  09:00:00,1049.51218867,29.6959286393,0.0,0.0,448.566543614,448.566543614,469.120158566,449.25188135,19.8682772156
 02/13  10:00:00,1012.64497733,29.6959286393,0.0,0.0,448.566543614,448.566543614,269.125005485,249.222132607,19.902872878
 02/13  11:00:00,963.687600201,29.6968678104,0.0,0.0,448.566543614,448.566543614,201.681182092,179.556954914,22.124227178
 02/13  12:00:00,964.572537066,30.5900181434,0.0,0.0,448.566543614,448.566543614,195.792015991,169.130393041,26.6616229495
 02/13  13:00:00,916.073076346,31.9176693176,0.0,0.0,448.566543614,398.725816546,212.081161022,180.814389146,31.266771876
 02/13  14:00:00,967.137491126,33.1845361129,0.0,0.0,448.566543614,448.566543614,168.715414113,137.499230141,31.216183972
 02/13  15:00:00,966.849355454,32.9364718562,0.0,0.0,448.566543614,448.566543614,125.846538596,105.985707652,19.8608309446
 02/13  16:00:00,965.717404152,31.836633087,0.0,0.0,448.566543614,448.566543614,89.0679319424,71.4219886157,17.6459433268
 02/13  17:00:00,1013.07858477,30.3056439588,0.0,0.0,448.566543614,448.566543614,93.5404340863,69.1433875958,24.3970464905
 02/13  18:00:00,908.193792184,29.6959286393,0.0,0.0,348.885089477,398.725816546,137.221946913,121.839045612,15.3829013003
 02/13  19:00:00,751.627788713,29.6959286393,0.0,0.0,249.203635341,299.044362409,228.768822231,215.61555259,13.1532696409
 02/13  20:00:00,727.209494014,29.6959286393,0.0,0.0,249.203635341,299.044362409,260.233620733,251.484891058,8.74872967577
 02/13  21:00:00,577.753082027,29.6959286393,0.0,0.0,149.522181205,249.203635341,337.883069486,329.124942379,8.75812710634
 02/13  22:00:00,553.314821054,29.6959286393,0.0,0.0,149.522181205,249.203635341,349.117679517,344.748315141,4.36936437507
 02/13  23:00:00,349.357031845,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247985556,0.0,4.36247985556
 02/13  24:00:00,299.992272596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099667055,0.0,2.19099667055
 02/14  01:00:00,287.770074833,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912949024,0.0,2.1912949024
 02/14  02:00:00,287.770075124,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224317728,0.0,4.36224317728
 02/14  03:00:00,287.770074796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19136171926,0.0,2.19136171926
 02/14  04:00:00,287.770075068,0.0,0.0,0.0,24.9203635341,199.362908273,4.36237681453,0.0,4.36237681453
 02/14  05:00:00,299.992272781,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101516114,0.0,2.19101516114
 02/14  06:00:00,349.358595035,0.0,0.0,0.0,49.8407270682,199.362908273,4.3693052153,0.0,4.3693052153
 02/14  07:00:00,428.610530936,29.6959286393,0.0,0.0,49.8407270682,199.362908273,767.061527417,762.694303007,4.3672244091
 02/14  08:00:00,527.108544683,29.6959286393,0.0,0.0,149.522181205,199.362908273,763.662659084,752.708702005,10.9539570788
 02/14  09:00:00,1049.5072027,29.6959286393,0.0,0.0,448.566543614,448.566543614,510.540398336,490.670091572,19.8703067647
 02/14  10:00:00,1012.78305039,29.6959286393,0.0,0.0,448.566543614,448.566543614,444.545407522,422.433076666,22.1123308556
 02/14  11:00:00,963.850325943,29.6959286393,0.0,0.0,448.566543614,448.566543614,393.98729255,371.863540247,22.1237523033
 02/14  12:00:00,963.797438903,29.6959286393,0.0,0.0,448.566543614,448.566543614,335.190093414,308.541008306,26.649085108
 02/14  13:00:00,913.950578927,29.6959286393,0.0,0.0,448.566543614,398.725816546,329.557684563,298.292200908,31.265483655
 02/14  14:00:00,963.762890572,29.6959286393,0.0,0.0,448.566543614,448.566543614,301.213828578,270.107810125,31.1060184534
 02/14  15:00:00,963.778501238,29.6959286393,0.0,0.0,448.566543614,448.566543614,318.16703499,300.39985864,17.7671763494
 02/14  16:00:00,963.815223212,29.6959286393,0.0,0.0,448.566543614,448.566543614,361.817886592,341.966963219,19.8509233727
 02/14  17:00:00,1012.81337077,29.6959286393,0.0,0.0,448.566543614,448.566543614,478.724059622,454.324486708,24.3995729138
 02/14  18:00:00,908.601423835,29.6959286393,0.0,0.0,348.885089477,398.725816546,577.927430071,562.540563536,15.3868665353
 02/14  19:00:00,752.027889262,29.6959286393,0.0,0.0,249.203635341,299.044362409,637.968796289,627.000840757,10.9679555314
 02/14  20:00:00,727.602410631,29.6959286393,0.0,0.0,249.203635341,299.044362409,644.783734214,636.034220109,8.7495141057
 02/14  21:00:00,578.139674828,29.6959286393,0.0,0.0,149.522181205,249.203635341,692.396367911,683.637753103,8.75861480744
 02/14  22:00:00,553.712726579,29.6959286393,0.0,0.0,149.522181205,249.203635341,700.908094356,694.364688271,6.54340608474
 02/14  23:00:00,349.357031816,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106336746,0.0,2.19106336746
 02/14  24:00:00,299.992272777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19136128721,0.0,2.19136128721
 02/15  01:00:00,287.770075223,0.0,0.0,0.0,24.9203635341,199.362908273,4.36237687921,0.0,4.36237687921
 02/15  02:00:00,287.770074975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101558845,0.0,2.19101558845
 02/15  03:00:00,287.770075267,0.0,0.0,0.0,24.9203635341,199.362908273,4.36251268584,0.0,4.36251268584
 02/15  04:00:00,289.371974454,1.59391279637,0.0,0.0,24.9203635341,199.362908273,10.150884411,7.95980097195,2.19108343908
 02/15  05:00:00,301.996630496,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.1313744834,11.9399912332,2.19138325017
 02/15  06:00:00,350.966663271,1.59391279637,0.0,0.0,49.8407270682,199.362908273,20.6828707245,14.1394632446,6.5434074799
 02/15  07:00:00,428.959902354,29.6959286393,0.0,0.0,49.8407270682,199.362908273,968.735155698,964.368785425,4.36637027299
 02/15  08:00:00,528.23458176,29.6959286393,0.0,0.0,149.522181205,199.362908273,1571.5041435,1562.73677582,8.76736768427
 02/15  09:00:00,1051.18951787,29.6959286393,0.0,0.0,448.566543614,448.566543614,1498.47312429,1478.59877233,19.874351963
 02/15  10:00:00,1014.81803585,29.6959286393,0.0,0.0,448.566543614,448.566543614,1328.39701488,1306.28509035,22.1119245288
 02/15  11:00:00,966.120997801,29.6959286393,0.0,0.0,448.566543614,448.566543614,1189.50162082,1167.37575735,22.1258634724
 02/15  12:00:00,966.056541948,29.6959286393,0.0,0.0,448.566543614,448.566543614,1054.30690462,1027.64802531,26.6588793076
 02/15  13:00:00,916.134211076,29.6959286393,0.0,0.0,448.566543614,398.725816546,1026.08149837,994.814263224,31.2672351498
 02/15  14:00:00,965.909561042,29.6959286393,0.0,0.0,448.566543614,448.566543614,999.743643281,968.526000667,31.2176426142
 02/15  15:00:00,965.735678332,29.6959286393,0.0,0.0,448.566543614,448.566543614,928.190465033,908.32880736,19.8616576734
 02/15  16:00:00,965.755283791,29.6959286393,0.0,0.0,448.566543614,448.566543614,954.198048809,936.551101613,17.6469471965
 02/15  17:00:00,1014.89556884,29.6959286393,0.0,0.0,448.566543614,448.566543614,1041.18142268,1016.78295748,24.3984652
 02/15  18:00:00,910.956432249,29.6959286393,0.0,0.0,348.885089477,398.725816546,1129.26822807,1113.88378801,15.3844400568
 02/15  19:00:00,754.634348392,29.6959286393,0.0,0.0,249.203635341,299.044362409,1189.30596438,1178.34128494,10.9646794392
 02/15  20:00:00,730.46364479,29.6959286393,0.0,0.0,249.203635341,299.044362409,1239.86994692,1231.11948238,8.75046453425
 02/15  21:00:00,581.204758734,29.6959286393,0.0,0.0,149.522181205,249.203635341,1286.15276312,1275.20884123,10.943921882
 02/15  22:00:00,556.858609146,29.6959286393,0.0,0.0,149.522181205,249.203635341,1293.2635712,1288.89456919,4.36900201105
 02/15  23:00:00,349.5595774,0.199239099546,0.0,0.0,49.8407270682,199.362908273,3.29712942969,1.10574951516,2.19137991453
 02/15  24:00:00,302.00254104,1.99239099546,0.0,0.0,24.9203635341,199.362908273,10.3901210113,6.0275432779,4.36257773335
 02/16  01:00:00,289.399418773,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.3220831633,12.1309676076,2.19111555567
 02/16  02:00:00,289.815304433,1.99239099546,0.0,0.0,24.9203635341,199.362908273,22.7256384102,18.3633388829,4.36229952738
 02/16  03:00:00,295.820432878,7.94892028959,0.0,0.0,24.9203635341,199.362908273,38.2657163864,36.0745324608,2.19118392551
 02/16  04:00:00,305.817547473,17.8799097285,0.0,0.0,24.9203635341,199.362908273,66.6506753631,64.4592948868,2.19138047633
 02/16  05:00:00,321.694377466,21.4533112127,0.0,0.0,24.9203635341,199.362908273,110.30289092,105.940184998,4.36270592194
 02/16  06:00:00,367.483362849,17.8799097285,0.0,0.0,49.8407270682,199.362908273,118.647194051,114.277913503,4.36928054733
 02/16  07:00:00,429.88514028,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1003.39474996,999.027872947,4.36687700851
 02/16  08:00:00,531.55919629,29.6959286393,0.0,0.0,149.522181205,199.362908273,2336.53392245,2325.57932051,10.9546019364
 02/16  09:00:00,1052.51080544,29.6959286393,0.0,0.0,448.566543614,448.566543614,1268.51627174,1248.64159185,19.8746798985
 02/16  10:00:00,1014.3165953,29.6959286393,0.0,0.0,448.566543614,448.566543614,753.118036321,731.006665162,22.1113711595
 02/16  11:00:00,964.60161027,29.6959286393,0.0,0.0,448.566543614,448.566543614,515.210566482,493.08745014,22.1231163418
 02/16  12:00:00,964.185845786,29.6959286393,0.0,0.0,448.566543614,448.566543614,372.617281101,348.18155302,24.4357280816
 02/16  13:00:00,914.396867259,30.0111359953,0.0,0.0,448.566543614,398.725816546,269.699509458,236.19623016,33.5032792981
 02/16  14:00:00,965.430592762,31.4205818465,0.0,0.0,448.566543614,448.566543614,147.655044103,118.666716313,28.9883277897
 02/16  15:00:00,964.833849459,30.883340872,0.0,0.0,448.566543614,448.566543614,111.892478971,92.0308751929,19.8616037781
 02/16  16:00:00,964.572972553,30.6662553884,0.0,0.0,448.566543614,448.566543614,84.4633571947,64.6135371259,19.8498200688
 02/16  17:00:00,1012.64772518,29.8631600488,0.0,0.0,448.566543614,448.566543614,78.4621329767,54.0603743858,24.4017585909
 02/16  18:00:00,908.192247309,29.6959286393,0.0,0.0,348.885089477,398.725816546,95.9914857173,80.6746251814,15.316860536
 02/16  19:00:00,751.639912473,29.6959286393,0.0,0.0,249.203635341,299.044362409,170.311448187,159.274094898,11.0373532889
 02/16  20:00:00,727.234464097,29.6959286393,0.0,0.0,249.203635341,299.044362409,211.537889271,202.78882217,8.74906710062
 02/16  21:00:00,577.77638355,29.6959286393,0.0,0.0,149.522181205,249.203635341,277.815753288,269.057574226,8.7581790618
 02/16  22:00:00,553.340218927,29.6959286393,0.0,0.0,149.522181205,249.203635341,300.991819434,294.4480984,6.54372103383
 02/16  23:00:00,349.357032176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136764599,0.0,2.19136764599
 02/16  24:00:00,299.992272883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19125258279,0.0,2.19125258279
 02/17  01:00:00,287.770075516,0.0,0.0,0.0,24.9203635341,199.362908273,4.36216046735,0.0,4.36216046735
 02/17  02:00:00,287.770075084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132155992,0.0,2.19132155992
 02/17  03:00:00,287.770075364,0.0,0.0,0.0,24.9203635341,199.362908273,4.36229832046,0.0,4.36229832046
 02/17  04:00:00,287.770075323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19139027981,0.0,2.19139027981
 02/17  05:00:00,301.192839693,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.03522042746,4.84386058811,2.19135983936
 02/17  06:00:00,351.362819795,1.99239099546,0.0,0.0,49.8407270682,199.362908273,17.7248233466,11.1810074164,6.54381593017
 02/17  07:00:00,428.846185805,29.6959286393,0.0,0.0,49.8407270682,199.362908273,829.603745225,827.410060213,2.19368501201
 02/17  08:00:00,528.024474855,29.6959286393,0.0,0.0,149.522181205,199.362908273,1389.67534974,1378.72091974,10.9544300041
 02/17  09:00:00,1050.46413269,29.6959286393,0.0,0.0,448.566543614,448.566543614,1096.50988836,1076.63652539,19.8733629691
 02/17  10:00:00,1013.6717656,29.6959286393,0.0,0.0,448.566543614,448.566543614,914.082851461,891.969296432,22.1135550287
 02/17  11:00:00,964.741155884,29.6959286393,0.0,0.0,448.566543614,448.566543614,812.087924207,789.963066059,22.1248581478
 02/17  12:00:00,964.70451311,29.6979197418,0.0,0.0,448.566543614,448.566543614,745.939031903,719.28126985,26.6577620523
 02/17  13:00:00,915.038388684,30.0357588321,0.0,0.0,448.566543614,398.725816546,636.534759772,605.266495362,31.2682644103
 02/17  14:00:00,965.919029916,31.3808426811,0.0,0.0,448.566543614,448.566543614,468.972496207,437.755484237,31.2170119695
 02/17  15:00:00,964.97154879,30.4416433654,0.0,0.0,448.566543614,448.566543614,474.03758256,454.176656537,19.8609260237
 02/17  16:00:00,964.483366068,29.9587972124,0.0,0.0,448.566543614,448.566543614,472.380515924,454.734191106,17.6463248182
 02/17  17:00:00,1013.12216967,29.6959286393,0.0,0.0,448.566543614,448.566543614,481.052827227,456.65514409,24.3976831373
 02/17  18:00:00,909.020797101,29.6959286393,0.0,0.0,348.885089477,398.725816546,606.506405081,591.122451655,15.3839534266
 02/17  19:00:00,752.714526561,29.6959286393,0.0,0.0,249.203635341,299.044362409,795.715721455,784.751381939,10.9643395159
 02/17  20:00:00,728.394374219,29.6959286393,0.0,0.0,249.203635341,299.044362409,847.427486962,838.677295038,8.75019192391
 02/17  21:00:00,579.044533529,29.6959286393,0.0,0.0,149.522181205,249.203635341,934.517029403,923.573434585,10.9435948176
 02/17  22:00:00,554.64226723,29.6959286393,0.0,0.0,149.522181205,249.203635341,938.361522153,933.99265044,4.36887171327
 02/17  23:00:00,349.357032228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139674432,0.0,2.19139674432
 02/17  24:00:00,299.992273172,0.0,0.0,0.0,24.9203635341,199.362908273,4.36244694348,0.0,4.36244694348
 02/18  01:00:00,239.130473828,1.19543459728,0.0,0.0,24.9203635341,149.522181205,5.47596203271,3.28457834441,2.1913836883
 02/18  02:00:00,239.936234518,1.99239099546,0.0,0.0,24.9203635341,149.522181205,12.7634720081,8.40088736608,4.36258464198
 02/18  03:00:00,239.537888848,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.7149221594,8.52380228746,2.19111987196
 02/18  04:00:00,239.947182234,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.1032995428,14.9122945913,2.19100495152
 02/18  05:00:00,251.767448888,1.59391279637,0.0,0.0,24.9203635341,149.522181205,17.3254180479,12.9629254974,4.36249255051
 02/18  06:00:00,276.630525258,1.99239099546,0.0,0.0,24.9203635341,149.522181205,28.4434101621,24.0743201201,4.36909004201
 02/18  07:00:00,429.159151841,29.6959286393,0.0,0.0,49.8407270682,199.362908273,744.092088015,739.725054149,4.36703386528
 02/18  08:00:00,428.505814226,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1204.45220887,1197.89779,6.55441886822
 02/18  09:00:00,651.544426725,29.6959286393,0.0,0.0,249.203635341,249.203635341,851.089945912,842.340693458,8.74925245459
 02/18  10:00:00,614.472395505,29.6959286393,0.0,0.0,249.203635341,249.203635341,594.569707371,583.604450681,10.9652566901
 02/18  11:00:00,565.289166837,29.6959286393,0.0,0.0,249.203635341,249.203635341,401.032585548,390.078132046,10.9544535024
 02/18  12:00:00,565.147768403,29.6959286393,0.0,0.0,249.203635341,249.203635341,309.417953258,296.247165026,13.1707882327
 02/18  13:00:00,565.1714647,29.8278554316,0.0,0.0,249.203635341,249.203635341,231.776202515,220.81730341,10.9588991044
 02/18  14:00:00,566.14314443,30.8420673804,0.0,0.0,249.203635341,249.203635341,204.227252687,193.273018045,10.954234642
 02/18  15:00:00,316.347322306,30.2051437078,0.0,0.0,74.7610906023,174.442544739,253.678683011,244.929008757,8.74967425444
 02/18  16:00:00,315.84669448,29.7132783495,0.0,0.0,74.7610906023,174.442544739,256.397258612,247.656377965,8.7408806471
 02/18  17:00:00,377.169553397,29.6959286393,0.000475152233725,0.0,74.7610906023,174.442544739,267.356511947,260.792668034,6.56384391245
 02/18  18:00:00,377.747829636,29.6959286393,0.00214548476257,0.0,24.9203635341,149.522181205,359.226313219,354.859074175,4.36723904433
 02/18  19:00:00,347.93017065,0.0,0.0,0.0,24.9203635341,149.522181205,4.3670491632,0.0,4.3670491632
 02/18  20:00:00,323.485775075,0.0,0.0,0.0,24.9203635341,149.522181205,4.36662806867,0.0,4.36662806867
 02/18  21:00:00,323.485775309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36689028824,0.0,4.36689028824
 02/18  22:00:00,299.04242185,0.0,0.0,0.0,24.9203635341,149.522181205,6.54647006724,0.0,6.54647006724
 02/18  23:00:00,274.595941694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138298484,0.0,2.19138298484
 02/18  24:00:00,250.151545897,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912680775,0.0,2.1912680775
 02/19  01:00:00,239.528301926,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.2297962858,5.86961156962,4.36018471623
 02/19  02:00:00,239.928064811,1.99239099546,0.0,0.0,24.9203635341,149.522181205,9.41952111089,7.22933673988,2.19018437102
 02/19  03:00:00,239.12850772,1.19543459728,0.0,0.0,24.9203635341,149.522181205,6.67570358064,4.48559816179,2.19010541885
 02/19  04:00:00,239.529116185,1.59391279637,0.0,0.0,24.9203635341,149.522181205,8.92924031251,6.73921383154,2.19002648097
 02/19  05:00:00,252.152247574,1.99239099546,0.0,0.0,24.9203635341,149.522181205,11.5305867288,9.34041316867,2.19017356015
 02/19  06:00:00,276.199864619,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.8581680309,9.49095998775,4.36720804317
 02/19  07:00:00,325.488639569,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.9390776907,12.7489096349,2.19016805581
