Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  08:00:00,323.901260042,1.59391279637,0.0,0.0,24.9203635341,149.522181205,12.5137816761,10.3235800584,2.1902016177
 02/19  09:00:00,298.665182092,1.99239099546,0.0,0.0,24.9203635341,149.522181205,8.74776418149,6.55752906665,2.19023511485
 02/19  10:00:00,260.000014028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36046969521,0.0,4.36046969521
 02/19  11:00:00,211.111222697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016698225,0.0,2.19016698225
 02/19  12:00:00,211.112264773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242802954,0.0,2.19242802954
 02/19  13:00:00,211.112265061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424939679,0.0,4.36424939679
 02/19  14:00:00,381.744479661,15.8875187331,123.067410442,0.0,24.9203635341,149.522181205,4.37182831864,0.0,4.37182831864
 02/19  15:00:00,518.694392677,19.3523518568,211.565439558,0.0,24.9203635341,149.522181205,4.36503021025,0.0,4.36503021025
 02/19  16:00:00,491.626160558,16.662080057,195.696885709,0.0,24.9203635341,149.522181205,2.19022363168,0.0,2.19022363168
 02/19  17:00:00,382.553276141,7.94375936653,87.2633297449,0.0,24.9203635341,149.522181205,2.19021174754,0.0,2.19021174754
 02/19  18:00:00,296.666607416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36035472471,0.0,4.36035472471
 02/19  19:00:00,347.928607324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997429784,0.0,2.18997429784
 02/19  20:00:00,323.484211675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902327924,0.0,2.1902327924
 02/19  21:00:00,323.484211588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015387787,0.0,2.19015387787
 02/19  22:00:00,299.041379487,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675024917,0.0,4.36675024917
 02/19  23:00:00,274.595420445,0.0,0.0,0.0,24.9203635341,149.522181205,2.189923129,0.0,2.189923129
 02/19  24:00:00,250.151024817,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901818119,0.0,2.1901818119
 02/20  01:00:00,239.126978903,1.19543459728,0.0,0.0,24.9203635341,149.522181205,5.07252659737,2.88242381697,2.1901027804
 02/20  02:00:00,239.927095068,1.99239099546,0.0,0.0,24.9203635341,149.522181205,10.5958555302,6.23566135031,4.36019417984
 02/20  03:00:00,239.528019545,1.59391279637,0.0,0.0,24.9203635341,149.522181205,7.79472971776,5.60452550589,2.19020421186
 02/20  04:00:00,239.929671547,1.99239099546,0.0,0.0,24.9203635341,149.522181205,11.1683047987,8.9780671811,2.19023761758
 02/20  05:00:00,251.753927278,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.7430316721,9.55298632362,2.19004534853
 02/20  06:00:00,276.604349897,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.289405873,15.9224466272,4.36695924581
 02/20  07:00:00,325.091174565,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.0742845775,13.8841328884,2.19015168909
 02/20  08:00:00,315.765966824,1.99239099546,0.0,0.0,24.9203635341,149.522181205,23.0850602731,20.8949876552,2.19007261796
 02/20  09:00:00,298.272716824,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.1717676032,12.9815704341,2.19019716905
 02/20  10:00:00,262.003754056,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.2686860776,12.0784336144,2.19025246316
 02/20  11:00:00,212.712788096,1.59391279637,0.0,0.0,24.9203635341,149.522181205,12.5034434743,8.14309049788,4.36035297638
 02/20  12:00:00,213.115154196,1.99239099546,0.0,0.0,24.9203635341,149.522181205,13.3640639572,11.1715100754,2.19255388177
 02/20  13:00:00,212.713722213,1.59391279637,0.0,0.0,24.9203635341,149.522181205,12.3956778833,8.03123726034,4.36444062293
 02/20  14:00:00,213.115759203,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.532431003,10.1608411269,4.37158987606
 02/20  15:00:00,212.71230624,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.8955672506,6.53058330066,4.36498394998
 02/20  16:00:00,213.109587628,1.99239099546,0.0,0.0,24.9203635341,149.522181205,8.55839261083,6.36817592825,2.19021668257
 02/20  17:00:00,261.598527049,1.59391279637,0.0,0.0,24.9203635341,149.522181205,7.094771656,4.90453232994,2.19023932605
 02/20  18:00:00,298.666439524,1.99239099546,0.0,0.0,24.9203635341,149.522181205,10.1258019892,7.93557540791,2.1902265813
 02/20  19:00:00,349.53158314,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.0275876339,9.66715005972,4.36043757415
 02/20  20:00:00,325.494007108,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.7606335922,18.5704403034,2.19019328881
 02/20  21:00:00,325.094485686,1.59391279637,0.0,0.0,24.9203635341,149.522181205,19.655966445,17.4657185138,2.1902479312
 02/20  22:00:00,301.058614942,1.99239099546,0.0,0.0,24.9203635341,149.522181205,30.8993606232,26.5325334393,4.36682718385
 02/20  23:00:00,276.211252276,1.59391279637,0.0,0.0,24.9203635341,149.522181205,25.6074227912,23.4174061473,2.19001664393
 02/20  24:00:00,252.179238878,1.99239099546,0.0,0.0,24.9203635341,149.522181205,40.4486472281,38.2587096272,2.18993760085
 02/21  01:00:00,289.391381783,1.59391279637,0.0,0.0,24.9203635341,199.362908273,31.4261531022,29.2348206792,2.19133242297
 02/21  02:00:00,289.805338805,1.99239099546,0.0,0.0,24.9203635341,199.362908273,50.0429635758,45.6802308021,4.36273277379
 02/21  03:00:00,289.396771908,1.59391279637,0.0,0.0,24.9203635341,199.362908273,37.0572760107,34.8658756906,2.19140032005
 02/21  04:00:00,289.814631241,1.99239099546,0.0,0.0,24.9203635341,199.362908273,59.6851341842,55.322432448,4.36270173628
 02/21  05:00:00,301.62867429,1.59391279637,0.0,0.0,24.9203635341,199.362908273,47.0781272187,44.8869088032,2.19121841548
 02/21  06:00:00,351.413305835,1.99239099546,0.0,0.0,49.8407270682,199.362908273,69.8583700221,65.4887798025,4.36959021958
 02/21  07:00:00,429.290611999,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1296.55559625,1292.18846723,4.36712901737
 02/21  08:00:00,519.079025096,29.6959286393,0.0,0.0,149.522181205,199.362908273,1122.3644412,1111.40942308,10.9550181239
 02/21  09:00:00,1049.76536171,29.6959286393,0.0,0.0,448.566543614,448.566543614,675.907323737,656.038839532,19.8684842047
 02/21  10:00:00,1012.83638978,29.6959286393,0.0,0.0,448.566543614,448.566543614,432.328641521,410.217039802,22.1116017192
 02/21  11:00:00,963.807441096,29.6959286393,0.0,0.0,448.566543614,448.566543614,302.090768233,279.964734572,22.1260336617
 02/21  12:00:00,963.730183957,29.6959286393,0.0,0.0,448.566543614,448.566543614,232.119583657,205.467783013,26.6518006442
 02/21  13:00:00,913.873820418,29.6959286393,0.0,0.0,448.566543614,398.725816546,220.294108976,189.025184017,31.2689249589
 02/21  14:00:00,965.430094623,31.4636227735,0.0,0.0,448.566543614,448.566543614,172.460789715,141.241893868,31.2188958474
 02/21  15:00:00,966.56521335,32.6513756548,0.0,0.0,448.566543614,448.566543614,117.359893482,99.7050144033,17.6548790786
 02/21  16:00:00,965.666673419,31.7878372016,0.0,0.0,448.566543614,448.566543614,84.5282451274,64.677772506,19.8504726214
 02/21  17:00:00,1012.90214899,30.1312892114,0.0,0.0,448.566543614,448.566543614,86.9128656869,62.514023068,24.3988426189
 02/21  18:00:00,899.640009775,29.6959286393,0.0,0.0,348.885089477,398.725816546,118.896334929,103.509804407,15.3865305223
 02/21  19:00:00,751.630658078,29.6959286393,0.0,0.0,249.203635341,299.044362409,216.716558972,205.749843857,10.966715115
 02/21  20:00:00,727.211653544,29.6959286393,0.0,0.0,249.203635341,299.044362409,248.554349912,239.803853612,8.75049630065
 02/21  21:00:00,577.772247914,29.6959286393,0.0,0.0,149.522181205,249.203635341,344.416076183,333.473739371,10.9423368123
 02/21  22:00:00,553.367364219,29.6959286393,0.0,0.0,149.522181205,249.203635341,390.986734826,386.617602692,4.3691321341
 02/21  23:00:00,349.357031863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129851613,0.0,2.19129851613
 02/21  24:00:00,299.992273048,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225136379,0.0,4.36225136379
 02/22  01:00:00,287.770075064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19136579062,0.0,2.19136579062
 02/22  02:00:00,287.770074857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19125029127,0.0,2.19125029127
 02/22  03:00:00,287.770075237,0.0,0.0,0.0,24.9203635341,199.362908273,4.36215417794,0.0,4.36215417794
 02/22  04:00:00,288.170090912,0.398478199092,0.0,0.0,24.9203635341,199.362908273,3.91689861089,1.72558116383,2.19131744706
 02/22  05:00:00,301.992844862,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.5441721578,9.18188390661,4.36228825115
 02/22  06:00:00,350.960800022,1.59391279637,0.0,0.0,49.8407270682,199.362908273,13.6799205482,9.31068258826,4.36923795998
 02/22  07:00:00,428.706496561,29.6959286393,0.0,0.0,49.8407270682,199.362908273,828.659934557,824.293094501,4.36684005549
 02/22  08:00:00,518.667429639,29.6959286393,0.0,0.0,149.522181205,199.362908273,828.690716778,817.73611334,10.9546034378
 02/22  09:00:00,1049.59008385,29.6959286393,0.0,0.0,448.566543614,448.566543614,567.132044047,547.262830302,19.8692137453
 02/22  10:00:00,1012.81455946,29.6959286393,0.0,0.0,448.566543614,448.566543614,451.67198458,431.769837857,19.9021467229
 02/22  11:00:00,963.880638093,29.6959286393,0.0,0.0,448.566543614,448.566543614,408.702594206,386.580340602,22.1222536044
 02/22  12:00:00,963.837196418,29.6959286393,0.0,0.0,448.566543614,448.566543614,365.56712884,338.905266974,26.6618618669
 02/22  13:00:00,914.002172017,29.6959286393,0.0,0.0,448.566543614,398.725816546,374.585446072,343.318888363,31.2665577091
 02/22  14:00:00,963.795145045,29.6959286393,0.0,0.0,448.566543614,448.566543614,327.568588178,296.351932258,31.2166559197
 02/22  15:00:00,963.770568166,29.6959286393,0.0,0.0,448.566543614,448.566543614,303.180035257,283.318907935,19.8611273224
 02/22  16:00:00,963.766019385,29.6959286393,0.0,0.0,448.566543614,448.566543614,298.760739878,281.114508864,17.646231014
 02/22  17:00:00,1012.64306606,29.6959286393,0.0,0.0,448.566543614,448.566543614,288.252495384,263.854980427,24.3975149568
 02/22  18:00:00,899.800820171,29.6959286393,0.0,0.0,348.885089477,398.725816546,307.541111701,292.157104742,15.3840069584
 02/22  19:00:00,751.760033118,29.6959286393,0.0,0.0,249.203635341,299.044362409,379.679596316,366.526078522,13.1535177943
 02/22  20:00:00,727.325864179,29.6959286393,0.0,0.0,249.203635341,299.044362409,393.564672279,384.815775074,8.74889720457
 02/22  21:00:00,577.832386808,29.6959286393,0.0,0.0,149.522181205,249.203635341,428.329760493,419.571456658,8.75830383501
 02/22  22:00:00,553.379416553,29.6959286393,0.0,0.0,149.522181205,249.203635341,422.404919485,418.035470382,4.36944910334
 02/22  23:00:00,349.357032044,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242668575,0.0,4.36242668575
 02/22  24:00:00,299.99227271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103939253,0.0,2.19103939253
 02/23  01:00:00,287.770074731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19133683458,0.0,2.19133683458
 02/23  02:00:00,287.770074918,0.0,0.0,0.0,24.9203635341,199.362908273,4.36232617608,0.0,4.36232617608
 02/23  03:00:00,287.770074673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076787436,0.0,2.19076787436
 02/23  04:00:00,287.770074926,0.0,0.0,0.0,24.9203635341,199.362908273,4.36245795681,0.0,4.36245795681
 02/23  05:00:00,299.99227255,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105524015,0.0,2.19105524015
 02/23  06:00:00,350.159529745,0.796956398183,0.0,0.0,49.8407270682,199.362908273,9.02655113265,4.65716380939,4.36938732326
 02/23  07:00:00,428.695651077,29.6959286393,0.0,0.0,49.8407270682,199.362908273,847.471295614,843.103994031,4.36730158231
 02/23  08:00:00,518.547521383,29.6959286393,0.0,0.0,149.522181205,199.362908273,726.896813714,715.942682471,10.954131243
 02/23  09:00:00,1049.3648332,29.6959286393,0.0,0.0,448.566543614,448.566543614,344.879768995,325.012480029,19.8672889657
 02/23  10:00:00,1012.54304432,29.6959286393,0.0,0.0,448.566543614,448.566543614,175.599455362,153.486816365,22.1126389964
 02/23  11:00:00,963.895842824,29.97726905,0.0,0.0,448.566543614,448.566543614,131.817839263,109.694991543,22.1228477204
 02/23  12:00:00,966.157671251,32.2424850626,0.0,0.0,448.566543614,448.566543614,128.665041866,102.015789573,26.6492522928
 02/23  13:00:00,918.220500067,34.1245742416,0.0,0.0,448.566543614,398.725816546,152.462457336,121.197884152,31.2645731844
 02/23  14:00:00,969.316453582,35.4108422859,0.0,0.0,448.566543614,448.566543614,119.76171191,88.54288492,31.2188269896
 02/23  15:00:00,968.258159819,34.3921234342,0.0,0.0,448.566543614,448.566543614,73.3077074259,55.6520285027,17.6556789232
 02/23  16:00:00,967.096245223,33.2503712877,0.0,0.0,448.566543614,448.566543614,53.1339968467,33.2830613975,19.8509354492
 02/23  17:00:00,1013.59041362,30.8479268751,0.0,0.0,448.566543614,448.566543614,60.1688071019,35.7692956456,24.3995114562
 02/23  18:00:00,899.596400204,29.6959286393,0.0,0.0,348.885089477,398.725816546,77.7530573052,62.3660279662,15.3870293389
 02/23  19:00:00,751.55865007,29.6959286393,0.0,0.0,249.203635341,299.044362409,149.972154634,139.004223651,10.9679309827
 02/23  20:00:00,727.150625642,29.6959286393,0.0,0.0,249.203635341,299.044362409,194.959376623,186.209885564,8.74949105979
 02/23  21:00:00,577.704249216,29.6959286393,0.0,0.0,149.522181205,249.203635341,284.241838749,275.483255617,8.75858313202
 02/23  22:00:00,553.344965901,29.6959286393,0.0,0.0,149.522181205,249.203635341,388.903800262,382.360415112,6.54338515005
 02/23  23:00:00,349.357031673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105646354,0.0,2.19105646354
 02/23  24:00:00,299.992272602,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135397966,0.0,2.19135397966
 02/24  01:00:00,287.770074721,0.0,0.0,0.0,24.9203635341,199.362908273,4.36235900894,0.0,4.36235900894
 02/24  02:00:00,287.770074472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100518909,0.0,2.19100518909
 02/24  03:00:00,287.770074749,0.0,0.0,0.0,24.9203635341,199.362908273,4.36248843849,0.0,4.36248843849
 02/24  04:00:00,287.77007453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106984688,0.0,2.19106984688
 02/24  05:00:00,299.99227241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19136679956,0.0,2.19136679956
 02/24  06:00:00,349.35859467,0.0,0.0,0.0,49.8407270682,199.362908273,6.54378778833,0.0,6.54378778833
 02/24  07:00:00,428.569672039,29.6959286393,0.0,0.0,49.8407270682,199.362908273,717.731893232,715.538691365,2.19320186686
 02/24  08:00:00,518.491541447,29.6959286393,0.0,0.0,149.522181205,199.362908273,678.260167952,667.305400978,10.9547669741
 02/24  09:00:00,1049.36834739,29.6959286393,0.0,0.0,448.566543614,448.566543614,356.226143612,336.352421263,19.8737223488
 02/24  10:00:00,1012.5983416,29.6959286393,0.0,0.0,448.566543614,448.566543614,242.874212074,220.760455638,22.1137564365
 02/24  11:00:00,963.659548858,29.6959286393,0.0,0.0,448.566543614,448.566543614,187.270891443,165.146008413,22.1248830297
 02/24  12:00:00,963.624892937,29.6959286393,0.0,0.0,448.566543614,448.566543614,148.207883998,121.550409706,26.6574742919
 02/24  13:00:00,913.787608991,29.6959286393,0.0,0.0,448.566543614,398.725816546,151.63218597,120.364705222,31.2674807478
 02/24  14:00:00,1006.09393808,29.6959286393,4.98556887388,0.0,448.566543614,448.566543614,109.923621741,78.7081680281,31.2154537131
 02/24  15:00:00,1090.74534175,29.6959286393,50.4197932828,0.0,448.566543614,448.566543614,90.183301776,70.3230147444,19.8602870316
 02/24  16:00:00,1131.8312483,29.6959286393,89.8259125861,0.0,448.566543614,448.566543614,84.7852934231,67.1396356102,17.645657813
 02/24  17:00:00,1160.34104441,29.6959286393,70.2043518503,0.0,448.566543614,448.566543614,94.4706481126,70.073030337,24.3976177756
 02/24  18:00:00,927.906312419,29.6959286393,3.2393595096,0.0,348.885089477,398.725816546,117.544043467,102.158788714,15.3852547526
 02/24  19:00:00,751.603003758,29.6959286393,0.0,0.0,249.203635341,299.044362409,208.530266814,197.564827137,10.9654396767
 02/24  20:00:00,727.193430815,29.6959286393,0.0,0.0,249.203635341,299.044362409,253.821561816,245.071826479,8.74973533699
 02/24  21:00:00,577.739410867,29.6959286393,0.0,0.0,149.522181205,249.203635341,339.507936198,328.564953265,10.942982933
 02/24  22:00:00,553.320574986,29.6959286393,0.0,0.0,149.522181205,249.203635341,371.402035967,367.033397598,4.36863836918
 02/24  23:00:00,349.357031407,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128023217,0.0,2.19128023217
 02/24  24:00:00,299.992272607,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221165802,0.0,4.36221165802
 02/25  01:00:00,237.929347121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913437836,0.0,2.1913437836
 02/25  02:00:00,237.929347391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233731641,0.0,4.36233731641
 02/25  03:00:00,237.929347332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099357908,0.0,2.19099357908
 02/25  04:00:00,237.929347181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129013168,0.0,2.19129013168
 02/25  05:00:00,250.151545268,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222997615,0.0,4.36222997615
 02/25  06:00:00,276.600706703,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.6393873439,13.2697112883,4.36967605559
 02/25  07:00:00,428.734031379,29.6959286393,0.0,0.0,49.8407270682,199.362908273,919.832987245,915.466239094,4.3667481508
 02/25  08:00:00,419.167598778,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1055.1378,1048.58384562,6.55395438327
 02/25  09:00:00,651.039305965,29.6959286393,0.0,0.0,249.203635341,249.203635341,739.017984863,730.2679746,8.75001026376
 02/25  10:00:00,614.149512463,29.6959286393,0.0,0.0,249.203635341,249.203635341,493.286610857,482.32064433,10.9659665267
 02/25  11:00:00,565.12755223,29.6959286393,0.0,0.0,249.203635341,249.203635341,358.121726625,347.166758705,10.9549679204
 02/25  12:00:00,565.080780361,29.6959286393,0.0,0.0,249.203635341,249.203635341,314.162963156,300.993474566,13.1694885899
 02/25  13:00:00,565.374902776,30.0371219583,0.0,0.0,249.203635341,249.203635341,269.999185369,259.03822442,10.9609609494
 02/25  14:00:00,566.371813619,31.0598826851,0.0,0.0,249.203635341,249.203635341,248.106688835,237.152121612,10.9545672236
 02/25  15:00:00,317.081429454,30.8877987647,0.0,0.0,74.7610906023,174.442544739,341.556893513,332.80815955,8.74873396287
 02/25  16:00:00,316.194487052,29.87242491,0.0,0.0,74.7610906023,174.442544739,476.003157029,467.262433445,8.74072358395
 02/25  17:00:00,365.123133868,29.6959286393,0.0,0.0,74.7610906023,174.442544739,685.233489988,678.669282501,6.56420748667
 02/25  18:00:00,327.374441104,29.6959286393,0.0,0.0,24.9203635341,149.522181205,997.489591392,993.12284153,4.36674986161
 02/25  19:00:00,347.930169485,0.0,0.0,0.0,24.9203635341,149.522181205,4.36678034553,0.0,4.36678034553
 02/25  20:00:00,323.485773878,0.0,0.0,0.0,24.9203635341,149.522181205,4.36725635202,0.0,4.36725635202
 02/25  21:00:00,324.68593914,1.19543459728,0.0,0.0,24.9203635341,149.522181205,8.88054758696,4.51360460679,4.36694298017
 02/25  22:00:00,300.646694986,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.2658391427,9.89438285569,4.37145628705
 02/25  23:00:00,276.606812598,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.0263363042,17.6639720711,4.36236423308
 02/25  24:00:00,251.775347143,1.59391279637,0.0,0.0,24.9203635341,149.522181205,30.7490600747,28.5580531992,2.19100687555
 02/26  01:00:00,249.525647865,11.5249022353,0.0,0.0,24.9203635341,149.522181205,70.8232736843,68.6331937843,2.19007990008
 02/26  02:00:00,255.548435447,17.4814315294,0.0,0.0,24.9203635341,149.522181205,136.696464948,132.336074774,4.36039017448
 02/26  03:00:00,259.968375044,21.8517894118,0.0,0.0,24.9203635341,149.522181205,182.805863797,180.615690649,2.1901731477
 02/26  04:00:00,255.628996983,17.4814315294,0.0,0.0,24.9203635341,149.522181205,212.818129062,210.627901391,2.19022767115
 02/26  05:00:00,272.264850948,21.8517894118,0.0,0.0,24.9203635341,149.522181205,253.930196278,251.739982414,2.19021386479
 02/26  06:00:00,292.363320277,17.4814315294,0.0,0.0,24.9203635341,149.522181205,275.904932783,271.537689504,4.36724327848
 02/26  07:00:00,345.665247972,21.8517894118,0.0,0.0,24.9203635341,149.522181205,312.434555633,310.244310212,2.19024542194
 02/26  08:00:00,331.572246044,17.4814315294,0.0,0.0,24.9203635341,149.522181205,314.946515063,312.756486703,2.19002836012
 02/26  09:00:00,318.866613701,21.8517894118,0.0,0.0,24.9203635341,149.522181205,320.96267647,318.772729475,2.18994699554
 02/26  10:00:00,277.803647443,17.4814315294,0.0,0.0,24.9203635341,149.522181205,293.049282955,290.859079102,2.19020385342
 02/26  11:00:00,233.263059613,21.8517894118,0.0,0.0,24.9203635341,149.522181205,271.956689744,267.596528319,4.36016142513
 02/26  12:00:00,228.875458667,17.4814315294,0.0,0.0,24.9203635341,149.522181205,250.871699341,248.679330263,2.19236907762
 02/26  13:00:00,233.258561283,21.8517894118,0.0,0.0,24.9203635341,149.522181205,262.577679965,258.213367269,4.36431269594
 02/26  14:00:00,228.871876776,17.4814315294,0.0,0.0,24.9203635341,149.522181205,245.871360112,241.50001444,4.37134567194
 02/26  15:00:00,233.281307521,21.8517894118,0.0,0.0,24.9203635341,149.522181205,281.096463273,276.731874918,4.36458835464
 02/26  16:00:00,228.917599501,17.4814315294,0.0,0.0,24.9203635341,149.522181205,285.219563529,283.029590163,2.18997336528
 02/26  17:00:00,282.208219749,21.8517894118,0.0,0.0,24.9203635341,149.522181205,312.38084489,310.190614789,2.19023010012
 02/26  18:00:00,315.662046204,18.6267665675,0.0,0.0,24.9203635341,149.522181205,322.457511628,320.267295382,2.19021624556
 02/26  19:00:00,363.181410748,23.3789027959,0.0,0.0,24.9203635341,149.522181205,366.960645419,362.600198974,4.36044644506
 02/26  20:00:00,343.32894984,19.3903232596,0.0,0.0,24.9203635341,149.522181205,394.214215725,392.023974055,2.19024167013
 02/26  21:00:00,347.34645134,23.3789027959,0.0,0.0,24.9203635341,149.522181205,415.750626194,413.560381743,2.19024445019
 02/26  22:00:00,318.946432745,19.3903232596,0.0,0.0,24.9203635341,149.522181205,439.161344203,434.794027995,4.36731620843
 02/26  23:00:00,298.522389866,23.3789027959,0.0,0.0,24.9203635341,149.522181205,458.019828531,455.829636815,2.19019171584
 02/26  24:00:00,270.167803928,19.3903232596,0.0,0.0,24.9203635341,149.522181205,510.379630546,508.1894528,2.19017774612
 02/27  01:00:00,311.783791973,23.3789027959,0.0,0.0,24.9203635341,199.362908273,502.300658049,500.109264202,2.19139384725
 02/27  02:00:00,307.854324092,19.3903232596,0.0,0.0,24.9203635341,199.362908273,533.811869669,529.449187795,4.36268187399
 02/27  03:00:00,311.837766608,23.3789027959,0.0,0.0,24.9203635341,199.362908273,514.02232827,511.830957976,2.19137029456
 02/27  04:00:00,307.904126386,19.3903232596,0.0,0.0,24.9203635341,199.362908273,541.999125888,537.636408915,4.36271697342
 02/27  05:00:00,324.114270177,23.3789027959,0.0,0.0,24.9203635341,199.362908273,527.994125673,525.802779016,2.19134665724
 02/27  06:00:00,369.555018721,19.3903232596,0.0,0.0,49.8407270682,199.362908273,561.091638822,556.722052743,4.36958607824
 02/27  07:00:00,432.185458434,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2456.6975886,2452.33033673,4.36725186568
 02/27  08:00:00,519.450364778,29.6959286393,0.0,0.0,149.522181205,199.362908273,3730.65751365,3719.70336819,10.9541454567
 02/27  09:00:00,1057.96394127,29.6959286393,0.0,0.0,448.566543614,448.566543614,2191.9217586,2172.05533314,19.8664254592
 02/27  10:00:00,1021.04311869,29.6959286393,0.0,0.0,448.566543614,448.566543614,1901.72969089,1879.61780907,22.1118818204
 02/27  11:00:00,972.004620751,29.6959286393,0.0,0.0,448.566543614,448.566543614,1774.7379752,1752.61499347,22.1229817316
 02/27  12:00:00,971.901329397,29.6959286393,0.0,0.0,448.566543614,448.566543614,1678.92479478,1652.27719166,26.6476031184
 02/27  13:00:00,922.057822201,29.6959286393,0.0,0.0,448.566543614,398.725816546,1666.41265405,1635.14634393,31.2663101211
 02/27  14:00:00,971.782247374,29.6959286393,0.0,0.0,448.566543614,448.566543614,1566.3751223,1537.38801664,28.9871056571
 02/27  15:00:00,971.74350392,29.6959286393,0.0,0.0,448.566543614,448.566543614,1505.76442786,1485.90341795,19.861009911
 02/27  16:00:00,971.72318471,29.6959286393,0.0,0.0,448.566543614,448.566543614,1470.58708517,1450.73811613,19.848969039
 02/27  17:00:00,1020.62524744,29.6959286393,0.0,0.0,448.566543614,448.566543614,1471.81399267,1447.41395572,24.4000369526
 02/27  18:00:00,904.855824262,29.6959286393,0.0,0.0,348.885089477,398.725816546,1123.80855665,1110.61900281,13.1895538425
 02/27  19:00:00,749.210717813,29.6959286393,0.0,0.0,249.203635341,299.044362409,1750.98159022,1737.8251246,13.1564656162
 02/27  20:00:00,735.502089117,29.6959286393,0.0,0.0,249.203635341,299.044362409,1814.0330825,1805.28461079,8.74847171642
 02/27  21:00:00,586.136006759,29.6959286393,0.0,0.0,149.522181205,249.203635341,1891.33565255,1882.57814187,8.75751068099
 02/27  22:00:00,561.704979524,29.6959286393,0.0,0.0,149.522181205,249.203635341,1932.58661563,1928.2175028,4.36911283456
 02/27  23:00:00,354.42565289,5.03448821418,0.0,0.0,49.8407270682,199.362908273,12.1739697453,7.81142276793,4.36254697732
 02/27  24:00:00,322.037878009,21.8517894118,0.0,0.0,24.9203635341,199.362908273,54.6645225363,52.4732188886,2.19130364772
 02/28  01:00:00,306.488283185,18.4740552291,0.0,0.0,24.9203635341,199.362908273,86.3379567535,81.9752109288,4.36274582473
 02/28  02:00:00,311.898932021,23.7606811419,0.0,0.0,24.9203635341,199.362908273,151.89511266,149.703793754,2.19131890668
 02/28  03:00:00,307.164877301,19.0085449135,0.0,0.0,24.9203635341,199.362908273,184.896552834,182.705187701,2.19136513314
 02/28  04:00:00,312.049465839,23.7606811419,0.0,0.0,24.9203635341,199.362908273,277.542305523,273.179601088,4.36270443498
 02/28  05:00:00,319.506600366,19.0085449135,0.0,0.0,24.9203635341,199.362908273,289.210115403,287.018776121,2.19133928239
 02/28  06:00:00,373.735820972,23.7606811419,0.0,0.0,49.8407270682,199.362908273,371.943391288,367.573767843,4.36962344493
 02/28  07:00:00,430.899128755,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1792.7995037,1788.43235104,4.36715266026
 02/28  08:00:00,518.904229247,29.6959286393,0.0,0.0,149.522181205,199.362908273,3462.64646682,3451.69182323,10.9546435881
 02/28  09:00:00,1057.76849178,29.6959286393,0.0,0.0,448.566543614,448.566543614,2017.42541864,1997.55510128,19.8703173572
 02/28  10:00:00,1020.93607981,29.6959286393,0.0,0.0,448.566543614,448.566543614,1788.66680684,1766.55417709,22.1126297434
 02/28  11:00:00,971.93538372,29.6959286393,0.0,0.0,448.566543614,448.566543614,1699.57370141,1677.45319096,22.1205104458
 02/28  12:00:00,971.730662826,29.6959286393,0.0,0.0,448.566543614,448.566543614,1535.42327722,1508.77158459,26.6516926311
 02/28  13:00:00,921.873658496,29.6959286393,0.0,0.0,448.566543614,398.725816546,1479.5285481,1448.26340694,31.265141161
 02/28  14:00:00,971.604470121,29.6959286393,0.0,0.0,448.566543614,448.566543614,1381.81638542,1350.60048414,31.215901284
 02/28  15:00:00,971.169541447,29.6959286393,0.0,0.0,448.566543614,448.566543614,1309.03746081,1291.38362349,17.653837317
 02/28  16:00:00,970.654395289,29.6959286393,0.0,0.0,448.566543614,448.566543614,1319.60039762,1299.75138042,19.8490172061
 02/28  17:00:00,1019.96359581,29.6959286393,0.0,0.0,448.566543614,448.566543614,1370.45832472,1346.05863752,24.3996871998
 02/28  18:00:00,907.687106393,29.6959286393,0.0,0.0,348.885089477,398.725816546,1403.0563946,1387.67033839,15.386056207
 02/28  19:00:00,751.196725823,29.6959286393,0.0,0.0,249.203635341,299.044362409,1512.9341805,1501.9670014,10.9671791075
 02/28  20:00:00,735.386003324,29.6959286393,0.0,0.0,249.203635341,299.044362409,1634.79226557,1626.04271739,8.74954818509
 02/28  21:00:00,586.050849222,29.6959286393,0.0,0.0,149.522181205,249.203635341,1827.20448977,1818.44592022,8.75856955358
 02/28  22:00:00,561.596945908,29.6959286393,0.0,0.0,149.522181205,249.203635341,1869.6975817,1863.15418229,6.54339941699
 02/28  23:00:00,350.365572431,0.996195497729,0.0,0.0,49.8407270682,199.362908273,4.86127299165,2.67000421039,2.19126878126
 02/28  24:00:00,309.606136713,9.5376721629,0.0,0.0,24.9203635341,199.362908273,19.6447741996,17.4534191588,2.19135504077
 03/01  01:00:00,305.791340883,17.8799097285,0.0,0.0,24.9203635341,199.362908273,42.0886953375,37.726344453,4.36235088445
 03/01  02:00:00,309.429723556,21.4533112127,0.0,0.0,24.9203635341,199.362908273,68.1738767515,65.9828806993,2.1909960522
 03/01  03:00:00,305.837068876,17.8799097285,0.0,0.0,24.9203635341,199.362908273,74.0580643654,69.6953961414,4.362668224
 03/01  04:00:00,309.456309581,21.4533112127,0.0,0.0,24.9203635341,199.362908273,100.690674295,98.4993133336,2.19136096157
 03/01  05:00:00,318.084553273,17.8799097285,0.0,0.0,24.9203635341,199.362908273,102.238082528,100.046737776,2.19134475227
 03/01  06:00:00,371.098209708,21.4533112127,0.0,0.0,49.8407270682,199.362908273,154.441378674,147.896936256,6.5444424182
 03/01  07:00:00,430.093198628,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1270.92076966,1268.727325,2.19344466624
 03/01  08:00:00,512.861815069,29.6959286393,0.0,0.0,149.522181205,199.362908273,2152.96332648,2142.00897791,10.9543485649
 03/01  09:00:00,1051.64013097,29.6959286393,0.0,0.0,448.566543614,448.566543614,1429.88967419,1410.01779365,19.87188054
 03/01  10:00:00,1014.44479071,29.6959286393,0.0,0.0,448.566543614,448.566543614,1079.69729299,1057.58550037,22.1117926211
 03/01  11:00:00,964.984046326,29.6959286393,0.0,0.0,448.566543614,448.566543614,793.329214629,771.206695078,22.1225195512
 03/01  12:00:00,964.768252351,29.6959286393,0.0,0.0,448.566543614,448.566543614,732.850907367,706.197012275,26.6538950919
 03/01  13:00:00,914.848206159,29.6959286393,0.0,0.0,448.566543614,398.725816546,744.349839881,713.085416844,31.2644230368
 03/01  14:00:00,964.523796505,29.6959286393,0.0,0.0,448.566543614,448.566543614,682.672256024,651.454207765,31.2180482584
 03/01  15:00:00,964.442787866,29.6959286393,0.0,0.0,448.566543614,448.566543614,651.350940232,633.69853983,17.6524004021
 03/01  16:00:00,964.350275753,29.6959286393,0.0,0.0,448.566543614,448.566543614,609.242942414,589.392628691,19.8503137236
 03/01  17:00:00,1013.2166653,29.6959286393,0.0,0.0,448.566543614,448.566543614,612.85813038,588.460466007,24.3976643729
 03/01  18:00:00,900.448789397,29.6959286393,0.0,0.0,348.885089477,398.725816546,693.94342272,678.557544693,15.3858780266
 03/01  19:00:00,743.959235934,29.6959286393,0.0,0.0,249.203635341,299.044362409,818.673222011,807.707039422,10.9661825895
 03/01  20:00:00,728.179701632,29.6959286393,0.0,0.0,249.203635341,299.044362409,907.140436151,898.39037524,8.75006091077
 03/01  21:00:00,578.840194483,29.6959286393,0.0,0.0,149.522181205,249.203635341,1043.15048212,1032.20882456,10.9416575668
 03/01  22:00:00,554.624382822,29.6959286393,0.0,0.0,149.522181205,249.203635341,1201.97396822,1197.60508327,4.36888494492
 03/01  23:00:00,349.357029789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138493446,0.0,2.19138493446
 03/01  24:00:00,301.194227356,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.95449741615,4.76343904927,2.19105836688
 03/02  01:00:00,289.379218988,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.5180765936,11.1554102355,4.36266635816
 03/02  02:00:00,289.786889873,1.99239099546,0.0,0.0,24.9203635341,199.362908273,20.1361130255,17.9447542773,2.19135874818
 03/02  03:00:00,309.360533028,21.4533112127,0.0,0.0,24.9203635341,199.362908273,107.16984277,102.807156403,4.36268636696
 03/02  04:00:00,305.802462734,17.8799097285,0.0,0.0,24.9203635341,199.362908273,120.249415385,118.058087827,2.19132755767
 03/02  05:00:00,321.696948289,21.4533112127,0.0,0.0,24.9203635341,199.362908273,202.839668296,200.648296413,2.19137188265
 03/02  06:00:00,367.479534236,17.8799097285,0.0,0.0,49.8407270682,199.362908273,203.681602146,197.137230861,6.54437128468
 03/02  07:00:00,430.232229874,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1698.84528301,1694.47855193,4.36673107952
 03/02  08:00:00,517.018239148,29.6959286393,0.0,0.0,149.522181205,199.362908273,3213.60931023,3204.84204853,8.76726170069
 03/02  09:00:00,1055.15225031,29.6959286393,0.0,0.0,448.566543614,448.566543614,1536.44815048,1516.57545837,19.8726921095
 03/02  10:00:00,1018.2293132,29.6959286393,0.0,0.0,448.566543614,448.566543614,1310.55873329,1288.44618613,22.1125471586
 03/02  11:00:00,969.010969356,29.6959286393,0.0,0.0,448.566543614,448.566543614,1143.743147,1121.61999657,22.1231504227
 03/02  12:00:00,968.538376498,29.6959286393,0.0,0.0,448.566543614,448.566543614,1097.4766033,1070.82216711,26.6544361886
 03/02  13:00:00,917.999351088,29.6959286393,0.0,0.0,448.566543614,398.725816546,1031.47245668,1000.20768907,31.2647676135
 03/02  14:00:00,967.345802308,29.7320166277,0.0,0.0,448.566543614,448.566543614,1001.40960954,970.191418072,31.2181914662
 03/02  15:00:00,967.117357164,30.0159506723,0.0,0.0,448.566543614,448.566543614,916.239397426,898.586908946,17.6524884796
 03/02  16:00:00,966.666088585,29.6981669513,0.0,0.0,448.566543614,448.566543614,901.753151061,881.902805068,19.8503459933
 03/02  17:00:00,1015.48913711,29.6959286393,0.0,0.0,448.566543614,448.566543614,870.121050132,845.723551202,24.3974989302
 03/02  18:00:00,903.219461692,29.6959286393,0.0,0.0,348.885089477,398.725816546,993.402976257,978.017176157,15.3858000997
 03/02  19:00:00,747.469133856,29.6959286393,0.0,0.0,249.203635341,299.044362409,1172.33631241,1161.37020383,10.9661085813
 03/02  20:00:00,731.907442242,29.6959286393,0.0,0.0,249.203635341,299.044362409,1219.78702559,1211.03702524,8.75000035338
 03/02  21:00:00,583.788800299,29.6959286393,0.0,0.0,149.522181205,249.203635341,1457.99270266,1447.05114874,10.9415539242
 03/02  22:00:00,560.893538917,29.6959286393,0.0,0.0,149.522181205,249.203635341,1522.03070334,1517.66185488,4.36884845994
 03/02  23:00:00,349.759255467,0.398478199092,0.0,0.0,49.8407270682,199.362908273,2.88019703675,0.688829844016,2.19136719273
 03/02  24:00:00,302.006085711,1.99239099546,0.0,0.0,24.9203635341,199.362908273,6.20016625122,4.0091264818,2.19103976942
 03/03  01:00:00,297.388893765,9.5376721629,0.0,0.0,24.9203635341,199.362908273,20.4929157975,16.1302078797,4.36270791788
 03/03  02:00:00,305.79643735,17.8799097285,0.0,0.0,24.9203635341,199.362908273,36.023056416,33.8317195623,2.19133685362
 03/03  03:00:00,309.457649089,21.4533112127,0.0,0.0,24.9203635341,199.362908273,69.8318416204,65.4691201673,4.36272145309
 03/03  04:00:00,305.906093008,17.8799097285,0.0,0.0,24.9203635341,199.362908273,87.5326893095,85.3417560879,2.19093322167
 03/03  05:00:00,321.809184943,21.4533112127,0.0,0.0,24.9203635341,199.362908273,143.456615904,141.265270113,2.19134579073
 03/03  06:00:00,367.973283403,18.2616880746,0.0,0.0,49.8407270682,199.362908273,161.715301882,155.171021799,6.54428008322
 03/03  07:00:00,430.324945452,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1204.55157366,1200.18490687,4.36666678992
 03/03  08:00:00,518.365799538,29.6959286393,0.0,0.0,149.522181205,199.362908273,3046.85592641,3038.08884303,8.76708337977
 03/03  09:00:00,1055.53964111,29.6959286393,0.0,0.0,448.566543614,448.566543614,1381.27963365,1361.4075256,19.8721080562
 03/03  10:00:00,1015.35715598,29.6959286393,0.0,0.0,448.566543614,448.566543614,810.534890084,788.423112206,22.1117778773
 03/03  11:00:00,965.305696171,29.6959286393,0.0,0.0,448.566543614,448.566543614,646.164962946,624.042695861,22.1222670847
 03/03  12:00:00,964.774225995,29.6959286393,0.0,0.0,448.566543614,448.566543614,557.906322183,531.253160759,26.6531614235
 03/03  13:00:00,914.65630428,29.6959286393,0.0,0.0,448.566543614,398.725816546,515.747067759,484.483041834,31.2640259252
 03/03  14:00:00,964.312689541,29.6959286393,0.0,0.0,448.566543614,448.566543614,477.376238111,446.161411838,31.2148262724
 03/03  15:00:00,964.194297837,29.6959286393,0.0,0.0,448.566543614,448.566543614,431.346695444,413.690515429,17.656180015
 03/03  16:00:00,964.085400661,29.6959286393,0.0,0.0,448.566543614,448.566543614,386.17967539,366.330661342,19.8490140482
 03/03  17:00:00,1012.87764841,29.6959286393,0.0,0.0,448.566543614,448.566543614,338.753993873,314.357308113,24.3966857601
 03/03  18:00:00,900.127709591,29.6959286393,0.0,0.0,348.885089477,398.725816546,427.14818672,411.7626415,15.3855452198
 03/03  19:00:00,743.70956969,29.6959286393,0.0,0.0,249.203635341,299.044362409,607.596163854,596.629251312,10.966912542
 03/03  20:00:00,727.917995775,29.6959286393,0.0,0.0,249.203635341,299.044362409,704.835613334,696.086281756,8.74933157807
 03/03  21:00:00,578.556385786,29.6959286393,0.0,0.0,149.522181205,249.203635341,830.576104605,821.817816858,8.75828774704
 03/03  22:00:00,554.256724875,29.6959286393,0.0,0.0,149.522181205,249.203635341,934.412505873,927.869293373,6.54321249985
 03/03  23:00:00,349.357028952,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912067633,0.0,2.1912067633
 03/03  24:00:00,299.992269778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912901303,0.0,2.1912901303
 03/04  01:00:00,239.130452918,1.19543459728,0.0,0.0,24.9203635341,149.522181205,8.59642292227,4.23421032946,4.36221259281
 03/04  02:00:00,239.534024884,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.2447108541,8.05337654413,2.19133430996
 03/04  03:00:00,239.938465986,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.9149987735,12.5526976397,4.3623011338
 03/04  04:00:00,239.543947938,1.59391279637,0.0,0.0,24.9203635341,149.522181205,17.7626216712,15.5719142939,2.19070737735
 03/04  05:00:00,252.169481514,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.4759798322,19.2846395251,2.19134030706
 03/04  06:00:00,276.223003762,1.59391279637,0.0,0.0,24.9203635341,149.522181205,30.4419786002,23.8978389504,6.54413964979
 03/04  07:00:00,429.370599664,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1056.48670399,1054.29308369,2.19362029592
 03/04  08:00:00,402.727654768,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1285.45139116,1278.89715228,6.55423887912
 03/04  09:00:00,651.577930461,29.6959286393,0.0,0.0,249.203635341,249.203635341,1004.68943883,995.940428952,8.74900988046
 03/04  10:00:00,614.527520693,29.6959286393,0.0,0.0,249.203635341,249.203635341,708.456824381,695.302845928,13.1539784529
 03/04  11:00:00,565.364916233,29.6959286393,0.0,0.0,249.203635341,249.203635341,507.839526555,496.886363089,10.9531634659
 03/04  12:00:00,565.235744181,29.6959286393,0.0,0.0,249.203635341,249.203635341,417.305386362,404.141950387,13.1634359745
 03/04  13:00:00,565.15061325,29.6959286393,0.0,0.0,249.203635341,249.203635341,356.086091303,345.125627864,10.9604634396
 03/04  14:00:00,565.117337759,29.6959286393,0.0,0.0,249.203635341,249.203635341,338.158414723,327.203920328,10.9544943956
 03/04  15:00:00,316.076587429,29.6959286393,0.0,0.0,74.7610906023,174.442544739,512.306375837,503.556596169,8.74977966806
 03/04  16:00:00,316.120724588,29.6959286393,0.0,0.0,74.7610906023,174.442544739,572.930913854,566.370210933,6.56070292101
 03/04  17:00:00,365.169029133,29.6959286393,0.0,0.0,74.7610906023,174.442544739,748.974234149,740.230227285,8.74400686356
 03/04  18:00:00,327.371563064,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1028.31931934,1023.9524937,4.36682564626
 03/04  19:00:00,339.386498735,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667724463,0.0,4.3667724463
 03/04  20:00:00,323.485770042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19311837724,0.0,2.19311837724
 03/04  21:00:00,324.686033332,1.19543459728,0.0,0.0,24.9203635341,149.522181205,9.19086511522,4.82375348752,4.3671116277
 03/04  22:00:00,301.048399071,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.1360245192,13.5890023205,6.54702219874
 03/04  23:00:00,276.204498991,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.8475350418,14.656200316,2.19133472587
 03/04  24:00:00,258.548019,8.34739848869,0.0,0.0,24.9203635341,149.522181205,53.4901075973,49.1275301481,4.36257744915
 03/05  01:00:00,255.497868636,17.4814315294,0.0,0.0,24.9203635341,149.522181205,90.3734753513,88.183542231,2.18993312031
 03/05  02:00:00,259.93916024,21.8517894118,0.0,0.0,24.9203635341,149.522181205,163.023026544,160.832843797,2.1901827476
 03/05  03:00:00,255.55792108,17.4814315294,0.0,0.0,24.9203635341,149.522181205,153.040028229,150.849934031,2.1900941974
 03/05  04:00:00,260.023535612,21.8517894118,0.0,0.0,24.9203635341,149.522181205,250.945844457,248.755837753,2.19000670341
 03/05  05:00:00,267.830420596,17.4814315294,0.0,0.0,24.9203635341,149.522181205,204.856223094,202.666034166,2.19018892771
 03/05  06:00:00,296.75784461,21.8517894118,0.0,0.0,24.9203635341,149.522181205,318.877381276,314.510150397,4.36723087857
 03/05  07:00:00,341.219024584,17.4814315294,0.0,0.0,24.9203635341,149.522181205,257.694579461,255.504379198,2.19020026321
 03/05  08:00:00,320.05613792,22.9971244499,0.0,0.0,24.9203635341,149.522181205,392.004785461,389.814605469,2.19017999168
 03/05  09:00:00,314.43294331,17.4814315294,0.0,0.0,24.9203635341,149.522181205,283.47269936,279.112333292,4.36036606741
 03/05  10:00:00,282.25129142,21.8517894118,0.0,0.0,24.9203635341,149.522181205,387.037629431,384.847443316,2.19018611557
 03/05  11:00:00,228.869033277,17.4814315294,0.0,0.0,24.9203635341,149.522181205,264.676574293,262.486921794,2.18965249848
 03/05  12:00:00,233.319657587,21.8517894118,0.0,0.0,24.9203635341,149.522181205,338.049250802,333.684772321,4.36447848136
 03/05  13:00:00,228.83821854,17.4814315294,0.0,0.0,24.9203635341,149.522181205,229.9535836,227.761322728,2.19226087259
 03/05  14:00:00,237.941771837,21.8517894118,0.000155035081817,0.0,24.9203635341,149.522181205,304.608972502,298.062098866,6.54687363544
 03/05  15:00:00,228.829637805,17.4814315294,0.0,0.0,24.9203635341,149.522181205,220.643939932,218.451572074,2.19236785832
 03/05  16:00:00,243.991078579,21.8517894118,0.0004358405936,0.0,24.9203635341,149.522181205,316.026277454,313.836168866,2.19010858742
 03/05  17:00:00,277.750069121,17.4814315294,0.0,0.0,24.9203635341,149.522181205,253.012602676,248.65237867,4.36022400585
 03/05  18:00:00,326.538389863,22.9971244499,0.000432202868747,0.0,24.9203635341,149.522181205,394.337028784,392.146846329,2.19018245452
 03/05  19:00:00,359.114378129,19.3903232596,0.0,0.0,24.9203635341,149.522181205,314.478768925,312.288562225,2.19020669969
 03/05  20:00:00,347.396943172,23.3789027959,0.0,0.0,24.9203635341,149.522181205,488.211170718,486.020961864,2.19020885459
 03/05  21:00:00,343.283893266,19.3903232596,0.0,0.0,24.9203635341,149.522181205,369.788477286,367.59828878,2.19018850599
 03/05  22:00:00,323.029477781,23.3789027959,0.0,0.0,24.9203635341,149.522181205,540.766022774,536.398763795,4.36725897903
 03/05  23:00:00,294.455891663,19.3903232596,0.0,0.0,24.9203635341,149.522181205,407.612194135,405.421994746,2.19019938877
 03/05  24:00:00,274.22776433,23.3789027959,0.0,0.0,24.9203635341,149.522181205,587.649608426,585.459429388,2.19017903785
 03/06  01:00:00,307.664119479,19.3903232596,0.0,0.0,24.9203635341,199.362908273,417.665795375,413.303453273,4.36234210169
 03/06  02:00:00,311.919828211,23.3789027959,0.0,0.0,24.9203635341,199.362908273,615.45087904,613.259997381,2.19088165927
 03/06  03:00:00,307.72877378,19.3903232596,0.0,0.0,24.9203635341,199.362908273,442.758894519,440.567564695,2.19132982405
 03/06  04:00:00,311.999193894,23.3789027959,0.0,0.0,24.9203635341,199.362908273,643.524433756,639.161920251,4.36251350523
 03/06  05:00:00,320.004952931,19.3903232596,0.0,0.0,24.9203635341,199.362908273,458.975744182,456.784377637,2.19136654474
 03/06  06:00:00,373.647127132,23.3789027959,0.0,0.0,49.8407270682,199.362908273,654.472748471,650.103281818,4.36946665252
 03/06  07:00:00,432.348203662,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2614.63344484,2610.26646593,4.36697890975
 03/06  08:00:00,510.992732404,29.6959286393,0.0,0.0,149.522181205,199.362908273,3800.41244005,3789.45862652,10.9538135305
 03/06  09:00:00,1058.12868616,29.6959286393,0.0,0.0,448.566543614,448.566543614,2342.41204224,2322.54480532,19.8672369186
 03/06  10:00:00,1020.98969688,29.6959286393,0.0,0.0,448.566543614,448.566543614,1931.34062731,1909.23170441,22.1089229021
 03/06  11:00:00,971.949505473,29.6959286393,0.0,0.0,448.566543614,448.566543614,1760.72232166,1738.60019564,22.1221260196
 03/06  12:00:00,971.848510353,29.6959286393,0.0,0.0,448.566543614,448.566543614,1677.08779067,1650.44276634,26.6450243285
 03/06  13:00:00,922.023561315,29.6959286393,0.0,0.0,448.566543614,398.725816546,1658.08781072,1626.82681921,31.2609915128
 03/06  14:00:00,971.779797782,29.6959286393,0.0,0.0,448.566543614,448.566543614,1594.23857609,1565.25760332,28.9809727739
 03/06  15:00:00,971.697851727,29.6959286393,0.0,0.0,448.566543614,448.566543614,1502.58651257,1482.72948367,19.8570289073
 03/06  16:00:00,971.690655846,29.6959286393,0.0,0.0,448.566543614,448.566543614,1468.49166556,1450.84761387,17.6440516844
 03/06  17:00:00,1020.62118694,29.6959286393,0.0,0.0,448.566543614,448.566543614,1505.57654596,1480.52420807,25.0523378857
 03/06  18:00:00,907.900532556,29.6959286393,0.0,0.0,348.885089477,398.725816546,1627.69557673,1612.9638235,14.7317532279
 03/06  19:00:00,742.94282519,29.6959286393,0.0,0.0,249.203635341,299.044362409,1865.33828162,1852.18562432,13.1526572965
 03/06  20:00:00,735.69412275,29.6959286393,0.0,0.0,249.203635341,299.044362409,2025.93517305,2017.18689318,8.74827987137
 03/06  21:00:00,586.362863523,29.6959286393,0.0,0.0,149.522181205,249.203635341,2211.92412963,2203.16534397,8.75878566373
 03/06  22:00:00,561.965370471,29.6959286393,0.0,0.0,149.522181205,249.203635341,2274.67902529,2270.30994043,4.36908485297
 03/06  23:00:00,360.655202122,11.2048294453,0.0,0.0,49.8407270682,199.362908273,29.6626194161,25.2999757993,4.36264361683
 03/06  24:00:00,319.587622816,19.3115785261,0.0,0.0,24.9203635341,199.362908273,93.0274290318,90.8360888703,2.19134016149
 03/07  01:00:00,311.605731399,23.3622029428,0.0,0.0,24.9203635341,199.362908273,187.041564684,184.850268995,2.19129568946
 03/07  02:00:00,307.764560191,19.4070231126,0.0,0.0,24.9203635341,199.362908273,266.575636725,262.213012488,4.36262423639
 03/07  03:00:00,311.85345427,23.3622029428,0.0,0.0,24.9203635341,199.362908273,354.232158045,352.040829531,2.19132851383
 03/07  04:00:00,308.03969686,19.4070231126,0.0,0.0,24.9203635341,199.362908273,439.078397623,436.887521256,2.19087636771
 03/07  05:00:00,324.234898186,23.3622029428,0.0,0.0,24.9203635341,199.362908273,462.195551741,457.83286758,4.36268416057
 03/07  06:00:00,369.780995837,19.4070231126,0.0,0.0,49.8407270682,199.362908273,531.708418896,527.339014606,4.36940429064
 03/07  07:00:00,431.423099569,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1842.45787958,1838.09105997,4.36681960993
 03/07  08:00:00,510.795216948,29.6959286393,0.0,0.0,149.522181205,199.362908273,3632.95195371,3621.99865337,10.9533003416
 03/07  09:00:00,1057.97057728,29.6959286393,0.0,0.0,448.566543614,448.566543614,2234.20760255,2214.33824021,19.8693623457
 03/07  10:00:00,1020.93325704,29.6959286393,0.0,0.0,448.566543614,448.566543614,1859.6681503,1839.7691268,19.8990234981
 03/07  11:00:00,971.85769291,29.6959286393,0.0,0.0,448.566543614,448.566543614,1667.60824544,1645.48746312,22.1207823285
 03/07  12:00:00,971.731184791,29.6959286393,0.0,0.0,448.566543614,448.566543614,1522.04635549,1495.38876243,26.6575930633
 03/07  13:00:00,921.905842433,29.6959286393,0.0,0.0,448.566543614,398.725816546,1500.01065475,1468.74859482,31.2620599339
 03/07  14:00:00,971.61051037,29.6959286393,0.0,0.0,448.566543614,448.566543614,1384.3062887,1353.09594447,31.2103442264
 03/07  15:00:00,971.554776839,29.6959286393,0.0,0.0,448.566543614,448.566543614,1298.30161499,1278.44412305,19.857491945
 03/07  16:00:00,971.579568283,29.6959286393,0.0,0.0,448.566543614,448.566543614,1303.96913745,1286.3256419,17.6434955549
 03/07  17:00:00,1020.51572326,29.6959286393,0.0,0.0,448.566543614,448.566543614,1369.29828694,1344.90191019,24.3963767531
 03/07  18:00:00,907.69749801,29.6959286393,0.0,0.0,348.885089477,398.725816546,1392.66032689,1377.27512569,15.3852011945
