Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  19:00:00,742.747008406,29.6959286393,0.0,0.0,249.203635341,299.044362409,1600.74614405,1589.78137328,10.9647707635
 03/07  20:00:00,735.493977588,29.6959286393,0.0,0.0,249.203635341,299.044362409,1768.63356983,1759.883993,8.74957683269
 03/07  21:00:00,586.193930052,29.6959286393,0.0,0.0,149.522181205,249.203635341,1988.11572001,1979.35863003,8.7570899813
 03/07  22:00:00,561.817235253,29.6959286393,0.0,0.0,149.522181205,249.203635341,2105.51256719,2098.96921471,6.54335247694
 03/07  23:00:00,358.553393772,9.13919396381,0.0,0.0,49.8407270682,199.362908273,16.5034809037,14.3122282386,2.19125266514
 03/07  24:00:00,318.712024741,18.4907550822,0.0,0.0,24.9203635341,199.362908273,69.1989755009,67.0076431081,2.19133239282
 03/08  01:00:00,311.113990628,22.9804245968,0.0,0.0,24.9203635341,199.362908273,134.500153848,130.137542506,4.36261134241
 03/08  02:00:00,308.033979022,19.7888014586,0.0,0.0,24.9203635341,199.362908273,203.743530365,201.552443194,2.19108717124
 03/08  03:00:00,311.341660519,22.9804245968,0.0,0.0,24.9203635341,199.362908273,285.164947251,280.80227907,4.36266818062
 03/08  04:00:00,308.23635505,19.7888014586,0.0,0.0,24.9203635341,199.362908273,349.222496646,347.031189297,2.19130734964
 03/08  05:00:00,323.740132676,22.9804245968,0.0,0.0,24.9203635341,199.362908273,410.705472616,408.514128581,2.19134403488
 03/08  06:00:00,369.95859259,19.7888014586,0.0,0.0,49.8407270682,199.362908273,450.764754813,444.220665143,6.54408967019
 03/08  07:00:00,431.335566171,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1812.49044796,1810.29685112,2.19359684735
 03/08  08:00:00,510.528760547,29.6959286393,0.0,0.0,149.522181205,199.362908273,3422.25409438,3411.30087668,10.9532177011
 03/08  09:00:00,1057.76551157,29.6959286393,0.0,0.0,448.566543614,448.566543614,2035.46532932,2015.59649463,19.8688346973
 03/08  10:00:00,1020.7697754,29.6959286393,0.0,0.0,448.566543614,448.566543614,1676.65342513,1654.54362782,22.109797309
 03/08  11:00:00,971.666803811,29.6959286393,0.0,0.0,448.566543614,448.566543614,1450.14581252,1428.02517147,22.1206410465
 03/08  12:00:00,971.371880777,29.6959286393,0.0,0.0,448.566543614,448.566543614,1286.91249026,1260.26745281,26.6450374481
 03/08  13:00:00,920.412842538,29.6959286393,0.0,0.0,448.566543614,398.725816546,1206.23588594,1174.97569901,31.2601869353
 03/08  14:00:00,968.52855375,29.6959286393,0.0,0.0,448.566543614,448.566543614,1027.64269567,998.662041809,28.9806538626
 03/08  15:00:00,967.103441773,29.6959286393,0.0,0.0,448.566543614,448.566543614,903.265219635,883.408996477,19.8562231578
 03/08  16:00:00,966.630356077,29.6959286393,0.0,0.0,448.566543614,448.566543614,880.448801172,862.8056656,17.6431355721
 03/08  17:00:00,1015.69524565,29.6959286393,0.0,0.0,448.566543614,448.566543614,937.614811737,913.220617796,24.3941939408
 03/08  18:00:00,903.650224745,29.6959286393,0.0,0.0,348.885089477,398.725816546,1086.88685755,1071.50465937,15.3821981774
 03/08  19:00:00,739.457696383,29.6959286393,0.0,0.0,249.203635341,299.044362409,1263.65481425,1250.50310369,13.1517105586
 03/08  20:00:00,733.785019911,29.6959286393,0.0,0.0,249.203635341,299.044362409,1477.08353591,1470.51629109,6.56724481872
 03/08  21:00:00,585.807416511,29.6959286393,0.0,0.0,149.522181205,249.203635341,1598.34919598,1587.40610108,10.9430949018
 03/08  22:00:00,561.440024706,29.6959286393,0.0,0.0,149.522181205,249.203635341,1667.79201463,1663.4232719,4.36874272703
 03/08  23:00:00,350.360879319,0.996195497729,0.0,0.0,49.8407270682,199.362908273,3.73910902248,1.54777180431,2.19133721817
 03/08  24:00:00,313.585057012,13.5095518462,0.0,0.0,24.9203635341,199.362908273,22.4677174452,18.1050950437,4.36262240147
 03/09  01:00:00,305.825723042,17.8799097285,0.0,0.0,24.9203635341,199.362908273,47.5576652012,45.3663832219,2.19128197932
 03/09  02:00:00,309.501514286,21.4533112127,0.0,0.0,24.9203635341,199.362908273,92.3756183848,88.012948787,4.36266959776
 03/09  03:00:00,307.88384735,19.7888014586,0.0,0.0,24.9203635341,199.362908273,124.667842224,122.476536398,2.19130582574
 03/09  04:00:00,311.170913619,22.9804245968,0.0,0.0,24.9203635341,199.362908273,186.089306877,183.897965908,2.19134096941
 03/09  05:00:00,320.260876973,19.7888014586,0.0,0.0,24.9203635341,199.362908273,237.43534035,233.072716418,4.36262393209
 03/09  06:00:00,372.901796679,22.9804245968,0.0,0.0,49.8407270682,199.362908273,299.858120614,295.488621677,4.3694989367
 03/09  07:00:00,430.530300636,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1477.55879933,1473.19173263,4.36706670244
 03/09  08:00:00,510.138846261,29.6959286393,0.0,0.0,149.522181205,199.362908273,3335.13476323,3324.18123018,10.9535330492
 03/09  09:00:00,1057.50483041,29.6959286393,0.0,0.0,448.566543614,448.566543614,1839.34172478,1819.47512818,19.8665966
 03/09  10:00:00,1020.22022992,29.6959286393,0.0,0.0,448.566543614,448.566543614,1419.13382515,1399.23494535,19.8988797997
 03/09  11:00:00,967.618705479,29.6959286393,0.0,0.0,448.566543614,448.566543614,902.465171349,880.34511395,22.1200573991
 03/09  12:00:00,966.000247578,29.6959286393,0.0,0.0,448.566543614,448.566543614,780.92911713,754.276746222,26.6523709076
 03/09  13:00:00,915.338763723,29.6959286393,0.0,0.0,448.566543614,398.725816546,658.457513789,627.197930528,31.2595832603
 03/09  14:00:00,964.476225612,29.700425278,0.0,0.0,448.566543614,448.566543614,469.296352437,438.084801484,31.211550953
 03/09  15:00:00,964.070512804,29.6959286393,0.0,0.0,448.566543614,448.566543614,317.123094826,299.471487857,17.6516069687
 03/09  16:00:00,963.823441062,29.6959286393,0.0,0.0,448.566543614,448.566543614,204.228813661,184.381316546,19.8474971146
 03/09  17:00:00,1012.6770801,29.6959286393,0.0,0.0,448.566543614,448.566543614,197.238283272,172.843638817,24.3946444554
 03/09  18:00:00,899.829650058,29.6959286393,0.0,0.0,348.885089477,398.725816546,210.324063901,197.136186631,13.18787727
 03/09  19:00:00,734.772968352,29.6959286393,0.0,0.0,249.203635341,299.044362409,324.093133251,310.938539114,13.1545941369
 03/09  20:00:00,727.589441718,29.6959286393,0.0,0.0,249.203635341,299.044362409,480.970830211,472.221291254,8.74953895709
 03/09  21:00:00,578.479102962,29.6959286393,0.0,0.0,149.522181205,249.203635341,827.997516263,819.238901716,8.75861454717
 03/09  22:00:00,554.311987204,29.6959286393,0.0,0.0,149.522181205,249.203635341,1026.65764463,1022.28927139,4.36837324684
 03/09  23:00:00,349.357025485,0.0,0.0,0.0,49.8407270682,199.362908273,4.36258185376,0.0,4.36258185376
 03/09  24:00:00,299.992265967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113783871,0.0,2.19113783871
 03/10  01:00:00,288.970726905,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.25671117628,4.06570419574,2.19100698054
 03/10  02:00:00,289.776974372,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.6820533803,11.3194427871,4.36261059324
 03/10  03:00:00,289.380611553,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.1900905462,12.9988164392,2.19127410702
 03/10  04:00:00,289.79580592,1.99239099546,0.0,0.0,24.9203635341,199.362908273,30.461334985,26.0988536861,4.36248129889
 03/10  05:00:00,313.575299037,13.5095518462,0.0,0.0,24.9203635341,199.362908273,60.0179606319,57.8266679016,2.19129273034
 03/10  06:00:00,367.362536473,17.8799097285,0.0,0.0,49.8407270682,199.362908273,103.599455998,99.2300427709,4.3694132268
 03/10  07:00:00,421.019523113,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1269.74032312,1265.37320244,4.36712067539
 03/10  08:00:00,502.978112217,29.6959286393,0.0,0.0,149.522181205,199.362908273,1660.26711062,1649.31436211,10.9527485048
 03/10  09:00:00,1050.19734846,29.6959286393,0.0,0.0,448.566543614,448.566543614,828.049055952,808.178812178,19.8702437741
 03/10  10:00:00,1013.07655294,29.6959286393,0.0,0.0,448.566543614,448.566543614,510.928859727,491.02947076,19.8993889669
 03/10  11:00:00,963.93523916,29.6959286393,0.0,0.0,448.566543614,448.566543614,340.703340053,318.581857148,22.1214829044
 03/10  12:00:00,963.736631778,29.6959286393,0.0,0.0,448.566543614,448.566543614,199.073028101,172.416709961,26.65631814
 03/10  13:00:00,913.855807621,29.6959286393,0.0,0.0,448.566543614,398.725816546,173.718487724,142.459696087,31.2587916372
 03/10  14:00:00,964.127918821,30.1723614526,0.0,0.0,448.566543614,448.566543614,141.245301169,110.037603778,31.2076973903
 03/10  15:00:00,964.725331237,30.8310494568,0.0,0.0,448.566543614,448.566543614,85.4289517745,67.7778981419,17.6510536326
 03/10  16:00:00,964.36287627,30.5077499503,0.0,0.0,448.566543614,448.566543614,54.0204047947,34.1725185036,19.8478862911
 03/10  17:00:00,1012.49077864,29.742365575,0.0,0.0,448.566543614,448.566543614,57.7498806248,33.3573335165,24.3925471083
 03/10  18:00:00,899.600948991,29.6959286393,0.0,0.0,348.885089477,398.725816546,68.6481046873,53.2631840316,15.3849206557
 03/10  19:00:00,734.473393222,29.6959286393,0.0,0.0,249.203635341,299.044362409,123.567648066,112.601451776,10.9661962895
 03/10  20:00:00,727.166143657,29.6959286393,0.0,0.0,249.203635341,299.044362409,174.270655217,165.522555259,8.74809995837
 03/10  21:00:00,577.708714415,29.6959286393,0.0,0.0,149.522181205,249.203635341,241.510225839,232.753387028,8.75683881059
 03/10  22:00:00,553.28514453,29.6959286393,0.0,0.0,149.522181205,249.203635341,270.162632791,265.793777341,4.36885545084
 03/10  23:00:00,349.357024744,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237208562,0.0,4.36237208562
 03/10  24:00:00,299.992265313,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094884695,0.0,2.19094884695
 03/11  01:00:00,237.92933993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232075796,0.0,4.36232075796
 03/11  02:00:00,237.929339806,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909627989,0.0,2.1909627989
 03/11  03:00:00,237.92933971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124046239,0.0,2.19124046239
 03/11  04:00:00,237.929340026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208555544,0.0,4.36208555544
 03/11  05:00:00,250.151537427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125444561,0.0,2.19125444561
 03/11  06:00:00,274.597491747,0.0,0.0,0.0,24.9203635341,149.522181205,4.36835279661,0.0,4.36835279661
 03/11  07:00:00,420.110424245,29.6959286393,0.0,0.0,49.8407270682,199.362908273,717.76685756,713.400116613,4.36674094634
 03/11  08:00:00,401.699586765,29.6959286393,0.0,0.0,49.8407270682,199.362908273,600.841069611,594.288380933,6.55268867769
 03/11  09:00:00,650.652325199,29.6959286393,0.0,0.0,249.203635341,249.203635341,347.957952968,339.208927994,8.7490249742
 03/11  10:00:00,613.859895777,29.6959286393,0.0,0.0,249.203635341,249.203635341,216.10354839,205.141243589,10.9623048013
 03/11  11:00:00,564.928701458,29.6959286393,0.0,0.0,249.203635341,249.203635341,173.431570474,162.477426031,10.9541444434
 03/11  12:00:00,565.179020676,29.9416694303,0.0,0.0,249.203635341,249.203635341,180.336980761,167.167558933,13.1694218281
 03/11  13:00:00,566.679747206,31.4561792263,0.0,0.0,249.203635341,249.203635341,166.459515732,155.502072003,10.9574437288
 03/11  14:00:00,611.946685588,32.1639929276,11.7207571528,0.0,249.203635341,249.203635341,151.727112247,140.773290883,10.9538213632
 03/11  15:00:00,480.405330356,31.7111109598,96.0000216563,0.0,74.7610906023,174.442544739,221.398608285,212.650594739,8.74801354657
 03/11  16:00:00,525.282367063,30.4388073763,129.419834991,0.0,74.7610906023,174.442544739,214.294967402,205.55493871,8.74002869231
 03/11  17:00:00,520.476888245,29.6959286393,78.1518941356,0.0,74.7610906023,174.442544739,228.69418828,222.130893031,6.56329524944
 03/11  18:00:00,406.578427981,29.6959286393,17.013793747,0.0,24.9203635341,149.522181205,300.654830256,296.288603377,4.36622687827
 03/11  19:00:00,330.842825485,0.0,0.0,0.0,24.9203635341,149.522181205,4.36697355355,0.0,4.36697355355
 03/11  20:00:00,323.485763278,0.0,0.0,0.0,24.9203635341,149.522181205,4.36659548161,0.0,4.36659548161
 03/11  21:00:00,323.485763558,0.0,0.0,0.0,24.9203635341,149.522181205,4.36621984401,0.0,4.36621984401
 03/11  22:00:00,299.042406424,0.0,0.0,0.0,24.9203635341,149.522181205,4.37115015899,0.0,4.37115015899
 03/11  23:00:00,274.595933352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237407944,0.0,4.36237407944
 03/11  24:00:00,250.151537555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909892636,0.0,2.1909892636
 03/12  01:00:00,237.928819603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997947987,0.0,2.18997947987
 03/12  02:00:00,237.928819698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988231875,0.0,2.18988231875
 03/12  03:00:00,237.928819735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901189127,0.0,2.1901189127
 03/12  04:00:00,250.151017595,0.0,0.0,0.0,24.9203635341,149.522181205,4.35994592878,0.0,4.35994592878
 03/12  05:00:00,274.596970977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19357273492,0.0,2.19357273492
 03/12  06:00:00,323.484204376,0.0,0.0,0.0,24.9203635341,149.522181205,4.3600426921,0.0,4.3600426921
 03/12  07:00:00,341.38437188,1.99239099546,0.0,0.0,24.9203635341,149.522181205,10.612980512,8.42285390106,2.19012661092
 03/12  08:00:00,298.264870031,1.59391279637,0.0,0.0,24.9203635341,149.522181205,7.39855606267,5.20844383392,2.19011222875
 03/12  09:00:00,260.000006459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018144955,0.0,2.19018144955
 03/12  10:00:00,211.111215236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008419435,0.0,2.19008419435
 03/12  11:00:00,211.11225408,0.0,0.0,0.0,24.9203635341,149.522181205,4.3646430936,0.0,4.3646430936
 03/12  12:00:00,211.112253742,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923276157,0.0,2.1923276157
 03/12  13:00:00,211.113811936,0.0,0.0,0.0,24.9203635341,149.522181205,6.54662410851,0.0,6.54662410851
 03/12  14:00:00,232.140833084,21.028579371,0.0,0.0,24.9203635341,149.522181205,2.19239038715,0.0,2.19239038715
 03/12  15:00:00,228.303823337,17.192607846,0.0,0.0,24.9203635341,149.522181205,4.36029823113,0.0,4.36029823113
 03/12  16:00:00,279.199906882,12.2974173958,0.433663377677,0.0,24.9203635341,149.522181205,2.19018038356,0.0,2.19018038356
 03/12  17:00:00,296.666599906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008230431,0.0,2.19008230431
 03/12  18:00:00,296.666599869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998484255,0.0,2.18998484255
 03/12  19:00:00,306.396870943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013870155,0.0,2.19013870155
 03/12  20:00:00,323.484204288,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901235294,0.0,2.1901235294
 03/12  21:00:00,299.041366823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36665945974,0.0,4.36665945974
 03/12  22:00:00,274.595413059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016871868,0.0,2.19016871868
 03/12  23:00:00,250.151017493,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007124681,0.0,2.19007124681
 03/12  24:00:00,237.928819806,0.0,0.0,0.0,24.9203635341,149.522181205,4.35985007915,0.0,4.35985007915
 03/13  01:00:00,287.770065232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120850132,0.0,2.19120850132
 03/13  02:00:00,287.770064991,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107342784,0.0,2.19107342784
 03/13  03:00:00,288.968031924,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.38876699349,3.02651316844,4.36225382505
 03/13  04:00:00,301.590976339,1.59391279637,0.0,0.0,24.9203635341,199.362908273,7.93010767602,5.73903087486,2.19107680115
 03/13  05:00:00,351.35793279,1.99239099546,0.0,0.0,49.8407270682,199.362908273,12.6923702147,8.32310014392,4.36927007081
 03/13  06:00:00,428.669052955,29.6959286393,0.0,0.0,49.8407270682,199.362908273,838.863158575,834.496140006,4.3670185686
 03/13  07:00:00,544.238218207,29.6959286393,0.0,0.0,149.522181205,199.362908273,811.199407437,800.246952744,10.952454693
 03/13  08:00:00,1049.41566575,29.6959286393,0.0,0.0,448.566543614,448.566543614,408.73702072,388.868235478,19.8687852423
 03/13  09:00:00,1012.55764676,29.6959286393,0.0,0.0,448.566543614,448.566543614,193.105680908,173.209072359,19.8966085496
 03/13  10:00:00,969.821576936,29.6959286393,0.0,0.0,448.566543614,448.566543614,115.954362315,93.8356947893,22.1186675254
 03/13  11:00:00,967.225930517,30.1179481117,0.0,0.0,448.566543614,448.566543614,94.249364989,67.5977473626,26.6516176264
 03/13  12:00:00,979.571315495,32.1949649293,26.5886325476,0.0,448.566543614,398.725816546,100.792293702,69.536666962,31.2556267397
 03/13  13:00:00,1181.92355776,33.9253008107,152.451341553,0.0,448.566543614,448.566543614,66.1737949895,34.9665511893,31.2072438002
 03/13  14:00:00,1340.48131158,32.6818314245,291.276164156,0.0,448.566543614,448.566543614,39.1712599543,21.5193614218,17.6518985326
 03/13  15:00:00,1373.59571907,34.36454632,320.959025621,0.0,448.566543614,448.566543614,23.2929442879,3.44771872741,19.8452255605
 03/13  16:00:00,1430.94173322,32.8700556433,327.384595141,0.0,448.566543614,448.566543614,27.9323547345,3.54097180307,24.3913829314
 03/13  17:00:00,1155.10345173,30.2840083444,172.685278543,0.0,348.885089477,398.725816546,30.8488036168,17.6635677699,13.1852358469
 03/13  18:00:00,716.526374249,29.6959286393,3.66126423072,0.0,249.203635341,299.044362409,56.9401355819,43.787433097,13.1527024849
 03/13  19:00:00,709.980303613,29.6959286393,0.0,0.0,249.203635341,299.044362409,97.2514689142,88.7660083932,8.48546052095
 03/13  20:00:00,577.611456348,29.6959286393,0.0,0.0,149.522181205,249.203635341,174.363653087,165.342638428,9.02101465876
 03/13  21:00:00,553.197541108,29.6959286393,0.0,0.0,149.522181205,249.203635341,212.456557199,208.087819542,4.36873765626
 03/13  22:00:00,349.357022222,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113387858,0.0,2.19113387858
 03/13  23:00:00,299.992263141,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622682525,0.0,4.3622682525
 03/13  24:00:00,287.770065101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093134552,0.0,2.19093134552
 03/14  01:00:00,287.770064461,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226773157,0.0,4.36226773157
 03/14  02:00:00,287.770064357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092862456,0.0,2.19092862456
 03/14  03:00:00,287.770064202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119992164,0.0,2.19119992164
 03/14  04:00:00,299.992262388,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198913215,0.0,4.36198913215
 03/14  05:00:00,349.358578219,0.0,0.0,0.0,49.8407270682,199.362908273,4.36876894928,0.0,4.36876894928
 03/14  06:00:00,428.429308273,29.6959286393,0.0,0.0,49.8407270682,199.362908273,569.994513522,565.627684608,4.36682891399
 03/14  07:00:00,544.022409274,29.6959286393,0.0,0.0,149.522181205,199.362908273,580.89016206,569.937758578,10.9524034817
 03/14  08:00:00,1049.39199304,29.6959286393,0.0,0.0,448.566543614,448.566543614,390.883614267,372.459611731,18.4240025361
 03/14  09:00:00,1012.64051067,29.6959286393,0.0,0.0,448.566543614,448.566543614,294.730366921,273.389486468,21.3408804524
 03/14  10:00:00,963.667843491,29.6959286393,0.0,0.0,448.566543614,448.566543614,198.723277436,176.606298063,22.1169793732
 03/14  11:00:00,963.64587942,29.6959286393,0.0,0.0,448.566543614,448.566543614,173.580254765,146.936988326,26.6432664385
 03/14  12:00:00,913.788624782,29.6959286393,0.0,0.0,448.566543614,398.725816546,153.4607345,122.2081501,31.2525843997
 03/14  13:00:00,964.500434559,30.6031433386,0.0,0.0,448.566543614,448.566543614,111.04843257,82.0714759198,28.9769566499
 03/14  14:00:00,964.906408081,31.0273159427,0.0,0.0,448.566543614,448.566543614,93.0294955377,73.1745399248,19.8549556129
 03/14  15:00:00,963.834746009,29.9738594568,0.0,0.0,448.566543614,448.566543614,70.0553693925,52.4142598871,17.6411095055
 03/14  16:00:00,1012.44179873,29.6959286393,0.0,0.0,448.566543614,448.566543614,65.6004763834,41.2089692386,24.3915071448
 03/14  17:00:00,899.575494595,29.6959286393,0.0,0.0,348.885089477,398.725816546,55.0417596889,39.6586051624,15.3831545265
 03/14  18:00:00,700.233683028,29.6959286393,0.0,0.0,249.203635341,299.044362409,79.1127348082,68.1473212569,10.9654135514
 03/14  19:00:00,701.450354933,29.6959286393,0.0,0.0,249.203635341,299.044362409,117.053086391,108.303697497,8.74938889374
 03/14  20:00:00,577.635302122,29.6959286393,0.0,0.0,149.522181205,249.203635341,208.45147354,199.694827309,8.75664623104
 03/14  21:00:00,553.236512409,29.6959286393,0.0,0.0,149.522181205,249.203635341,268.640285698,262.097178191,6.54310750763
 03/14  22:00:00,349.357021162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096567071,0.0,2.19096567071
 03/14  23:00:00,299.992262027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123672019,0.0,2.19123672019
 03/14  24:00:00,287.770064514,0.0,0.0,0.0,24.9203635341,199.362908273,4.36206249259,0.0,4.36206249259
 03/15  01:00:00,287.770063196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123040683,0.0,2.19123040683
 03/15  02:00:00,287.77006349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204474108,0.0,4.36204474108
 03/15  03:00:00,287.770063445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122189388,0.0,2.19122189388
 03/15  04:00:00,299.992261011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108312948,0.0,2.19108312948
 03/15  05:00:00,349.358576611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36880506791,0.0,4.36880506791
 03/15  06:00:00,428.477584382,29.6959286393,0.0,0.0,49.8407270682,199.362908273,639.632463416,635.265547079,4.36691633744
 03/15  07:00:00,544.089541212,29.6959286393,0.0,0.0,149.522181205,199.362908273,665.592967072,654.640214934,10.9527521387
 03/15  08:00:00,1049.46284529,29.6959286393,0.0,0.0,448.566543614,448.566543614,472.712012136,452.848832949,19.8631791871
 03/15  09:00:00,1012.62230082,29.6959286393,0.0,0.0,448.566543614,448.566543614,271.827664848,249.72274493,22.1049199178
 03/15  10:00:00,963.664962067,29.6959286393,0.0,0.0,448.566543614,448.566543614,191.532005947,171.624692507,19.9073134403
 03/15  11:00:00,963.616736766,29.6959286393,0.0,0.0,448.566543614,448.566543614,138.669010584,112.015751037,26.6532595471
 03/15  12:00:00,913.795561639,29.7203269528,0.0,0.0,448.566543614,398.725816546,132.277582695,101.024598055,31.2529846408
 03/15  13:00:00,965.393048686,31.5059848514,0.0,0.0,448.566543614,448.566543614,100.738442909,69.5328647711,31.2055781375
 03/15  14:00:00,965.80766911,31.9416897031,0.0,0.0,448.566543614,448.566543614,74.8717215518,57.222263223,17.6494583288
 03/15  15:00:00,965.533446857,31.6871676472,0.0,0.0,448.566543614,448.566543614,54.610612799,34.7664818028,19.8441309961
 03/15  16:00:00,1014.39839442,31.6666430201,0.0,0.0,448.566543614,448.566543614,48.5578303599,24.1663388583,24.3914915016
 03/15  17:00:00,899.816695356,29.9426797044,0.0,0.0,348.885089477,398.725816546,45.9048718509,32.7202538847,13.1846179662
 03/15  18:00:00,700.222854801,29.6992804202,0.0,0.0,249.203635341,299.044362409,63.8134774455,50.6622750405,13.151202405
 03/15  19:00:00,701.424654895,29.6959286393,0.0,0.0,249.203635341,299.044362409,83.170539336,76.6035651899,6.56697414608
 03/15  20:00:00,577.607741598,29.6959286393,0.0,0.0,149.522181205,249.203635341,175.491462481,164.549198172,10.9422643087
 03/15  21:00:00,553.21204994,29.6959286393,0.0,0.0,149.522181205,249.203635341,234.073036192,229.704557917,4.36847827482
 03/15  22:00:00,349.357020252,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120888762,0.0,2.19120888762
 03/15  23:00:00,299.992261474,0.0,0.0,0.0,24.9203635341,199.362908273,4.3620012936,0.0,4.3620012936
 03/15  24:00:00,287.770063218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120004982,0.0,2.19120004982
 03/16  01:00:00,287.770062553,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197651657,0.0,4.36197651657
 03/16  02:00:00,287.770062507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118458021,0.0,2.19118458021
 03/16  03:00:00,287.770062248,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104392979,0.0,2.19104392979
 03/16  04:00:00,299.992260502,0.0,0.0,0.0,24.9203635341,199.362908273,4.36181101902,0.0,4.36181101902
 03/16  05:00:00,349.358575016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36904251303,0.0,4.36904251303
 03/16  06:00:00,428.441608581,29.6959286393,0.0,0.0,49.8407270682,199.362908273,594.628763783,590.262030105,4.36673367851
 03/16  07:00:00,535.503798251,29.6959286393,0.0,0.0,149.522181205,199.362908273,616.716130199,605.763439664,10.9526905357
 03/16  08:00:00,1049.33775658,29.6959286393,0.0,0.0,448.566543614,448.566543614,330.15647764,312.495135488,17.661342152
 03/16  09:00:00,1012.5981305,29.6959286393,0.0,0.0,448.566543614,448.566543614,248.85943862,226.754692431,22.104746189
 03/16  10:00:00,963.721648718,29.6959286393,0.0,0.0,448.566543614,448.566543614,263.75725167,241.641399477,22.115852193
 03/16  11:00:00,963.749419232,29.6959286393,0.0,0.0,448.566543614,448.566543614,294.034849806,269.61165811,24.4231916967
 03/16  12:00:00,913.878097706,29.6959286393,0.0,0.0,448.566543614,398.725816546,261.847803449,228.361596863,33.4862065862
 03/16  13:00:00,963.618277044,29.6959286393,0.0,0.0,448.566543614,448.566543614,141.205506994,112.232519682,28.9729873122
 03/16  14:00:00,963.586642494,29.6959286393,0.0,0.0,448.566543614,448.566543614,105.684048251,87.4729579728,18.2110902782
 03/16  15:00:00,963.567659835,29.6959286393,0.0,0.0,448.566543614,448.566543614,85.0206775031,65.7361303628,19.2845471404
 03/16  16:00:00,1012.45058131,29.6959286393,0.0,0.0,448.566543614,448.566543614,76.4428421532,52.051772751,24.3910694022
 03/16  17:00:00,899.584711967,29.6959286393,0.0,0.0,348.885089477,398.725816546,64.2316659311,51.0445963379,13.1870695932
 03/16  18:00:00,700.251611593,29.6959286393,0.0,0.0,249.203635341,299.044362409,103.454187483,90.3006474116,13.1535400715
 03/16  19:00:00,701.488501645,29.6959286393,0.0,0.0,249.203635341,299.044362409,164.149749632,155.400972042,8.74877759026
 03/16  20:00:00,577.700849459,29.6959286393,0.0,0.0,149.522181205,249.203635341,290.022889352,281.265332745,8.75755660734
 03/16  21:00:00,553.292924013,29.6959286393,0.0,0.0,149.522181205,249.203635341,337.119330934,332.750096509,4.36923442469
 03/16  22:00:00,349.357019475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221877287,0.0,4.36221877287
 03/16  23:00:00,299.992260228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19130456951,0.0,2.19130456951
 03/16  24:00:00,287.770062245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19116380535,0.0,2.19116380535
 03/17  01:00:00,287.770061667,0.0,0.0,0.0,24.9203635341,199.362908273,4.36230529172,0.0,4.36230529172
 03/17  02:00:00,287.770061197,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114196856,0.0,2.19114196856
 03/17  03:00:00,287.770061492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099933542,0.0,2.19099933542
 03/17  04:00:00,299.99225929,0.0,0.0,0.0,24.9203635341,199.362908273,4.36238356133,0.0,4.36238356133
 03/17  05:00:00,350.559389535,1.19543459728,0.0,0.0,49.8407270682,199.362908273,10.9661335046,6.59765217068,4.36848133391
 03/17  06:00:00,428.624666952,29.6959286393,0.0,0.0,49.8407270682,199.362908273,805.102145355,800.735548342,4.36659701289
 03/17  07:00:00,535.769702119,29.6959286393,0.0,0.0,149.522181205,199.362908273,896.925499493,885.973247641,10.9522518522
 03/17  08:00:00,1049.55753723,29.6959286393,0.0,0.0,448.566543614,448.566543614,550.330172151,530.466473159,19.8636989919
 03/17  09:00:00,1012.65120362,29.6959286393,0.0,0.0,448.566543614,448.566543614,285.114402488,265.217576761,19.8968257273
 03/17  10:00:00,963.64039512,29.6959286393,0.0,0.0,448.566543614,448.566543614,156.18096585,134.065727447,22.1152384033
 03/17  11:00:00,963.604718858,29.6959286393,0.0,0.0,448.566543614,448.566543614,118.260911294,91.6211775876,26.6397337064
 03/17  12:00:00,914.503099506,30.4314624991,0.0,0.0,448.566543614,398.725816546,121.730172916,90.4808821503,31.2492907652
 03/17  13:00:00,965.879845813,31.9954177265,0.0,0.0,448.566543614,448.566543614,91.1667644405,62.195848841,28.9709155995
 03/17  14:00:00,967.19398011,33.3251712353,0.0,0.0,448.566543614,448.566543614,76.6063490892,56.7509436273,19.8554054618
 03/17  15:00:00,966.819497447,32.9743365478,0.0,0.0,448.566543614,448.566543614,49.0302508311,31.39090039,17.6393504411
 03/17  16:00:00,1014.20395202,31.4718442221,0.0,0.0,448.566543614,448.566543614,47.4883111392,23.0996136978,24.3886974415
 03/17  17:00:00,899.716713854,29.8374764691,0.0,0.0,348.885089477,398.725816546,49.9067980762,36.5496741748,13.3571239014
 03/17  18:00:00,700.240486562,29.6959286393,0.0,0.0,249.203635341,299.044362409,84.0998556975,71.1131028398,12.9867528577
 03/17  19:00:00,701.452678459,29.6959286393,0.0,0.0,249.203635341,299.044362409,112.503887111,103.754750939,8.74913617201
 03/17  20:00:00,577.65388781,29.6959286393,0.0,0.0,149.522181205,249.203635341,216.775323884,208.0174672,8.75785668397
 03/17  21:00:00,553.303646619,29.6959286393,0.0,0.0,149.522181205,249.203635341,326.475202047,322.106438747,4.36876330016
 03/17  22:00:00,349.357018446,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238051898,0.0,4.36238051898
 03/17  23:00:00,299.992259061,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097548721,0.0,2.19097548721
 03/17  24:00:00,287.770061324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123921088,0.0,2.19123921088
 03/18  01:00:00,237.929333467,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204347058,0.0,4.36204347058
 03/18  02:00:00,237.929333102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121083735,0.0,2.19121083735
 03/18  03:00:00,238.32928377,0.398478199092,0.0,0.0,24.9203635341,149.522181205,6.04137459998,1.67906046354,4.36231413644
 03/18  04:00:00,252.152589691,1.99239099546,0.0,0.0,24.9203635341,149.522181205,12.0791508773,9.88796818284,2.19118269442
 03/18  05:00:00,276.201529981,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.9359837996,11.5668174594,4.36916634015
 03/18  06:00:00,428.68041469,29.6959286393,0.0,0.0,49.8407270682,199.362908273,811.482089815,807.115390552,4.36669926275
 03/18  07:00:00,436.373288376,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1117.8055066,1111.2521188,6.55338780028
 03/18  08:00:00,651.215122433,29.6959286393,0.0,0.0,249.203635341,249.203635341,861.718282271,852.969817939,8.74846433222
 03/18  09:00:00,614.375118862,29.6959286393,0.0,0.0,249.203635341,249.203635341,677.650933879,666.686660783,10.9642730964
 03/18  10:00:00,565.359393932,29.6959286393,0.0,0.0,249.203635341,249.203635341,559.707429441,548.754902025,10.9525274152
 03/18  11:00:00,565.304994637,29.6959286393,0.0,0.0,249.203635341,249.203635341,513.618990997,500.455798034,13.1631929627
 03/18  12:00:00,565.271785249,29.6959286393,0.0,0.0,249.203635341,249.203635341,488.158689875,477.200471595,10.9582182797
 03/18  13:00:00,565.292211754,29.6959286393,0.0,0.0,249.203635341,249.203635341,513.958106156,503.005631226,10.9524749297
 03/18  14:00:00,316.144306549,29.6959286393,0.0,0.0,74.7610906023,174.442544739,571.945058826,563.197091187,8.74796763879
 03/18  15:00:00,316.115436028,29.6959286393,0.0,0.0,74.7610906023,174.442544739,548.423116495,541.863286152,6.55983034243
 03/18  16:00:00,365.035586362,29.6959286393,0.0,0.0,74.7610906023,174.442544739,589.613940606,580.870698433,8.74324217254
 03/18  17:00:00,327.007858056,29.6959286393,0.0,0.0,24.9203635341,149.522181205,660.938799116,658.745754727,2.1930443899
 03/18  18:00:00,296.668149835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36688272222,0.0,4.36688272222
 03/18  19:00:00,297.854754152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36644711939,0.0,4.36644711939
 03/18  20:00:00,323.485754438,0.0,0.0,0.0,24.9203635341,149.522181205,4.36657251509,0.0,4.36657251509
 03/18  21:00:00,299.442953069,0.398478199092,0.0,0.0,24.9203635341,149.522181205,6.50937081303,2.13897703926,4.37039377376
 03/18  22:00:00,276.599313192,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.6774470076,11.3150605889,4.36238641871
 03/18  23:00:00,251.757943553,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.0654054328,12.8744295508,2.19097588199
 03/18  24:00:00,239.939307034,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.4876462785,18.1253172986,4.3623289799
 03/19  01:00:00,239.543077375,1.59391279637,0.0,0.0,24.9203635341,149.522181205,23.175306701,20.9851795276,2.19012717338
 03/19  02:00:00,239.947293573,1.99239099546,0.0,0.0,24.9203635341,149.522181205,29.0888164169,26.8986687348,2.19014768213
 03/19  03:00:00,239.557925358,1.59391279637,0.0,0.0,24.9203635341,149.522181205,38.4150133137,36.2249763019,2.19003701174
 03/19  04:00:00,252.18529848,1.99239099546,0.0,0.0,24.9203635341,149.522181205,45.1492988546,42.959172892,2.19012596261
 03/19  05:00:00,284.220473617,9.5376721629,0.0,0.0,24.9203635341,149.522181205,91.873729707,87.5066719314,4.36705777565
 03/19  06:00:00,341.489321013,17.8799097285,0.0,0.0,24.9203635341,149.522181205,130.140246898,127.95011939,2.19012750851
 03/19  07:00:00,352.471671206,21.4533112127,0.0,0.0,24.9203635341,149.522181205,183.542159437,181.352011695,2.19014774192
 03/19  08:00:00,314.704403995,17.8799097285,0.0,0.0,24.9203635341,149.522181205,163.846029707,161.655909079,2.19012062821
 03/19  09:00:00,281.643263988,21.4533112127,0.0,0.0,24.9203635341,149.522181205,196.36142088,194.171295206,2.19012567415
 03/19  10:00:00,229.145946216,17.8799097285,0.0,0.0,24.9203635341,149.522181205,162.402639035,158.042374436,4.36026459892
 03/19  11:00:00,224.749192698,13.5095518462,0.0,0.0,24.9203635341,149.522181205,132.092047094,129.899638574,2.19240851915
 03/19  12:00:00,213.180860547,1.99239099546,0.0,0.0,24.9203635341,149.522181205,81.2111995556,76.8471405854,4.36405897019
 03/19  13:00:00,212.777788552,1.59391279637,0.0,0.0,24.9203635341,149.522181205,74.2146651463,69.843285823,4.37137932328
 03/19  14:00:00,213.172030714,1.99239099546,0.0,0.0,24.9203635341,149.522181205,70.8820955133,66.5180273532,4.36406816008
 03/19  15:00:00,212.760661842,1.59391279637,0.0,0.0,24.9203635341,149.522181205,56.5942539947,54.4042113416,2.19004265304
 03/19  16:00:00,262.048097758,1.99239099546,0.0,0.0,24.9203635341,149.522181205,56.4617910497,54.2716597572,2.19013129254
 03/19  17:00:00,298.316186084,1.59391279637,0.0,0.0,24.9203635341,149.522181205,56.1906451168,54.0004936293,2.19015148747
 03/19  18:00:00,309.882111727,13.1136541086,0.0,0.0,24.9203635341,149.522181205,100.945554437,98.7555138999,2.19004053671
 03/19  19:00:00,319.470372392,21.4533112127,0.0,0.0,24.9203635341,149.522181205,162.608211163,160.418082003,2.19012915999
 03/19  20:00:00,341.523808572,17.8799097285,0.0,0.0,24.9203635341,149.522181205,162.260759299,157.900487826,4.36027147355
 03/19  21:00:00,320.701789873,21.4533112127,0.0,0.0,24.9203635341,149.522181205,208.73720097,206.544117016,2.19308395394
 03/19  22:00:00,292.663767173,17.8799097285,0.0,0.0,24.9203635341,149.522181205,193.613978046,189.253699222,4.36027882439
 03/19  23:00:00,271.843635285,21.4533112127,0.0,0.0,24.9203635341,149.522181205,243.717396122,241.527265294,2.19013082814
 03/19  24:00:00,256.020732675,17.8799097285,0.0,0.0,24.9203635341,149.522181205,216.934620224,214.74446922,2.1901510038
 03/20  01:00:00,309.487034684,21.4533112127,0.0,0.0,24.9203635341,199.362908273,269.645046639,267.454069049,2.19097759024
 03/20  02:00:00,305.881382863,17.8799097285,0.0,0.0,24.9203635341,199.362908273,239.089365051,234.7268814,4.36248365068
 03/20  03:00:00,309.515041957,21.4533112127,0.0,0.0,24.9203635341,199.362908273,297.522762863,295.331501679,2.19126118381
 03/20  04:00:00,318.131857365,17.8799097285,0.0,0.0,24.9203635341,199.362908273,264.190131704,261.998857669,2.19127403497
 03/20  05:00:00,371.12787773,21.4533112127,0.0,0.0,49.8407270682,199.362908273,321.494933802,317.126189184,4.36874461796
 03/20  06:00:00,430.714487173,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2193.6677982,2189.3008868,4.3669114083
 03/20  07:00:00,538.227838456,29.6959286393,0.0,0.0,149.522181205,199.362908273,2405.42039403,2394.46804686,10.9523471642
 03/20  08:00:00,1051.47223508,29.6959286393,0.0,0.0,448.566543614,448.566543614,1530.29533771,1510.43476009,19.8605776273
 03/20  09:00:00,1014.25362974,29.6959286393,0.0,0.0,448.566543614,448.566543614,1110.65450263,1090.76182428,19.8926783511
 03/20  10:00:00,964.816320251,29.6959286393,0.0,0.0,448.566543614,448.566543614,823.569339101,801.455169624,22.1141694765
 03/20  11:00:00,964.356733993,29.6959286393,0.0,0.0,448.566543614,448.566543614,571.607929303,544.96378645,26.6441428534
 03/20  12:00:00,914.329317814,29.6959286393,0.0,0.0,448.566543614,398.725816546,480.872113659,449.62890656,31.243207099
 03/20  13:00:00,963.954758013,29.6959286393,0.0,0.0,448.566543614,448.566543614,349.309681735,320.341197774,28.9684839606
 03/20  14:00:00,963.822795285,29.6959286393,0.0,0.0,448.566543614,448.566543614,262.753432766,242.898684696,19.8547480695
 03/20  15:00:00,963.737167512,29.6959286393,0.0,0.0,448.566543614,448.566543614,201.541717036,183.903978611,17.6377384255
 03/20  16:00:00,1012.57630225,29.6959286393,0.0,0.0,448.566543614,448.566543614,167.699623483,143.312518347,24.3871051362
 03/20  17:00:00,899.699664903,29.6959286393,0.0,0.0,348.885089477,398.725816546,152.704641861,137.322141953,15.382499908
 03/20  18:00:00,700.40725913,29.6959286393,0.0,0.0,249.203635341,299.044362409,218.083375731,207.119108935,10.9642667964
 03/20  19:00:00,701.748822026,29.6959286393,0.0,0.0,249.203635341,299.044362409,369.245022547,360.497321304,8.74770124235
 03/20  20:00:00,578.150213695,29.6959286393,0.0,0.0,149.522181205,249.203635341,657.475606151,648.718174144,8.75743200613
 03/20  21:00:00,553.837150696,29.6959286393,0.0,0.0,149.522181205,249.203635341,790.643540489,786.274944499,4.36859598944
 03/20  22:00:00,349.357015187,0.0,0.0,0.0,49.8407270682,199.362908273,4.3622131922,0.0,4.3622131922
 03/20  23:00:00,299.992255927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088217599,0.0,2.19088217599
 03/20  24:00:00,287.770057986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113807297,0.0,2.19113807297
 03/21  01:00:00,287.770057256,0.0,0.0,0.0,24.9203635341,199.362908273,4.36222556394,0.0,4.36222556394
 03/21  02:00:00,289.371825686,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.76605955563,7.57497153555,2.19108802008
 03/21  03:00:00,289.774962766,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.2717720619,12.0808354015,2.19093666042
 03/21  04:00:00,301.600790478,1.59391279637,0.0,0.0,24.9203635341,199.362908273,18.4922129546,14.1301177718,4.36209518279
 03/21  05:00:00,351.371036437,1.99239099546,0.0,0.0,49.8407270682,199.362908273,23.7833338847,19.4150822605,4.36825162416
 03/21  06:00:00,429.226035206,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1179.49893447,1175.13259449,4.36633998006
 03/21  07:00:00,528.235649938,29.6959286393,0.0,0.0,149.522181205,199.362908273,1584.20584778,1573.25421136,10.9516364234
 03/21  08:00:00,1050.27553326,29.6959286393,0.0,0.0,448.566543614,448.566543614,990.690567052,973.0342602,17.6563068512
 03/21  09:00:00,1013.33964022,29.6959286393,0.0,0.0,448.566543614,448.566543614,758.117242144,736.015201622,22.1020405217
 03/21  10:00:00,964.172073319,29.6959286393,0.0,0.0,448.566543614,448.566543614,544.063692082,521.951897845,22.111794237
 03/21  11:00:00,963.871484291,29.6959286393,0.0,0.0,448.566543614,448.566543614,310.162386434,285.736512892,24.425873542
 03/21  12:00:00,913.914955549,29.6959286393,0.0,0.0,448.566543614,398.725816546,225.019700041,193.775141931,31.24455811
 03/21  13:00:00,963.708351233,29.7340940932,0.0,0.0,448.566543614,448.566543614,158.729780673,127.532740781,31.197039892
 03/21  14:00:00,964.034413709,30.1038341683,0.0,0.0,448.566543614,448.566543614,118.781533118,101.133949377,17.6475837407
 03/21  15:00:00,963.613729401,29.6959286393,0.0,0.0,448.566543614,448.566543614,109.839908339,92.2012459643,17.6386623746
 03/21  16:00:00,1012.50364947,29.6959286393,0.0,0.0,448.566543614,448.566543614,114.153747847,89.7668515361,24.3868963105
 03/21  17:00:00,899.656198739,29.6959286393,0.0,0.0,348.885089477,398.725816546,123.455913645,108.075895004,15.3800186412
 03/21  18:00:00,700.345686082,29.6959286393,0.0,0.0,249.203635341,299.044362409,174.896363664,163.932845109,10.9635185545
 03/21  19:00:00,701.58691556,29.6959286393,0.0,0.0,249.203635341,299.044362409,234.76874775,226.020230149,8.74851760085
 03/21  20:00:00,577.830247752,29.6959286393,0.0,0.0,149.522181205,249.203635341,377.491416307,368.734679147,8.7567371598
 03/21  21:00:00,553.463831565,29.6959286393,0.0,0.0,149.522181205,249.203635341,465.750981555,461.382044531,4.36893702413
 03/21  22:00:00,349.357013996,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237000782,0.0,4.36237000782
 03/21  23:00:00,299.992254647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095710564,0.0,2.19095710564
 03/21  24:00:00,287.770057222,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226846217,0.0,4.36226846217
 03/22  01:00:00,287.770055816,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090279484,0.0,2.19090279484
 03/22  02:00:00,287.770055739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115308091,0.0,2.19115308091
 03/22  03:00:00,287.770056118,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224888109,0.0,4.36224888109
 03/22  04:00:00,301.193745807,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.5391245118,6.34802880205,2.19109570976
 03/22  05:00:00,351.363976061,1.99239099546,0.0,0.0,49.8407270682,199.362908273,18.0229028307,13.6538658035,4.36903702722
 03/22  06:00:00,428.901611365,29.6959286393,0.0,0.0,49.8407270682,199.362908273,960.73863483,956.371782536,4.36685229399
 03/22  07:00:00,527.93404087,29.6959286393,0.0,0.0,149.522181205,199.362908273,1408.49524093,1397.54338269,10.951858243
 03/22  08:00:00,1050.00563144,29.6959286393,0.0,0.0,448.566543614,448.566543614,820.10409418,800.240831759,19.8632624209
 03/22  09:00:00,1012.90143023,29.6959286393,0.0,0.0,448.566543614,448.566543614,437.853692297,417.96200706,19.891685237
 03/22  10:00:00,963.708583758,29.6959286393,0.0,0.0,448.566543614,448.566543614,187.303659709,165.19167297,22.1119867382
 03/22  11:00:00,963.616204141,29.6959286393,0.0,0.0,448.566543614,448.566543614,108.815802263,84.3995635813,24.4162386817
 03/22  12:00:00,913.783773656,29.6959286393,0.0,0.0,448.566543614,398.725816546,120.166004014,88.9192218281,31.2467821861
 03/22  13:00:00,964.27701498,30.3843458017,0.0,0.0,448.566543614,448.566543614,90.3900097984,59.1970506661,31.1929591323
 03/22  14:00:00,963.642147371,29.7749318275,0.0,0.0,448.566543614,448.566543614,63.6454834629,45.9989022816,17.6465811813
 03/22  15:00:00,963.55560698,29.6959286393,0.0,0.0,448.566543614,448.566543614,57.5484219416,39.9102637914,17.6381581502
 03/22  16:00:00,1012.44505268,29.6959286393,0.0,0.0,448.566543614,448.566543614,59.9023134883,35.5156519463,24.386661542
 03/22  17:00:00,899.576072483,29.6959286393,0.0,0.0,348.885089477,398.725816546,47.2929499367,31.913814022,15.3791359147
 03/22  18:00:00,700.24194225,29.6959286393,0.0,0.0,249.203635341,299.044362409,73.0147579718,62.051343667,10.9634143048
 03/22  19:00:00,692.925232637,29.6959286393,0.0,0.0,249.203635341,299.044362409,113.610013937,104.861553551,8.74846038636
 03/22  20:00:00,577.675515054,29.6959286393,0.0,0.0,149.522181205,249.203635341,211.517216564,202.761328908,8.75588765599
 03/22  21:00:00,553.261337006,29.6959286393,0.0,0.0,149.522181205,249.203635341,250.375274935,243.832603453,6.54267148236
 03/22  22:00:00,349.357012763,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122557337,0.0,2.19122557337
 03/22  23:00:00,299.992253454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107182856,0.0,2.19107182856
 03/22  24:00:00,287.770056084,0.0,0.0,0.0,24.9203635341,199.362908273,4.3620861398,0.0,4.3620861398
 03/23  01:00:00,287.77005445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100987153,0.0,2.19100987153
 03/23  02:00:00,287.770054672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085392258,0.0,2.19085392258
 03/23  03:00:00,287.770054761,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204648945,0.0,4.36204648945
 03/23  04:00:00,299.992252251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119223374,0.0,2.19119223374
 03/23  05:00:00,349.358562748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36808117299,0.0,4.36808117299
 03/23  06:00:00,428.552434899,29.6959286393,0.0,0.0,49.8407270682,199.362908273,620.962707616,616.596348636,4.36635898009
 03/23  07:00:00,526.955421979,29.6959286393,0.0,0.0,149.522181205,199.362908273,541.046869525,530.095754105,10.9511154209
 03/23  08:00:00,1049.35083505,29.6959286393,0.0,0.0,448.566543614,448.566543614,317.105803387,297.242493942,19.8633094449
 03/23  09:00:00,1012.57322882,29.6959286393,0.0,0.0,448.566543614,448.566543614,201.104259008,181.212816248,19.8914427595
 03/23  10:00:00,963.625992933,29.6959286393,0.0,0.0,448.566543614,448.566543614,141.233456577,119.122033392,22.1114231852
 03/23  11:00:00,963.61987406,29.6959286393,0.0,0.0,448.566543614,448.566543614,133.277283826,108.860111303,24.4171725221
 03/23  12:00:00,913.820242621,29.6959286393,0.0,0.0,448.566543614,398.725816546,180.743541735,149.499646923,31.2438948122
 03/23  13:00:00,963.618719003,29.6959286393,0.0,0.0,448.566543614,448.566543614,137.003905363,105.809044044,31.1948613192
 03/23  14:00:00,963.594781096,29.6959286393,0.0,0.0,448.566543614,448.566543614,109.093711472,91.4460700477,17.6476414247
 03/23  15:00:00,963.590259093,29.6959286393,0.0,0.0,448.566543614,448.566543614,105.222653013,87.5862049444,17.6364480682
 03/23  16:00:00,1012.49007378,29.6959286393,0.0,0.0,448.566543614,448.566543614,118.654964206,94.2695044305,24.3854597754
 03/23  17:00:00,899.664193554,29.6959286393,0.0,0.0,348.885089477,398.725816546,155.148416032,139.76919772,15.3792183112
 03/23  18:00:00,700.362662732,29.6959286393,0.0,0.0,249.203635341,299.044362409,226.246625396,215.282921927,10.9637034694
 03/23  19:00:00,693.041991512,29.6959286393,0.0,0.0,249.203635341,299.044362409,272.591014768,263.843034293,8.74798047443
 03/23  20:00:00,577.75265505,29.6959286393,0.0,0.0,149.522181205,249.203635341,342.523350189,333.76726416,8.75608602871
 03/23  21:00:00,553.313807295,29.6959286393,0.0,0.0,149.522181205,249.203635341,353.088741414,348.720097904,4.36864350999
 03/23  22:00:00,349.357011731,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215840922,0.0,4.36215840922
 03/23  23:00:00,299.992252248,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120685524,0.0,2.19120685524
 03/23  24:00:00,287.770054717,0.0,0.0,0.0,24.9203635341,199.362908273,4.36194526861,0.0,4.36194526861
 03/24  01:00:00,287.770053406,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113644345,0.0,2.19113644345
 03/24  02:00:00,287.770053171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097802305,0.0,2.19097802305
 03/24  03:00:00,287.770053596,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228531436,0.0,4.36228531436
 03/24  04:00:00,299.992251094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090488638,0.0,2.19090488638
 03/24  05:00:00,349.358560452,0.0,0.0,0.0,49.8407270682,199.362908273,4.3687364351,0.0,4.3687364351
 03/24  06:00:00,428.620828139,29.6959286393,0.0,0.0,49.8407270682,199.362908273,784.746898532,780.38037334,4.36652519217
 03/24  07:00:00,527.153421661,29.6959286393,0.0,0.0,149.522181205,199.362908273,811.414757451,800.463879363,10.9508780877
 03/24  08:00:00,1049.67707433,29.6959286393,0.0,0.0,448.566543614,448.566543614,682.591036366,663.683493249,18.9075431177
 03/24  09:00:00,1013.15754634,29.6959286393,0.0,0.0,448.566543614,448.566543614,807.978982563,787.133996854,20.8449857097
 03/24  10:00:00,964.552827261,29.6959286393,0.0,0.0,448.566543614,448.566543614,1009.61417052,987.504291575,22.1098789493
 03/24  11:00:00,964.714940827,29.6959286393,0.0,0.0,448.566543614,448.566543614,1029.66245877,1005.23889982,24.4235589486
 03/24  12:00:00,915.013693268,29.6959286393,0.0,0.0,448.566543614,398.725816546,1029.09729221,997.857558797,31.2397334143
 03/24  13:00:00,965.096540316,29.6959286393,0.0,0.0,448.566543614,448.566543614,1075.31996934,1046.35622725,28.9637420947
 03/24  14:00:00,965.430917498,29.6959286393,0.0,0.0,448.566543614,448.566543614,1092.46785878,1072.61643845,19.8514203366
