Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  15:00:00,965.596245325,29.6959286393,0.0,0.0,448.566543614,448.566543614,1002.40118645,984.764474946,17.6367115007
 03/24  16:00:00,1014.63954486,29.6959286393,0.0,0.0,448.566543614,448.566543614,980.440709498,956.059027607,24.3816818909
 03/24  17:00:00,902.076277445,29.6959286393,0.0,0.0,348.885089477,398.725816546,998.029688364,984.843662426,13.1860259387
 03/24  18:00:00,703.033025621,29.6959286393,0.0,0.0,249.203635341,299.044362409,1051.12421311,1037.9720924,13.1521207152
 03/24  19:00:00,696.011461096,29.6959286393,0.0,0.0,249.203635341,299.044362409,1145.60078061,1136.85303796,8.74774265314
 03/24  20:00:00,581.395898002,29.6959286393,0.0,0.0,149.522181205,249.203635341,1329.46840883,1320.71232843,8.75608039935
 03/24  21:00:00,557.41625671,29.6959286393,0.0,0.0,149.522181205,249.203635341,1352.54708091,1348.17846483,4.36861607955
 03/24  22:00:00,349.958419751,0.597717298638,0.0,0.0,49.8407270682,199.362908273,3.30035904118,1.10915282263,2.19120621855
 03/24  23:00:00,301.600242238,1.59391279637,0.0,0.0,24.9203635341,199.362908273,8.63242894565,4.27033485205,4.3620940936
 03/24  24:00:00,289.800558056,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.9850971743,11.7938840077,2.19121316659
 03/25  01:00:00,249.940805737,11.9207999729,0.0,0.0,24.9203635341,149.522181205,33.7415168649,29.3790931302,4.3624237347
 03/25  02:00:00,259.990444025,21.8517894118,0.0,0.0,24.9203635341,149.522181205,78.7117407538,76.5205291639,2.19121158997
 03/25  03:00:00,255.603948213,17.4814315294,0.0,0.0,24.9203635341,149.522181205,82.5701449736,80.3789336132,2.19121136046
 03/25  04:00:00,272.332908618,21.8517894118,0.0,0.0,24.9203635341,149.522181205,158.579375809,154.217118488,4.36225732115
 03/25  05:00:00,292.353772266,17.4814315294,0.0,0.0,24.9203635341,149.522181205,146.636158205,142.267137653,4.36902055137
 03/25  06:00:00,430.193830898,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1224.1058016,1219.73934501,4.36645658666
 03/25  07:00:00,435.757879039,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2974.1288103,2969.75372761,4.37508268493
 03/25  08:00:00,658.433868268,29.6959286393,0.0,0.0,249.203635341,249.203635341,1734.01576746,1725.26809142,8.74767603512
 03/25  09:00:00,619.6519243,29.6959286393,0.0,0.0,249.203635341,249.203635341,1363.93589908,1350.78632854,13.1495705413
 03/25  10:00:00,569.55314489,29.6959286393,0.0,0.0,249.203635341,249.203635341,1268.2532627,1259.48854524,8.76471746079
 03/25  11:00:00,568.801592467,29.6959286393,0.0,0.0,249.203635341,249.203635341,1176.38066143,1163.21401759,13.1666438343
 03/25  12:00:00,568.201498049,29.6959286393,0.0,0.0,249.203635341,249.203635341,1084.01117102,1073.05506309,10.9561079306
 03/25  13:00:00,567.64470395,29.6959286393,0.0,0.0,249.203635341,249.203635341,982.537674688,971.586056345,10.9516183425
 03/25  14:00:00,318.380645424,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1134.96829716,1126.2211438,8.74715336131
 03/25  15:00:00,318.013804144,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1094.68800904,1088.12919372,6.55881531433
 03/25  16:00:00,366.681140739,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1076.68658944,1067.94341879,8.74317065523
 03/25  17:00:00,328.708617072,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1205.73064926,1201.36411122,4.36653803606
 03/25  18:00:00,296.668138209,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664071038,0.0,4.3664071038
 03/25  19:00:00,291.313561438,1.99239099546,0.0,0.0,24.9203635341,149.522181205,7.53949769404,5.34611258451,2.19338510953
 03/25  20:00:00,325.096211586,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.1795713455,8.81318228783,4.36638905766
 03/25  21:00:00,313.03028343,13.9080300453,0.0,0.0,24.9203635341,149.522181205,49.8145510299,43.2685339054,6.54601712448
 03/25  22:00:00,296.196079178,21.4533112127,0.0,0.0,24.9203635341,149.522181205,85.25582084,83.0646781847,2.19114265532
 03/25  23:00:00,268.231703584,17.8799097285,0.0,0.0,24.9203635341,149.522181205,121.439162931,119.247980634,2.19118229691
 03/25  24:00:00,259.630801594,21.4533112127,0.0,0.0,24.9203635341,149.522181205,159.851853825,155.489470403,4.36238342163
 03/26  01:00:00,256.114633113,17.8799097285,0.0,0.0,24.9203635341,149.522181205,202.463675854,200.273619478,2.19005637588
 03/26  02:00:00,261.585970853,23.2858472736,0.0,0.0,24.9203635341,149.522181205,253.569591482,251.379531359,2.19006012355
 03/26  03:00:00,257.775882199,19.4070231126,0.0,0.0,24.9203635341,149.522181205,307.589255287,305.399191519,2.19006376806
 03/26  04:00:00,273.987753484,23.3622029428,0.0,0.0,24.9203635341,149.522181205,335.191396906,333.001329575,2.19006733117
 03/26  05:00:00,294.515077264,19.4070231126,0.0,0.0,24.9203635341,149.522181205,365.873536397,361.506816183,4.3667202138
 03/26  06:00:00,347.402073515,23.3622029428,0.0,0.0,24.9203635341,149.522181205,393.884803212,391.694724293,2.19007891926
 03/26  07:00:00,342.319260144,19.4070231126,0.0,0.0,24.9203635341,149.522181205,432.188821191,429.998738906,2.19008228517
 03/26  08:00:00,325.553100937,23.3622029428,0.000107914195892,0.0,24.9203635341,149.522181205,376.468261681,374.278176055,2.19008562644
 03/26  09:00:00,279.89155136,19.4070231126,0.0,0.0,24.9203635341,149.522181205,328.241947951,326.051859003,2.19008894773
 03/26  10:00:00,232.890975774,21.4533112127,0.0,0.0,24.9203635341,149.522181205,220.810091368,216.449903571,4.36018779667
 03/26  11:00:00,229.287527968,17.8799097285,0.0,0.0,24.9203635341,149.522181205,197.31146615,195.119168846,2.19229730429
 03/26  12:00:00,232.769649456,21.4533112127,0.0,0.0,24.9203635341,149.522181205,139.654695374,135.290119305,4.36457606863
 03/26  13:00:00,229.178731942,17.8799097285,0.0,0.0,24.9203635341,149.522181205,128.577876745,124.206688791,4.37118795453
 03/26  14:00:00,232.697714057,21.4533112127,0.0,0.0,24.9203635341,149.522181205,94.7827713029,90.4182193044,4.36455199847
 03/26  15:00:00,229.10842143,17.8799097285,0.0,0.0,24.9203635341,149.522181205,84.213277805,82.0231934972,2.19008430785
 03/26  16:00:00,281.545984695,21.4533112127,0.0,0.0,24.9203635341,149.522181205,68.4049825668,66.2149169893,2.19006557757
 03/26  17:00:00,314.621469695,17.8799097285,0.0,0.0,24.9203635341,149.522181205,56.7761082887,54.5860612291,2.19004705957
 03/26  18:00:00,316.201860752,19.4673713711,0.0,0.0,24.9203635341,149.522181205,52.4815039257,50.2914098358,2.19009408988
 03/26  19:00:00,307.274997197,17.8799097285,0.0,0.0,24.9203635341,149.522181205,66.7209341556,64.5308695379,2.19006461778
 03/26  20:00:00,345.058899318,21.4533112127,0.0,0.0,24.9203635341,149.522181205,96.0178689819,93.8277683671,2.19010061482
 03/26  21:00:00,317.053075942,17.8799097285,0.0,0.0,24.9203635341,149.522181205,109.172467533,104.805642615,4.36682491877
 03/26  22:00:00,296.207238363,21.4533112127,0.0,0.0,24.9203635341,149.522181205,132.012623436,129.822577317,2.19004611962
 03/26  23:00:00,268.18501637,17.8799097285,0.0,0.0,24.9203635341,149.522181205,134.17480692,129.8147212,4.36008572013
 03/26  24:00:00,259.556763408,21.4533112127,0.0,0.0,24.9203635341,149.522181205,153.296588988,151.106532972,2.19005601605
 03/27  01:00:00,305.820947125,17.8799097285,0.0,0.0,24.9203635341,199.362908273,153.757952528,151.566770681,2.19118184676
 03/27  02:00:00,309.42767038,21.4533112127,0.0,0.0,24.9203635341,199.362908273,187.179665485,184.988489628,2.19117585733
 03/27  03:00:00,305.851276743,17.8799097285,0.0,0.0,24.9203635341,199.362908273,190.137032441,185.774698849,4.3623335918
 03/27  04:00:00,321.674738982,21.4533112127,0.0,0.0,24.9203635341,199.362908273,217.146126157,214.954968474,2.19115768361
 03/27  05:00:00,367.46986609,17.8799097285,0.0,0.0,49.8407270682,199.362908273,224.358326348,219.989338366,4.36898798202
 03/27  06:00:00,431.056005674,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2314.89208471,2310.52546228,4.36662243842
 03/27  07:00:00,520.672920905,29.6959286393,0.0,0.0,149.522181205,199.362908273,2217.33236272,2206.38175019,10.9506125245
 03/27  08:00:00,1050.81836781,29.6959286393,0.0,0.0,448.566543614,448.566543614,1342.28144854,1324.62864003,17.6528085034
 03/27  09:00:00,1013.59586377,29.6959286393,0.0,0.0,448.566543614,448.566543614,919.553737903,897.455856835,22.0978810673
 03/27  10:00:00,964.261112409,29.6959286393,0.0,0.0,448.566543614,448.566543614,606.13128194,586.231109824,19.9001721158
 03/27  11:00:00,963.994603776,29.6959286393,0.0,0.0,448.566543614,448.566543614,419.306414519,392.66515323,26.6412612888
 03/27  12:00:00,914.118263076,29.6959286393,0.0,0.0,448.566543614,398.725816546,409.222787232,377.988712973,31.2340742594
 03/27  13:00:00,963.884584747,29.821395137,0.0,0.0,448.566543614,448.566543614,243.977952829,215.01724968,28.960703149
 03/27  14:00:00,964.51975884,30.5400366268,0.0,0.0,448.566543614,448.566543614,170.659810431,153.014006397,17.6458040337
 03/27  15:00:00,964.374130381,30.4457950306,0.0,0.0,448.566543614,448.566543614,127.291088188,107.452819703,19.8382684857
 03/27  16:00:00,1012.51236982,29.7242163332,0.0,0.0,448.566543614,448.566543614,97.3141143551,75.1484128848,22.1657014703
 03/27  17:00:00,899.635581154,29.6959286393,0.0,0.0,348.885089477,398.725816546,107.587824816,92.2123376389,15.3754871768
 03/27  18:00:00,700.345681522,29.6959286393,0.0,0.0,249.203635341,299.044362409,180.664705094,169.703529492,10.9611756027
 03/27  19:00:00,693.040055906,29.6959286393,0.0,0.0,249.203635341,299.044362409,238.377346726,229.628900283,8.74844644377
 03/27  20:00:00,577.964839699,29.6959286393,0.0,0.0,149.522181205,249.203635341,531.754313511,522.99932777,8.7549857414
 03/27  21:00:00,553.680098628,29.6959286393,0.0,0.0,149.522181205,249.203635341,712.421548096,708.052742194,4.36880590251
 03/27  22:00:00,349.357006305,0.0,0.0,0.0,49.8407270682,199.362908273,4.36223880259,0.0,4.36223880259
 03/27  23:00:00,299.992246971,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086901724,0.0,2.19086901724
 03/27  24:00:00,287.770049491,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203987149,0.0,4.36203987149
 03/28  01:00:00,287.770047982,0.0,0.0,0.0,24.9203635341,199.362908273,2.19116500717,0.0,2.19116500717
 03/28  02:00:00,287.770047773,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909961126,0.0,2.1909961126
 03/28  03:00:00,289.770093889,1.99239099546,0.0,0.0,24.9203635341,199.362908273,12.6033331757,8.24112633456,4.36220684111
 03/28  04:00:00,301.595058977,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.7782273639,9.58733844931,2.1908889146
 03/28  05:00:00,351.365513173,1.99239099546,0.0,0.0,49.8407270682,199.362908273,20.070770637,15.7019928248,4.36877781226
 03/28  06:00:00,429.19309851,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1266.24168373,1261.87530738,4.36637635817
 03/28  07:00:00,519.544502661,29.6959286393,0.0,0.0,149.522181205,199.362908273,1577.50888945,1566.55907094,10.9498185059
 03/28  08:00:00,1050.1554205,29.6959286393,0.0,0.0,448.566543614,448.566543614,970.30870531,952.656164135,17.6525411749
 03/28  09:00:00,1013.2725196,29.6959286393,0.0,0.0,448.566543614,448.566543614,754.099896364,732.004523192,22.0953731729
 03/28  10:00:00,964.148726429,29.6959286393,0.0,0.0,448.566543614,448.566543614,553.298969885,533.401358151,19.8976117334
 03/28  11:00:00,963.935893135,29.6959286393,0.0,0.0,448.566543614,448.566543614,386.042048497,359.40474478,26.6373037162
 03/28  12:00:00,914.01249925,29.6959286393,0.0,0.0,448.566543614,398.725816546,324.218160847,292.981015549,31.2371452987
 03/28  13:00:00,963.742431704,29.6959286393,0.0,0.0,448.566543614,448.566543614,229.532390524,200.573491083,28.9588994413
 03/28  14:00:00,963.655483578,29.6959286393,0.0,0.0,448.566543614,448.566543614,151.484050584,133.839146253,17.644904331
 03/28  15:00:00,963.637058214,29.6959286393,0.0,0.0,448.566543614,448.566543614,137.353020465,119.71767349,17.6353469745
 03/28  16:00:00,1012.53512604,29.6959286393,0.0,0.0,448.566543614,448.566543614,150.130957423,125.749950229,24.3810071943
 03/28  17:00:00,899.713985757,29.6959286393,0.0,0.0,348.885089477,398.725816546,187.797542487,172.418859793,15.378682694
 03/28  18:00:00,700.435340533,29.6959286393,0.0,0.0,249.203635341,299.044362409,277.078185995,266.114934533,10.9632514628
 03/28  19:00:00,693.215518753,29.6959286393,0.0,0.0,249.203635341,299.044362409,427.415078281,418.668752841,8.74632544044
 03/28  20:00:00,578.072602706,29.6959286393,0.0,0.0,149.522181205,249.203635341,640.315163949,631.559758578,8.75540537103
 03/28  21:00:00,553.715830415,29.6959286393,0.0,0.0,149.522181205,249.203635341,721.443543167,717.075177536,4.36836563112
 03/28  22:00:00,349.357004937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36198101235,0.0,4.36198101235
 03/28  23:00:00,299.992245691,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911357906,0.0,2.1911357906
 03/28  24:00:00,287.770047702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096666771,0.0,2.19096666771
 03/29  01:00:00,287.770046733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36216303152,0.0,4.36216303152
 03/29  02:00:00,287.770046431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084984778,0.0,2.19084984778
 03/29  03:00:00,287.770046385,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107727993,0.0,2.19107727993
 03/29  04:00:00,299.992244564,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203819617,0.0,4.36203819617
 03/29  05:00:00,349.358549594,0.0,0.0,0.0,49.8407270682,199.362908273,4.36872284725,0.0,4.36872284725
 03/29  06:00:00,428.816700385,29.6959286393,0.0,0.0,49.8407270682,199.362908273,870.137441176,865.771116054,4.36632512189
 03/29  07:00:00,518.613272366,29.6959286393,0.0,0.0,149.522181205,199.362908273,739.329380474,730.564950627,8.76442984627
 03/29  08:00:00,1049.41064653,29.6959286393,0.0,0.0,448.566543614,448.566543614,378.268470721,358.411178615,19.8572921059
 03/29  09:00:00,1012.64917222,29.6959286393,0.0,0.0,448.566543614,448.566543614,282.943071232,263.056334627,19.8867366048
 03/29  10:00:00,963.696741997,29.6959286393,0.0,0.0,448.566543614,448.566543614,219.908335177,197.800637729,22.1076974481
 03/29  11:00:00,963.664914035,29.6959286393,0.0,0.0,448.566543614,448.566543614,185.209324768,160.798689391,24.4106353766
 03/29  12:00:00,913.851907966,29.6959286393,0.0,0.0,448.566543614,398.725816546,219.489965297,188.256624125,31.2333411724
 03/29  13:00:00,963.650511365,29.6959286393,0.0,0.0,448.566543614,448.566543614,173.317110293,144.358274356,28.9588359372
 03/29  14:00:00,963.628537317,29.6959286393,0.0,0.0,448.566543614,448.566543614,152.210918962,132.362622825,19.8482961371
 03/29  15:00:00,963.621409891,29.6959286393,0.0,0.0,448.566543614,448.566543614,143.480699351,125.847751205,17.6329481455
 03/29  16:00:00,1012.51735367,29.6959286393,0.0,0.0,448.566543614,448.566543614,152.963997792,128.58716405,24.3768337416
 03/29  17:00:00,899.691395642,29.6959286393,0.0,0.0,348.885089477,398.725816546,188.618779116,175.436938756,13.1818403603
 03/29  18:00:00,700.387932125,29.6959286393,0.0,0.0,249.203635341,299.044362409,261.666282416,250.705925685,10.9603567309
 03/29  19:00:00,693.050180819,29.6959286393,0.0,0.0,249.203635341,299.044362409,288.587652633,279.84022964,8.74742299267
 03/29  20:00:00,577.758220143,29.6959286393,0.0,0.0,149.522181205,249.203635341,358.767942504,347.828416306,10.9395261988
 03/29  21:00:00,553.325017993,29.6959286393,0.0,0.0,149.522181205,249.203635341,373.507740613,369.139431439,4.36830917436
 03/29  22:00:00,349.357003411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091882041,0.0,2.19091882041
 03/29  23:00:00,299.992244395,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114586993,0.0,2.19114586993
 03/29  24:00:00,287.770046843,0.0,0.0,0.0,24.9203635341,199.362908273,4.3617760525,0.0,4.3617760525
 03/30  01:00:00,287.770044896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102412683,0.0,2.19102412683
 03/30  02:00:00,287.770045144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084961277,0.0,2.19084961277
 03/30  03:00:00,287.770045219,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197237989,0.0,4.36197237989
 03/30  04:00:00,300.39289382,0.398478199092,0.0,0.0,24.9203635341,199.362908273,4.83673025239,2.64560771359,2.1911225388
 03/30  05:00:00,351.36188343,1.99239099546,0.0,0.0,49.8407270682,199.362908273,17.6963040377,13.3274127599,4.36889127786
 03/30  06:00:00,477.178394716,29.6959286393,0.00195048415875,0.0,49.8407270682,199.362908273,1043.25319414,1038.88652051,4.36667363052
 03/30  07:00:00,519.404586487,29.6959286393,0.0,0.0,149.522181205,199.362908273,1544.57079137,1533.62031628,10.9504750928
 03/30  08:00:00,1050.3733455,29.6959286393,0.0,0.0,448.566543614,448.566543614,1147.37975581,1129.72764521,17.6521105969
 03/30  09:00:00,1013.52125108,29.6959286393,0.0,0.0,448.566543614,448.566543614,889.206016359,867.111227093,22.094789266
 03/30  10:00:00,964.378552238,29.6959286393,0.0,0.0,448.566543614,448.566543614,663.971971479,644.075523729,19.8964477495
 03/30  11:00:00,964.212130975,29.6959286393,0.0,0.0,448.566543614,448.566543614,544.661861383,518.027432286,26.6344290972
 03/30  12:00:00,914.238389265,29.6959286393,0.0,0.0,448.566543614,398.725816546,458.018701045,426.786821554,31.2318794905
 03/30  13:00:00,963.888382863,29.6959286393,0.0,0.0,448.566543614,448.566543614,322.000611163,293.047570946,28.9530402175
 03/30  14:00:00,963.760031567,29.6959286393,0.0,0.0,448.566543614,448.566543614,224.199104136,206.557666192,17.6414379445
 03/30  15:00:00,963.700927205,29.6959286393,0.0,0.0,448.566543614,448.566543614,180.503317483,162.869324318,17.6339931646
 03/30  16:00:00,1012.54399286,29.6959286393,0.0,0.0,448.566543614,448.566543614,145.876493578,121.498749984,24.3777435947
 03/30  17:00:00,899.753106279,29.6959286393,0.0,0.0,348.885089477,398.725816546,205.33484241,192.150635353,13.1842070562
 03/30  18:00:00,700.488512011,29.6959286393,0.0,0.0,249.203635341,299.044362409,307.064281925,293.914290284,13.1499916407
 03/30  19:00:00,684.695750561,29.6959286393,0.0,0.0,249.203635341,299.044362409,419.358589784,410.612338455,8.74625132956
 03/30  20:00:00,578.099697584,29.6959286393,0.0,0.0,149.522181205,249.203635341,625.59825137,616.842780306,8.75547106352
 03/30  21:00:00,553.824917713,29.6959286393,0.0,0.0,149.522181205,249.203635341,775.928649574,771.560252239,4.36839733539
 03/30  22:00:00,349.357001831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107420443,0.0,2.19107420443
 03/30  23:00:00,299.992243037,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202030859,0.0,4.36202030859
 03/30  24:00:00,287.770045098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114621759,0.0,2.19114621759
 03/31  01:00:00,288.571128756,0.796956398183,0.0,0.0,24.9203635341,199.362908273,6.08365590663,3.89268916928,2.19096673735
 03/31  02:00:00,289.373583619,1.59391279637,0.0,0.0,24.9203635341,199.362908273,13.4468175944,9.08488896923,4.36192862518
 03/31  03:00:00,289.779461466,1.99239099546,0.0,0.0,24.9203635341,199.362908273,18.2806375014,16.0894855659,2.19115193553
 03/31  04:00:00,301.602336418,1.59391279637,0.0,0.0,24.9203635341,199.362908273,17.5010434217,15.3098902061,2.19115321563
 03/31  05:00:00,351.379852917,1.99239099546,0.0,0.0,49.8407270682,199.362908273,31.732855415,27.3640354474,4.36881996766
 03/31  06:00:00,429.061037143,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1004.90392981,1000.53750129,4.3664285267
 03/31  07:00:00,519.693960983,29.6959286393,0.0,0.0,149.522181205,199.362908273,1491.37778043,1480.42734379,10.9504366328
 03/31  08:00:00,1050.23500158,29.6959286393,0.0,0.0,448.566543614,448.566543614,895.987642566,876.130221613,19.8574209531
 03/31  09:00:00,1013.28619056,29.6959286393,0.0,0.0,448.566543614,448.566543614,675.683780529,655.797334353,19.8864461759
 03/31  10:00:00,964.159353837,29.6959286393,0.0,0.0,448.566543614,448.566543614,509.34177741,489.446916616,19.8948607933
 03/31  11:00:00,963.868996751,29.6959286393,0.0,0.0,448.566543614,448.566543614,300.914291892,274.278853784,26.6354381075
 03/31  12:00:00,913.906510902,29.6959286393,0.0,0.0,448.566543614,398.725816546,212.391489747,181.162858579,31.2286311682
 03/31  13:00:00,963.666347201,29.6959286393,0.0,0.0,448.566543614,448.566543614,149.623140999,120.669884479,28.9532565197
 03/31  14:00:00,963.616999113,29.6959286393,0.0,0.0,448.566543614,448.566543614,107.587731576,89.9463990504,17.6413325256
 03/31  15:00:00,963.590835755,29.6959286393,0.0,0.0,448.566543614,448.566543614,86.7261748189,69.0925068522,17.6336679667
 03/31  16:00:00,1012.45412505,29.6959286393,0.0,0.0,448.566543614,448.566543614,66.5373362656,42.1606978415,24.3766384241
 03/31  17:00:00,899.601731604,29.6959286393,0.0,0.0,348.885089477,398.725816546,67.1220015266,53.9383387338,13.1836627928
 03/31  18:00:00,700.278853315,29.6959286393,0.0,0.0,249.203635341,299.044362409,107.134850427,93.9854396435,13.1494107838
 03/31  19:00:00,684.442926227,29.6959286393,0.0,0.0,249.203635341,299.044362409,166.63105801,160.066251011,6.56480699881
 03/31  20:00:00,577.739263961,29.6959286393,0.0,0.0,149.522181205,249.203635341,272.377756224,261.438374289,10.939381935
 03/31  21:00:00,553.33981121,29.6959286393,0.0,0.0,149.522181205,249.203635341,324.021366757,319.652577153,4.36878960411
 03/31  22:00:00,349.35700039,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116049847,0.0,2.19116049847
 03/31  23:00:00,299.992241508,0.0,0.0,0.0,24.9203635341,199.362908273,4.36178807978,0.0,4.36178807978
 03/31  24:00:00,287.770043643,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102527458,0.0,2.19102527458
 04/01  01:00:00,237.929314795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084276634,0.0,2.19084276634
 04/01  02:00:00,237.929315125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193827672,0.0,4.36193827672
 04/01  03:00:00,237.929315001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109527897,0.0,2.19109527897
 04/01  04:00:00,250.151512585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091479546,0.0,2.19091479546
 04/01  05:00:00,275.799001129,1.19543459728,0.0,0.0,24.9203635341,149.522181205,10.588064988,6.21967168554,4.3683933025
 04/01  06:00:00,428.691384691,29.6959286393,0.0,0.0,49.8407270682,199.362908273,742.11767521,737.751445833,4.36622937653
 04/01  07:00:00,410.286194989,29.6959286393,0.0,0.0,49.8407270682,199.362908273,626.25527245,619.704015746,6.55125670434
 04/01  08:00:00,650.662269421,29.6959286393,0.0,0.0,249.203635341,249.203635341,348.553887585,339.808183131,8.74570445388
 04/01  09:00:00,613.889317142,29.6959286393,0.0,0.0,249.203635341,249.203635341,242.695273395,231.734970833,10.9603025618
 04/01  10:00:00,579.477982494,29.6959286393,1.52787194611,0.0,249.203635341,249.203635341,166.649063197,155.699692142,10.9493710552
 04/01  11:00:00,682.627617009,29.6959286393,75.0299992357,0.0,249.203635341,249.203635341,121.69684231,110.72789878,10.9689435299
 04/01  12:00:00,886.179810778,29.8579507952,244.402827255,0.0,249.203635341,249.203635341,106.381638265,95.4260244695,10.9556137954
 04/01  13:00:00,981.827734525,31.0115185825,323.846225311,0.0,249.203635341,249.203635341,97.1958565797,86.2451624987,10.950694081
 04/01  14:00:00,774.813017452,30.9948905664,365.818923806,0.0,74.7610906023,174.442544739,135.098229806,126.350843677,8.74738612892
 04/01  15:00:00,797.455207024,30.4964716316,389.704896706,0.0,74.7610906023,174.442544739,134.85801664,128.300173222,6.55784341786
 04/01  16:00:00,836.643985714,29.7645561197,378.991426908,0.0,74.7610906023,174.442544739,136.437393614,127.694587044,8.74280657025
 04/01  17:00:00,787.066805269,29.6959286393,365.585812972,0.0,24.9203635341,149.522181205,194.081087676,189.714666495,4.36642118145
 04/01  18:00:00,296.668124056,0.0,0.0,0.0,24.9203635341,149.522181205,4.36583966699,0.0,4.36583966699
 04/01  19:00:00,280.767395137,0.0,0.0,0.0,24.9203635341,149.522181205,2.1932466995,0.0,2.1932466995
 04/01  20:00:00,323.485728515,0.0,0.0,0.0,24.9203635341,149.522181205,4.3660536849,0.0,4.3660536849
 04/01  21:00:00,299.042362121,0.0,0.0,0.0,24.9203635341,149.522181205,6.54521321753,0.0,6.54521321753
 04/01  22:00:00,274.59590852,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100156623,0.0,2.19100156623
 04/01  23:00:00,250.151512659,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082094446,0.0,2.19082094446
 04/01  24:00:00,237.929315152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189384858,0.0,4.36189384858
 04/02  01:00:00,237.928799357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000407306,0.0,2.19000407306
 04/02  02:00:00,237.928799252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985699758,0.0,2.18985699758
 04/02  03:00:00,237.928799258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003312859,0.0,2.19003312859
 04/02  04:00:00,250.150996971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898858752,0.0,2.1898858752
 04/02  05:00:00,274.596935422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36623969828,0.0,4.36623969828
 04/02  06:00:00,323.48418381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976637706,0.0,2.18976637706
 04/02  07:00:00,305.210246047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994319787,0.0,2.18994319787
 04/02  08:00:00,296.666579377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995738771,0.0,2.18995738771
 04/02  09:00:00,259.999986004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997154126,0.0,2.18997154126
 04/02  10:00:00,211.111194797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982335473,0.0,2.18982335473
 04/02  11:00:00,211.112223411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431300592,0.0,4.36431300592
 04/02  12:00:00,211.112223135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207897441,0.0,2.19207897441
 04/02  13:00:00,451.638503272,11.9156390498,180.398844189,0.0,24.9203635341,149.522181205,6.54626578621,0.0,6.54626578621
 04/02  14:00:00,455.776848694,11.9156390498,186.397294347,0.0,24.9203635341,149.522181205,2.1922271518,0.0,2.1922271518
 04/02  15:00:00,428.628837424,9.92969920817,167.158677523,0.0,24.9203635341,149.522181205,2.18998691089,0.0,2.18998691089
 04/02  16:00:00,259.999986119,0.0,0.0,0.0,24.9203635341,149.522181205,4.3598537043,0.0,4.3598537043
 04/02  17:00:00,296.666579532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002840928,0.0,2.19002840928
 04/02  18:00:00,558.664554223,11.9156390498,204.947639393,0.0,24.9203635341,149.522181205,2.19004300505,0.0,2.19004300505
 04/02  19:00:00,280.765850492,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897331234,0.0,2.1897331234
 04/02  20:00:00,323.484183752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990909152,0.0,2.18990909152
 04/02  21:00:00,299.041331022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36594392611,0.0,4.36594392611
 04/02  22:00:00,274.595392566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978899894,0.0,2.18978899894
 04/02  23:00:00,250.150996946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996483055,0.0,2.18996483055
 04/02  24:00:00,237.92879915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981722755,0.0,2.18981722755
 04/03  01:00:00,287.77003891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083337054,0.0,2.19083337054
 04/03  02:00:00,287.770038993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36189811344,0.0,4.36189811344
 04/03  03:00:00,287.770038685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106453291,0.0,2.19106453291
 04/03  04:00:00,299.992236744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087796135,0.0,2.19087796135
 04/03  05:00:00,349.358537507,0.0,0.0,0.0,49.8407270682,199.362908273,6.54208950934,0.0,6.54208950934
 04/03  06:00:00,502.901501859,29.6959286393,0.00240347600526,0.0,49.8407270682,199.362908273,325.975449769,323.78219667,2.19325309932
 04/03  07:00:00,509.590540962,29.6959286393,0.0,0.0,149.522181205,199.362908273,285.593210417,274.643932495,10.9492779213
 04/03  08:00:00,1049.13638532,29.6959286393,0.0,0.0,448.566543614,448.566543614,99.5090284884,79.6558048167,19.8532236716
 04/03  09:00:00,1021.16667133,29.6959286393,2.18270288521,0.0,448.566543614,448.566543614,61.7157624736,41.8316122044,19.8841502693
 04/03  10:00:00,1143.56103396,29.6959286393,122.961076719,0.0,448.566543614,448.566543614,55.8747880944,35.9805211397,19.8942669547
 04/03  11:00:00,1246.31990381,29.6959286393,198.592190092,0.0,448.566543614,448.566543614,45.2836633735,18.6547441055,26.6289192679
 04/03  12:00:00,1304.57037286,30.1484504444,303.425880025,0.0,448.566543614,398.725816546,46.7449165553,17.7516247972,28.9932917581
 04/03  13:00:00,1403.94393403,31.4287963071,344.244046146,0.0,448.566543614,448.566543614,33.1632315899,4.21391975997,28.9493118299
 04/03  14:00:00,1424.51626387,33.0501222312,363.347909029,0.0,448.566543614,448.566543614,20.6710132241,0.826170128181,19.8448430959
 04/03  15:00:00,1432.04500486,32.447227099,372.755230851,0.0,448.566543614,448.566543614,17.6320234617,0.0,17.6320234617
 04/03  16:00:00,1486.56657877,31.8564236352,380.642684339,0.0,448.566543614,448.566543614,24.3706272102,0.0,24.3706272102
 04/03  17:00:00,1376.60518735,31.4302905243,381.402629147,0.0,348.885089477,398.725816546,13.5430407658,0.365835122307,13.1772056435
 04/03  18:00:00,1169.63038023,30.2751723819,368.941525584,0.0,249.203635341,299.044362409,22.6046688065,11.6452048308,10.9594639757
 04/03  19:00:00,1124.57260554,29.6959286393,352.559410691,0.0,249.203635341,299.044362409,28.9239272729,20.1775230573,8.74640421561
 04/03  20:00:00,985.53605649,29.6959286393,319.172191642,0.0,149.522181205,249.203635341,45.19543444,36.4397605156,8.75567392443
 04/03  21:00:00,804.241761052,29.6959286393,169.857172247,0.0,149.522181205,249.203635341,64.3462029246,59.9784615001,4.36774142449
 04/03  22:00:00,349.356995805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36190105736,0.0,4.36190105736
 04/03  23:00:00,299.992236569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106514997,0.0,2.19106514997
 04/03  24:00:00,287.770038586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087843658,0.0,2.19087843658
 04/04  01:00:00,287.770037357,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197529925,0.0,4.36197529925
 04/04  02:00:00,287.770037195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109762907,0.0,2.19109762907
 04/04  03:00:00,287.770036993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090798146,0.0,2.19090798146
 04/04  04:00:00,299.992235237,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203542618,0.0,4.36203542618
 04/04  05:00:00,349.35853455,0.0,0.0,0.0,49.8407270682,199.362908273,4.3681601761,0.0,4.3681601761
 04/04  06:00:00,428.524338627,30.0822864395,0.0,0.0,49.8407270682,199.362908273,239.753828832,235.388119904,4.36570892799
 04/04  07:00:00,509.521814879,29.6959286393,0.0,0.0,149.522181205,199.362908273,209.524736452,200.761027792,8.76370865969
 04/04  08:00:00,1061.54799935,29.6959286393,0.00050925997532,0.0,448.566543614,448.566543614,59.2364848303,39.3823181537,19.8541666767
 04/04  09:00:00,1257.74211255,30.4102355433,162.104309169,0.0,448.566543614,448.566543614,40.5904316958,20.7055013552,19.8849303406
 04/04  10:00:00,1390.1211139,30.6529098552,333.91339013,0.0,448.566543614,448.566543614,29.720267947,9.82826103837,19.8920069086
 04/04  11:00:00,1427.79844736,31.4803554829,365.734975676,0.0,448.566543614,448.566543614,28.5256738085,1.89712825706,26.6285455515
 04/04  12:00:00,1381.27688699,33.218125545,370.453824825,0.0,448.566543614,398.725816546,30.267936287,1.2763325107,28.9916037763
 04/04  13:00:00,1417.40183909,34.7328214751,356.17467446,0.0,448.566543614,448.566543614,29.0575462281,0.109964760644,28.9475814675
 04/04  14:00:00,1436.91384765,35.5297817942,373.387329025,0.0,448.566543614,448.566543614,19.8437237139,0.0,19.8437237139
 04/04  15:00:00,1461.28004135,35.7704256858,392.403216487,0.0,448.566543614,448.566543614,17.6324523984,0.0,17.6324523984
 04/04  16:00:00,1509.82111581,36.430944572,393.642638845,0.0,448.566543614,448.566543614,22.155583284,0.0,22.155583284
 04/04  17:00:00,1377.64106896,33.5617794863,379.568357183,0.0,348.885089477,398.725816546,15.372117013,0.0,15.372117013
 04/04  18:00:00,1159.04218022,31.9865015722,363.325478035,0.0,249.203635341,299.044362409,10.9600249641,0.0,10.9600249641
 04/04  19:00:00,1117.14423878,29.8602788752,342.10425814,0.0,249.203635341,299.044362409,8.89724427242,0.15051421381,8.74673005861
 04/04  20:00:00,988.236264672,29.6959286393,323.574094831,0.0,149.522181205,249.203635341,16.7881462651,8.03336630596,8.75477995917
 04/04  21:00:00,950.181689721,29.6959286393,312.954577171,0.0,149.522181205,249.203635341,25.1015885297,20.7331091035,4.36847942617
 04/04  22:00:00,349.356994164,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103254433,0.0,2.19103254433
 04/04  23:00:00,299.992235095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188782586,0.0,4.36188782586
 04/04  24:00:00,287.770037009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105352842,0.0,2.19105352842
 04/05  01:00:00,287.770035587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085916119,0.0,2.19085916119
 04/05  02:00:00,287.770035633,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192730888,0.0,4.36192730888
 04/05  03:00:00,287.77003537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106796932,0.0,2.19106796932
 04/05  04:00:00,299.992233424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087508732,0.0,2.19087508732
 04/05  05:00:00,349.358532177,0.0,0.0,0.0,49.8407270682,199.362908273,6.54199569393,0.0,6.54199569393
 04/05  06:00:00,429.751545898,31.3845678643,0.0,0.0,49.8407270682,199.362908273,149.629176105,147.435965423,2.1932106814
 04/05  07:00:00,509.456206761,29.6959286393,0.0,0.0,149.522181205,199.362908273,133.954823809,123.006161985,10.9486618242
 04/05  08:00:00,1125.84344992,29.7700786193,38.1825534337,0.0,448.566543614,448.566543614,44.0360085906,24.1823736712,19.8536349194
 04/05  09:00:00,1358.2079435,31.1386051699,261.574747022,0.0,448.566543614,448.566543614,30.9087868192,11.0277245527,19.8810622665
 04/05  10:00:00,1413.70087013,32.3317070305,348.582774836,0.0,448.566543614,448.566543614,21.7946073184,1.90094678617,19.8936605322
 04/05  11:00:00,1466.45503756,34.2589702897,397.027312025,0.0,448.566543614,448.566543614,26.8611194714,0.238570093421,26.622549378
 04/05  12:00:00,1446.30705928,34.1169938657,426.857085923,0.0,448.566543614,398.725816546,29.0038286459,0.0159047668278,28.9879238791
 04/05  13:00:00,1511.95485962,39.4260621297,437.356642583,0.0,448.566543614,448.566543614,28.9432284942,0.0,28.9432284942
 04/05  14:00:00,1519.10757122,39.89120317,444.054474619,0.0,448.566543614,448.566543614,17.63826534,0.0,17.63826534
 04/05  15:00:00,1521.7544653,37.9182714309,448.674814771,0.0,448.566543614,448.566543614,17.6320278511,0.0,17.6320278511
 04/05  16:00:00,1569.42745843,38.533563953,446.838079721,0.0,448.566543614,448.566543614,24.3710093425,0.0,24.3710093425
 04/05  17:00:00,1477.553041,33.1017905466,473.26025961,0.0,348.885089477,398.725816546,13.1827014665,0.0,13.1827014665
 04/05  18:00:00,1282.66159804,30.0264459179,480.80963847,0.0,249.203635341,299.044362409,13.1481145094,0.0,13.1481145094
 04/05  19:00:00,1264.53004701,29.7122434175,478.896095615,0.0,249.203635341,299.044362409,6.56412915192,0.0,6.56412915192
 04/05  20:00:00,1145.09662147,29.6959286393,468.307380584,0.0,149.522181205,249.203635341,21.5136430767,10.5758807188,10.9377623579
 04/05  21:00:00,1064.2095406,29.6959286393,417.948763477,0.0,149.522181205,249.203635341,30.3057137319,25.9374902457,4.36822348611
 04/05  22:00:00,349.356992361,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088722621,0.0,2.19088722621
 04/05  23:00:00,299.992233425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108766173,0.0,2.19108766173
 04/05  24:00:00,287.770035847,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198972676,0.0,4.36198972676
 04/06  01:00:00,287.770033662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089599758,0.0,2.19089599758
 04/06  02:00:00,287.770033871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109267301,0.0,2.19109267301
 04/06  03:00:00,287.770034095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198979683,0.0,4.36198979683
 04/06  04:00:00,299.992231434,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908970401,0.0,2.1908970401
 04/06  05:00:00,349.3585293,0.0,0.0,0.0,49.8407270682,199.362908273,4.36841554753,0.0,4.36841554753
 04/06  06:00:00,898.333285931,32.9320948388,381.683815159,0.0,49.8407270682,199.362908273,44.8959569534,40.5298670725,4.36608988089
 04/06  07:00:00,967.374347002,29.6959286393,371.3685534,0.0,149.522181205,199.362908273,58.9110127942,47.9632809507,10.9477318435
 04/06  08:00:00,1517.5943667,29.8639672972,378.602556283,0.0,448.566543614,448.566543614,22.8360972904,5.18737326928,17.6487240211
 04/06  09:00:00,1502.7977769,31.0535283654,394.108999939,0.0,448.566543614,448.566543614,19.9425355461,0.0619741046317,19.8805614414
 04/06  10:00:00,1480.34498776,32.2021682494,413.691450738,0.0,448.566543614,448.566543614,22.1006652311,0.0,22.1006652311
 04/06  11:00:00,1503.56187387,35.1273683176,433.293423242,0.0,448.566543614,448.566543614,24.4050099488,0.0,24.4050099488
 04/06  12:00:00,1469.77914111,33.5690938075,451.541301662,0.0,448.566543614,398.725816546,31.2175197615,0.0,31.2175197615
 04/06  13:00:00,1529.17292553,40.4337726074,453.725149125,0.0,448.566543614,448.566543614,28.9437405093,0.0,28.9437405093
 04/06  14:00:00,1530.03218929,37.9615036996,456.908806676,0.0,448.566543614,448.566543614,17.6388191303,0.0,17.6388191303
 04/06  15:00:00,1529.98409195,37.2803115378,457.542412522,0.0,448.566543614,448.566543614,17.6290683155,0.0,17.6290683155
 04/06  16:00:00,1576.70271538,37.3496116716,455.297304181,0.0,448.566543614,448.566543614,22.1538388415,0.0,22.1538388415
 04/06  17:00:00,1458.9388856,33.1519258804,454.768498012,0.0,348.885089477,398.725816546,15.3710863906,0.0,15.3710863906
 04/06  18:00:00,1231.05735595,29.7560460155,429.475802321,0.0,249.203635341,299.044362409,10.9591608834,0.0,10.9591608834
 04/06  19:00:00,1170.77468704,29.6959286393,393.310775763,0.0,249.203635341,299.044362409,10.6564815975,1.91047698981,8.74600460764
 04/06  20:00:00,996.592662872,29.6959286393,334.500863474,0.0,149.522181205,249.203635341,36.0544949453,27.299963303,8.75453164234
 04/06  21:00:00,805.331016369,29.6959286393,172.795851904,0.0,149.522181205,249.203635341,55.9768179819,51.6087340414,4.36808394043
 04/06  22:00:00,349.35699068,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910352279,0.0,2.1910352279
 04/06  23:00:00,299.992231848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187252658,0.0,4.36187252658
 04/06  24:00:00,287.770033662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083821124,0.0,2.19083821124
 04/07  01:00:00,287.770032016,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102922363,0.0,2.19102922363
 04/07  02:00:00,287.770032312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185252224,0.0,4.36185252224
 04/07  03:00:00,287.770031933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082317759,0.0,2.19082317759
 04/07  04:00:00,299.99222982,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101568095,0.0,2.19101568095
 04/07  05:00:00,349.358526453,0.0,0.0,0.0,49.8407270682,199.362908273,4.36819680297,0.0,4.36819680297
 04/07  06:00:00,430.85162356,32.4093985305,0.0,0.0,49.8407270682,199.362908273,248.903480471,244.537367017,4.36611345396
 04/07  07:00:00,500.986971579,29.6959286393,0.0,0.0,149.522181205,199.362908273,229.932914902,218.984717295,10.9481976072
 04/07  08:00:00,1049.19658162,29.7854814308,0.0,0.0,448.566543614,448.566543614,65.6642237859,48.0173436476,17.6468801383
 04/07  09:00:00,1116.26096841,30.7179640949,51.3399030896,0.0,448.566543614,448.566543614,48.7715932925,26.6827994013,22.0887938912
 04/07  10:00:00,1301.46404393,31.3768861459,252.452576146,0.0,448.566543614,448.566543614,31.2912756825,11.4009838508,19.8902918316
 04/07  11:00:00,1377.99620241,31.9471316724,326.347210096,0.0,448.566543614,448.566543614,26.6758731612,2.27160763963,24.4042655216
 04/07  12:00:00,1342.49753206,30.4658098001,340.050077587,0.0,448.566543614,398.725816546,32.8146361383,1.60132377099,31.2133123673
 04/07  13:00:00,1400.31883086,34.3392998582,342.66749435,0.0,448.566543614,448.566543614,29.2294373061,0.288157168787,28.9412801373
 04/07  14:00:00,1415.6014895,36.6076272524,354.029801782,0.0,448.566543614,448.566543614,17.637325499,0.0,17.637325499
 04/07  15:00:00,1425.35524001,36.4746690606,363.156308027,0.0,448.566543614,448.566543614,17.6279824566,0.0,17.6279824566
 04/07  16:00:00,1472.78903211,35.2718990501,362.918857554,0.0,448.566543614,448.566543614,24.1266793557,0.0,24.1266793557
 04/07  17:00:00,1348.27885794,31.4840276996,355.864298279,0.0,348.885089477,398.725816546,13.4136690634,0.0,13.4136690634
 04/07  18:00:00,1135.89385238,29.6959286393,346.075981487,0.0,249.203635341,299.044362409,10.9592603797,0.0,10.9592603797
 04/07  19:00:00,1108.03904291,29.6959286393,337.040646798,0.0,249.203635341,299.044362409,11.7991424893,3.05419613098,8.74494635831
 04/07  20:00:00,977.685435456,29.6959286393,316.887249656,0.0,149.522181205,249.203635341,49.1819449327,40.4274334823,8.75451145036
 04/07  21:00:00,829.13146008,29.6959286393,195.857962879,0.0,149.522181205,249.203635341,65.6970382555,61.3289442798,4.36809397563
 04/07  22:00:00,349.356988954,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104139447,0.0,2.19104139447
 04/07  23:00:00,299.992230107,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187416445,0.0,4.36187416445
 04/07  24:00:00,287.770031911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083365125,0.0,2.19083365125
 04/08  01:00:00,237.929303174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102041708,0.0,2.19102041708
 04/08  02:00:00,237.929303463,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182402523,0.0,4.36182402523
 04/08  03:00:00,237.929303094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080348163,0.0,2.19080348163
 04/08  04:00:00,250.15150096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099180326,0.0,2.19099180326
 04/08  05:00:00,274.597432997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36812282916,0.0,4.36812282916
 04/08  06:00:00,429.822982613,31.4043330896,0.0,0.0,49.8407270682,199.362908273,222.587796628,218.221767647,4.36602898073
 04/08  07:00:00,401.312741851,29.6959286393,0.0,0.0,49.8407270682,199.362908273,242.971949999,236.421214735,6.55073526429
 04/08  08:00:00,650.462762348,29.6959286393,0.0,0.0,249.203635341,249.203635341,174.770124505,166.024645689,8.7454788163
 04/08  09:00:00,613.776357362,29.6959286393,0.0,0.0,249.203635341,249.203635341,148.151019195,137.191982153,10.9590370427
 04/08  10:00:00,564.869096365,29.6959286393,0.0,0.0,249.203635341,249.203635341,126.076104506,115.128636375,10.9474681317
 04/08  11:00:00,564.855266577,29.6959286393,0.0,0.0,249.203635341,249.203635341,105.903426677,94.9311497425,10.9722769349
 04/08  12:00:00,564.836651117,29.6959286393,0.0,0.0,249.203635341,249.203635341,84.0245250453,73.0707364236,10.9537886218
 04/08  13:00:00,564.830135251,29.6959286393,0.0,0.0,249.203635341,249.203635341,76.3781293558,65.4300192225,10.9481101333
 04/08  14:00:00,390.337820502,29.6959286393,0.00605939072267,0.0,74.7610906023,174.442544739,110.943754085,104.379469145,6.56428493978
 04/08  15:00:00,410.536821386,29.6959286393,19.3908057643,0.0,74.7610906023,174.442544739,137.170988126,128.43402562,8.73696250511
 04/08  16:00:00,508.416682661,29.6959286393,66.5785234313,0.0,74.7610906023,174.442544739,98.7220506607,92.1606192118,6.56143144888
 04/08  17:00:00,494.561185918,29.6959286393,90.0120168353,0.0,24.9203635341,149.522181205,141.895573705,137.529693772,4.36587993335
 04/08  18:00:00,296.668107842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600827945,0.0,4.36600827945
 04/08  19:00:00,272.223712046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613378574,0.0,4.36613378574
 04/08  20:00:00,323.485712057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19281369887,0.0,2.19281369887
 04/08  21:00:00,299.042340779,0.0,0.0,0.0,24.9203635341,149.522181205,6.5454641943,0.0,6.5454641943
 04/08  22:00:00,274.595896441,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093061395,0.0,2.19093061395
 04/08  23:00:00,250.151501077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072765968,0.0,2.19072765968
 04/08  24:00:00,237.929303457,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162897466,0.0,4.36162897466
 04/09  01:00:00,237.928789624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992066213,0.0,2.18992066213
 04/09  02:00:00,237.928789597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975095848,0.0,2.18975095848
 04/09  03:00:00,237.928789594,0.0,0.0,0.0,24.9203635341,149.522181205,2.189899985,0.0,2.189899985
 04/09  04:00:00,250.150987408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973003848,0.0,2.18973003848
 04/09  05:00:00,274.596918515,0.0,0.0,0.0,24.9203635341,149.522181205,4.36585443054,0.0,4.36585443054
 04/09  06:00:00,323.484174212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985466411,0.0,2.18985466411
 04/09  07:00:00,296.666569849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968445766,0.0,2.18968445766
 04/09  08:00:00,296.666569843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983400991,0.0,2.18983400991
 04/09  09:00:00,259.999976475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987660106,0.0,2.18987660106
 04/09  10:00:00,211.111185243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981170418,0.0,2.18981170418
 04/09  11:00:00,211.112209058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414040795,0.0,4.36414040795
 04/09  12:00:00,211.112208725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919552275,0.0,2.1919552275
 04/09  13:00:00,211.113744135,0.0,0.0,0.0,24.9203635341,149.522181205,6.54523232927,0.0,6.54523232927
 04/09  14:00:00,211.11220868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168708366,0.0,2.19168708366
 04/09  15:00:00,211.111185277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992609634,0.0,2.18992609634
 04/09  16:00:00,259.999976565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991519151,0.0,2.18991519151
 04/09  17:00:00,387.014414015,11.9156390498,39.6007772736,0.0,24.9203635341,149.522181205,4.35963687685,0.0,4.35963687685
 04/09  18:00:00,384.929526381,11.1056226767,29.5328441596,0.0,24.9203635341,149.522181205,2.18988275049,0.0,2.18988275049
 04/09  19:00:00,315.281420513,8.70731605858,9.09206175792,0.0,24.9203635341,149.522181205,2.18987163054,0.0,2.18987163054
 04/09  20:00:00,323.484174232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985996945,0.0,2.18985996945
 04/09  21:00:00,299.041313931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589863257,0.0,4.36589863257
 04/09  22:00:00,274.595383223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966506913,0.0,2.18966506913
 04/09  23:00:00,250.150987488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981377704,0.0,2.18981377704
 04/09  24:00:00,237.928789705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996208994,0.0,2.18996208994
 04/10  01:00:00,287.77002655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068775845,0.0,2.19068775845
 04/10  02:00:00,287.770026808,0.0,0.0,0.0,24.9203635341,199.362908273,2.70686669176,0.0,2.70686669176
 04/10  03:00:00,287.77002677,0.0,0.0,0.0,24.9203635341,199.362908273,3.8454691428,0.0,3.8454691428
 04/10  04:00:00,299.992224317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101768249,0.0,2.19101768249
 04/10  05:00:00,351.357407947,1.99239099546,0.0,0.0,49.8407270682,199.362908273,12.8496289132,8.48122777749,4.36840113575
 04/10  06:00:00,428.770199954,29.9730105783,0.0,0.0,49.8407270682,199.362908273,698.71599159,694.349810642,4.36618094814
 04/10  07:00:00,501.254078032,29.6959286393,0.0,0.0,149.522181205,199.362908273,555.597902825,544.651223333,10.9466794912
 04/10  08:00:00,1049.22693549,29.6959286393,0.0,0.0,448.566543614,448.566543614,211.20795888,193.563058021,17.6449008584
 04/10  09:00:00,1012.47707335,29.6959286393,0.0,0.0,448.566543614,448.566543614,109.733750619,89.8584201586,19.8753304603
 04/10  10:00:00,963.556491667,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.4206181597,50.324587625,22.0960305347
 04/10  11:00:00,1017.8391052,29.6959286393,4.27782928516,0.0,448.566543614,448.566543614,55.5409175762,31.1402453799,24.4006721963
