Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  12:00:00,1048.36154017,30.1786841334,57.1157575854,0.0,448.566543614,398.725816546,64.8832462991,35.9034725691,28.9797737301
 04/10  13:00:00,1158.44882422,31.4782516283,114.274484642,0.0,448.566543614,448.566543614,43.4293293042,14.4932076254,28.9361216789
 04/10  14:00:00,1231.99250309,32.0529861079,185.692121087,0.0,448.566543614,448.566543614,22.8007464726,5.16401179274,17.6367346799
 04/10  15:00:00,1250.67854504,31.5462574551,204.742515801,0.0,448.566543614,448.566543614,18.9777141598,1.34989489326,17.6278192665
 04/10  16:00:00,1253.66580234,30.6262619932,160.665003651,0.0,448.566543614,448.566543614,25.7279537783,1.36495802896,24.3629957493
 04/10  17:00:00,1066.77056302,29.6959286393,89.3890215827,0.0,348.885089477,398.725816546,19.6544358193,6.47930374347,13.1751320758
 04/10  18:00:00,827.768245715,29.6959286393,50.7957267144,0.0,249.203635341,299.044362409,55.136831964,44.177142666,10.959689298
 04/10  19:00:00,755.122309283,29.6959286393,16.3899939615,0.0,249.203635341,299.044362409,73.6407709568,64.896147426,8.74462353085
 04/10  20:00:00,577.557319447,29.6959286393,0.0,0.0,149.522181205,249.203635341,117.248251294,108.494330969,8.75392032529
 04/10  21:00:00,553.132771722,29.6959286393,0.0,0.0,149.522181205,249.203635341,143.794257379,139.426392514,4.36786486487
 04/10  22:00:00,349.356983473,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909313679,0.0,2.1909313679
 04/10  23:00:00,299.992224665,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162081232,0.0,4.36162081232
 04/10  24:00:00,287.770026607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069042016,0.0,2.19069042016
 04/11  01:00:00,287.77002459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086436294,0.0,2.19086436294
 04/11  02:00:00,287.770025021,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147844751,0.0,4.36147844751
 04/11  03:00:00,287.770024779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100234504,0.0,2.19100234504
 04/11  04:00:00,299.992222376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078922972,0.0,2.19078922972
 04/11  05:00:00,349.358514817,0.0,0.0,0.0,49.8407270682,199.362908273,4.36763626423,0.0,4.36763626423
 04/11  06:00:00,428.968394633,30.3992420344,0.0,0.0,49.8407270682,199.362908273,405.80737945,401.441126199,4.36625325086
 04/11  07:00:00,501.110420526,29.6959286393,0.0,0.0,149.522181205,199.362908273,382.255177998,371.308013068,10.9471649296
 04/11  08:00:00,1049.22435654,29.6959286393,0.0,0.0,448.566543614,448.566543614,212.066021072,194.422925748,17.6430953243
 04/11  09:00:00,1012.52200698,29.6959286393,0.0,0.0,448.566543614,448.566543614,168.267162658,148.392003102,19.875159556
 04/11  10:00:00,963.612083083,29.6959286393,0.0,0.0,448.566543614,448.566543614,143.7384655,121.643083016,22.0953824841
 04/11  11:00:00,963.601137609,29.6959286393,0.0,0.0,448.566543614,448.566543614,127.408991999,103.009797789,24.3991942101
 04/11  12:00:00,913.777519375,29.6959286393,0.0,0.0,448.566543614,398.725816546,147.4800061,118.503285121,28.9767209792
 04/11  13:00:00,963.597580659,29.6959286393,0.0,0.0,448.566543614,448.566543614,123.436728683,94.5041435795,28.9325851036
 04/11  14:00:00,963.584727872,29.6959286393,0.0,0.0,448.566543614,448.566543614,109.007948469,91.3732462938,17.6347021751
 04/11  15:00:00,963.582427851,29.6959286393,0.0,0.0,448.566543614,448.566543614,106.92119601,89.2943700181,17.626825992
 04/11  16:00:00,1012.47824742,29.6959286393,0.0,0.0,448.566543614,448.566543614,113.438133809,91.2896821025,22.1484517068
 04/11  17:00:00,899.641312612,29.6959286393,0.0,0.0,348.885089477,398.725816546,142.600383733,127.231561156,15.3688225774
 04/11  18:00:00,700.340205832,29.6959286393,0.0,0.0,249.203635341,299.044362409,221.306185295,210.346652544,10.9595327512
 04/11  19:00:00,675.920355854,29.6959286393,0.0,0.0,249.203635341,299.044362409,255.165112728,246.420728194,8.74438453375
 04/11  20:00:00,577.721379984,29.6959286393,0.0,0.0,149.522181205,249.203635341,333.069641896,324.315914817,8.75372707848
 04/11  21:00:00,553.295280876,29.6959286393,0.0,0.0,149.522181205,249.203635341,357.871542666,353.503165754,4.36837691174
 04/11  22:00:00,349.356981526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097399102,0.0,2.19097399102
 04/11  23:00:00,299.992222645,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907607174,0.0,2.1907607174
 04/11  24:00:00,287.770024956,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165843919,0.0,4.36165843919
 04/12  01:00:00,287.770022673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089113239,0.0,2.19089113239
 04/12  02:00:00,287.770022903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067457855,0.0,2.19067457855
 04/12  03:00:00,287.770023129,0.0,0.0,0.0,24.9203635341,199.362908273,4.36186225272,0.0,4.36186225272
 04/12  04:00:00,299.99222048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079983418,0.0,2.19079983418
 04/12  05:00:00,349.358511703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36805411064,0.0,4.36805411064
 04/12  06:00:00,428.646300692,29.8553530874,0.0,0.0,49.8407270682,199.362908273,686.672309125,682.306642122,4.36566700309
 04/12  07:00:00,501.238049974,29.6959286393,0.0,0.0,149.522181205,199.362908273,534.962650709,525.801907498,9.16074321049
 04/12  08:00:00,1049.28285461,29.6959286393,0.0,0.0,448.566543614,448.566543614,282.827841009,263.382283543,19.4455574659
 04/12  09:00:00,1012.54001,29.6959286393,0.0,0.0,448.566543614,448.566543614,187.684038146,167.805840591,19.8781975547
 04/12  10:00:00,963.628702459,29.6959286393,0.0,0.0,448.566543614,448.566543614,159.204806318,139.319546863,19.8852594553
 04/12  11:00:00,963.603044403,29.6959286393,0.0,0.0,448.566543614,448.566543614,126.831035592,102.436434158,24.3946014343
 04/12  12:00:00,913.762743125,29.6959286393,0.0,0.0,448.566543614,398.725816546,127.904417514,96.7023313876,31.2020861259
 04/12  13:00:00,963.570942759,29.6959286393,0.0,0.0,448.566543614,448.566543614,87.6834980772,58.7501189797,28.9333790975
 04/12  14:00:00,963.573038456,29.7126221872,0.0,0.0,448.566543614,448.566543614,71.1072890231,53.4743778097,17.6329112134
 04/12  15:00:00,963.541624169,29.6959286393,0.0,0.0,448.566543614,448.566543614,53.641703816,36.0170434051,17.624660411
 04/12  16:00:00,1012.42556854,29.6959286393,0.0,0.0,448.566543614,448.566543614,45.2643589145,23.1179219793,22.1464369352
 04/12  17:00:00,899.570433816,29.6959286393,0.0,0.0,348.885089477,398.725816546,48.2610950603,35.082553625,13.1785414353
 04/12  18:00:00,700.228707968,29.6959286393,0.0,0.0,249.203635341,299.044362409,75.524890401,64.5679266116,10.9569637893
 04/12  19:00:00,675.811763446,29.6959286393,0.0,0.0,249.203635341,299.044362409,111.385016158,102.639382054,8.74563410411
 04/12  20:00:00,577.656365453,29.6959286393,0.0,0.0,149.522181205,249.203635341,241.15207717,232.398728811,8.75334835922
 04/12  21:00:00,553.248668692,29.6959286393,0.0,0.0,149.522181205,249.203635341,289.246728713,284.879066698,4.36766201468
 04/12  22:00:00,349.356979938,0.0,0.0,0.0,49.8407270682,199.362908273,4.36179519123,0.0,4.36179519123
 04/12  23:00:00,299.992220618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099763122,0.0,2.19099763122
 04/12  24:00:00,287.770022624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078082175,0.0,2.19078082175
 04/13  01:00:00,287.77002107,0.0,0.0,0.0,24.9203635341,199.362908273,4.3616724779,0.0,4.3616724779
 04/13  02:00:00,287.770020923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089276343,0.0,2.19089276343
 04/13  03:00:00,287.770020749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067251778,0.0,2.19067251778
 04/13  04:00:00,299.992218855,0.0,0.0,0.0,24.9203635341,199.362908273,2.92369777209,0.0,2.92369777209
 04/13  05:00:00,349.358508797,0.0,0.0,0.0,49.8407270682,199.362908273,5.80705943873,0.0,5.80705943873
 04/13  06:00:00,420.020240733,29.8348458082,0.0,0.0,49.8407270682,199.362908273,595.518767213,593.325762679,2.19300453352
 04/13  07:00:00,501.279488921,29.6959286393,0.0,0.0,149.522181205,199.362908273,578.559840503,567.612531236,10.9473092664
 04/13  08:00:00,1049.33815691,29.6959286393,0.0,0.0,448.566543614,448.566543614,342.386464362,324.744570999,17.6418933624
 04/13  09:00:00,1012.5997677,29.6959286393,0.0,0.0,448.566543614,448.566543614,256.556565587,236.68079988,19.8757657075
 04/13  10:00:00,963.664230753,29.6959286393,0.0,0.0,448.566543614,448.566543614,202.466125937,180.373857564,22.0922683735
 04/13  11:00:00,963.640525423,29.6959286393,0.0,0.0,448.566543614,448.566543614,171.789901868,147.39253747,24.3973643986
 04/13  12:00:00,913.804586106,29.6959286393,0.0,0.0,448.566543614,398.725816546,176.696029619,147.723443954,28.9725856647
 04/13  13:00:00,963.589471996,29.6959286393,0.0,0.0,448.566543614,448.566543614,110.458938659,81.5277165147,28.9312221439
 04/13  14:00:00,963.589132893,29.6959286393,0.0,0.0,448.566543614,448.566543614,111.56917165,93.9365708288,17.6326008213
 04/13  15:00:00,963.582974111,29.6959286393,0.0,0.0,448.566543614,448.566543614,104.857872527,87.2346447801,17.623227747
 04/13  16:00:00,1012.44765369,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.719495155,50.5741744362,22.1453207188
 04/13  17:00:00,899.617256634,29.6959286393,0.0,0.0,348.885089477,398.725816546,108.749463026,93.3752813105,15.3741817154
 04/13  18:00:00,700.326006239,29.6959286393,0.0,0.0,249.203635341,299.044362409,197.242170903,186.285033864,10.9571370392
 04/13  19:00:00,675.907644597,29.6959286393,0.0,0.0,249.203635341,299.044362409,230.067276869,223.503465327,6.56381154203
 04/13  20:00:00,577.708452901,29.6959286393,0.0,0.0,149.522181205,249.203635341,308.381926809,299.628709378,8.75321743099
 04/13  21:00:00,553.29116937,29.6959286393,0.0,0.0,149.522181205,249.203635341,344.414272703,340.046034777,4.36823792524
 04/13  22:00:00,349.356978068,0.0,0.0,0.0,49.8407270682,199.362908273,4.36167069136,0.0,4.36167069136
 04/13  23:00:00,299.99221856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089052049,0.0,2.19089052049
 04/13  24:00:00,287.770020976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067006598,0.0,2.19067006598
 04/14  01:00:00,287.770019216,0.0,0.0,0.0,24.9203635341,199.362908273,4.36182580814,0.0,4.36182580814
 04/14  02:00:00,287.770018767,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907700901,0.0,2.1907700901
 04/14  03:00:00,287.770018886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093189073,0.0,2.19093189073
 04/14  04:00:00,299.992216969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157780298,0.0,4.36157780298
 04/14  05:00:00,349.358505345,0.0,0.0,0.0,49.8407270682,199.362908273,4.36778363672,0.0,4.36778363672
 04/14  06:00:00,419.849814321,29.7021856785,0.0,0.0,49.8407270682,199.362908273,553.566036834,551.373325252,2.19271158197
 04/14  07:00:00,501.1585758,29.6959286393,0.0,0.0,149.522181205,199.362908273,438.506084202,427.559204253,10.9468799495
 04/14  08:00:00,1049.24203929,29.6959286393,0.0,0.0,448.566543614,448.566543614,232.125129032,214.483204112,17.6419249198
 04/14  09:00:00,1012.55123288,29.6959286393,0.0,0.0,448.566543614,448.566543614,203.302100547,183.425703656,19.8763968915
 04/14  10:00:00,963.628143613,29.6959286393,0.0,0.0,448.566543614,448.566543614,162.804967425,140.714778527,22.0901888985
 04/14  11:00:00,963.57442753,29.6959286393,0.0,0.0,448.566543614,448.566543614,93.1217926678,68.728383217,24.3934094507
 04/14  12:00:00,913.735292011,29.6959286393,0.0,0.0,448.566543614,398.725816546,93.439324126,64.4686871489,28.9706369771
 04/14  13:00:00,963.650726773,29.7819053347,0.0,0.0,448.566543614,448.566543614,81.2670298068,52.3384318729,28.9285979338
 04/14  14:00:00,964.566973469,30.7165132428,0.0,0.0,448.566543614,448.566543614,59.7733942689,42.1409610985,17.6324331703
 04/14  15:00:00,964.495099715,30.6642682923,0.0,0.0,448.566543614,448.566543614,35.6951908022,18.0698153327,17.6253754695
 04/14  16:00:00,1012.58055238,29.8580483372,0.0,0.0,448.566543614,448.566543614,36.784472825,14.6377312062,22.1467416188
 04/14  17:00:00,899.560573881,29.6959286393,0.0,0.0,348.885089477,398.725816546,36.5495024579,23.3706204667,13.1788819912
 04/14  18:00:00,700.208187019,29.6959286393,0.0,0.0,249.203635341,299.044362409,50.8770244294,39.9199086501,10.9571157793
 04/14  19:00:00,675.769058092,29.6959286393,0.0,0.0,249.203635341,299.044362409,59.2563043376,50.5116779323,8.74462640528
 04/14  20:00:00,577.564351616,29.6959286393,0.0,0.0,149.522181205,249.203635341,128.439815136,119.687172643,8.75264249287
 04/14  21:00:00,553.16033763,29.6959286393,0.0,0.0,149.522181205,249.203635341,181.602764159,177.235099491,4.36766466761
 04/14  22:00:00,349.356976026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36179407751,0.0,4.36179407751
 04/14  23:00:00,299.992216699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098418088,0.0,2.19098418088
 04/14  24:00:00,287.770018701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076013981,0.0,2.19076013981
 04/15  01:00:00,237.929290014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160530265,0.0,4.36160530265
 04/15  02:00:00,237.929289876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084634547,0.0,2.19084634547
 04/15  03:00:00,237.929289718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061875721,0.0,2.19061875721
 04/15  04:00:00,250.151487753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077616008,0.0,2.19077616008
 04/15  05:00:00,274.597411833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36826812925,0.0,4.36826812925
 04/15  06:00:00,419.808812221,29.6959286393,0.0,0.0,49.8407270682,199.362908273,519.718383891,515.352395901,4.36598799024
 04/15  07:00:00,401.535953084,29.6959286393,0.0,0.0,49.8407270682,199.362908273,516.556855823,510.006451146,6.55040467788
 04/15  08:00:00,650.640362019,29.6959286393,0.0,0.0,249.203635341,249.203635341,389.698091213,380.953235705,8.74485550799
 04/15  09:00:00,613.906411923,29.6959286393,0.0,0.0,249.203635341,249.203635341,304.688121419,293.731818178,10.9563032415
 04/15  10:00:00,564.985304751,29.6959286393,0.0,0.0,249.203635341,249.203635341,264.635455297,255.874644232,8.76081106582
 04/15  11:00:00,564.967939077,29.6959286393,0.0,0.0,249.203635341,249.203635341,246.100190024,232.942484809,13.1577052147
 04/15  12:00:00,564.947011319,29.6959286393,0.0,0.0,249.203635341,249.203635341,220.621878957,209.670116547,10.95176241
 04/15  13:00:00,564.922731497,29.6959286393,0.0,0.0,249.203635341,249.203635341,189.433188892,180.672122494,8.76106639762
 04/15  14:00:00,315.759000362,29.6959286393,0.0,0.0,74.7610906023,174.442544739,243.342734469,234.598437964,8.74429650509
 04/15  15:00:00,315.750256779,29.6959286393,0.0,0.0,74.7610906023,174.442544739,232.306842809,225.750251368,6.55659144141
 04/15  16:00:00,364.652417014,29.6959286393,0.0,0.0,74.7610906023,174.442544739,251.795676881,243.055262044,8.74041483732
 04/15  17:00:00,326.607656085,29.6959286393,0.0,0.0,24.9203635341,149.522181205,314.584636274,312.391570919,2.19306535453
 04/15  18:00:00,296.668089051,0.0,0.0,0.0,24.9203635341,149.522181205,4.36568044951,0.0,4.36568044951
 04/15  19:00:00,272.223693482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581816401,0.0,4.36581816401
 04/15  20:00:00,323.485693539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556460381,0.0,4.36556460381
 04/15  21:00:00,299.042316727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36988593277,0.0,4.36988593277
 04/15  22:00:00,274.595883042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079321633,0.0,2.19079321633
 04/15  23:00:00,250.15148786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167227346,0.0,4.36167227346
 04/15  24:00:00,237.929289857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087920915,0.0,2.19087920915
 04/16  01:00:00,237.928778683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975863089,0.0,2.18975863089
 04/16  02:00:00,237.928778737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987744031,0.0,2.18987744031
 04/16  03:00:00,237.928778711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968252535,0.0,2.18968252535
 04/16  04:00:00,250.150976526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980119366,0.0,2.18980119366
 04/16  05:00:00,275.798167918,1.19543459728,0.0,0.0,24.9203635341,149.522181205,11.8616042665,7.49580731142,4.36579695505
 04/16  06:00:00,316.94446105,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.0594961229,14.8696578025,2.18983832043
 04/16  07:00:00,298.268045215,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.918864585,9.72898644121,2.18987814379
 04/16  08:00:00,298.667693223,1.99239099546,0.0,0.0,24.9203635341,149.522181205,13.4196121357,11.2298510991,2.18976103661
 04/16  09:00:00,261.599485694,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.39126822552,7.20138863336,2.18987959217
 04/16  10:00:00,223.026813391,11.9156390498,0.0,0.0,24.9203635341,149.522181205,2.1896831918,0.0,2.1896831918
 04/16  11:00:00,211.112192814,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637943066,0.0,4.3637943066
 04/16  12:00:00,211.112192314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192912339,0.0,2.19192912339
 04/16  13:00:00,211.113719809,0.0,0.0,0.0,24.9203635341,149.522181205,6.544793037,0.0,6.544793037
 04/16  14:00:00,211.112192327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177496926,0.0,2.19177496926
 04/16  15:00:00,211.111174373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987683952,0.0,2.18987683952
 04/16  16:00:00,259.99996559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983825267,0.0,2.18983825267
 04/16  17:00:00,369.301182062,12.8319070803,38.7530424726,0.0,24.9203635341,149.522181205,2.1897988928,0.0,2.1897988928
 04/16  18:00:00,338.787360765,9.92969920817,15.4222703557,0.0,24.9203635341,149.522181205,2.18981344438,0.0,2.18981344438
 04/16  19:00:00,312.029888524,11.4722222146,8.63053485797,0.0,24.9203635341,149.522181205,2.18984818859,0.0,2.18984818859
 04/16  20:00:00,314.940496797,0.0,0.0,0.0,24.9203635341,149.522181205,4.35948479217,0.0,4.35948479217
 04/16  21:00:00,299.041294772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19294308786,0.0,2.19294308786
 04/16  22:00:00,274.595372214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987757275,0.0,2.18987757275
 04/16  23:00:00,250.15097661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968214474,0.0,2.18968214474
 04/16  24:00:00,237.928778835,0.0,0.0,0.0,24.9203635341,149.522181205,4.3594051098,0.0,4.3594051098
 04/17  01:00:00,287.770012873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073944059,0.0,2.19073944059
 04/17  02:00:00,287.770012621,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088728133,0.0,2.19088728133
 04/17  03:00:00,287.770012832,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906522429,0.0,2.1906522429
 04/17  04:00:00,299.992210876,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156578975,0.0,4.36156578975
 04/17  05:00:00,349.358495571,0.0,0.0,0.0,49.8407270682,199.362908273,4.36785143542,0.0,4.36785143542
 04/17  06:00:00,419.95574632,29.6959286393,0.0,0.0,49.8407270682,199.362908273,693.611352599,691.418617871,2.19273472792
 04/17  07:00:00,501.205306468,29.6959286393,0.0,0.0,149.522181205,199.362908273,492.280016909,481.333738661,10.9462782478
 04/17  08:00:00,1049.22389376,29.6959286393,0.0,0.0,448.566543614,448.566543614,207.498930317,189.859814991,17.6391153258
 04/17  09:00:00,1012.49143257,29.6959286393,0.0,0.0,448.566543614,448.566543614,127.548996847,107.677120077,19.8718767706
 04/17  10:00:00,963.563152647,29.6959286393,0.0,0.0,448.566543614,448.566543614,78.5961020837,58.7136990118,19.8824030719
 04/17  11:00:00,963.555138965,29.6959286393,0.0,0.0,448.566543614,448.566543614,68.3115385374,43.9210797422,24.3904587952
 04/17  12:00:00,913.717776485,29.6959286393,0.0,0.0,448.566543614,398.725816546,73.0589743246,41.8658046316,31.1931696929
 04/17  13:00:00,1053.95358319,29.6959286393,15.0758579476,0.0,448.566543614,448.566543614,47.1892934323,20.493634291,26.6956591413
 04/17  14:00:00,1104.48688134,29.6959286393,63.7445341032,0.0,448.566543614,448.566543614,26.010348647,8.38064318693,17.6297054601
 04/17  15:00:00,1129.39962215,29.6959286393,87.9105371269,0.0,448.566543614,448.566543614,26.0166479667,8.39633454047,17.6203134262
 04/17  16:00:00,1218.00289926,29.6959286393,126.516519749,0.0,448.566543614,448.566543614,33.0901366039,10.9499314135,22.1402051905
 04/17  17:00:00,1170.13792822,29.6959286393,189.646057301,0.0,348.885089477,398.725816546,40.1134844656,24.7467819242,15.3667025414
 04/17  18:00:00,937.939945675,29.6959286393,157.701059068,0.0,249.203635341,299.044362409,59.4505662379,48.4936248591,10.9569413788
 04/17  19:00:00,939.714717962,29.6959286393,183.06618616,0.0,249.203635341,299.044362409,74.9799663545,68.4173857452,6.56258060931
 04/17  20:00:00,719.211499698,29.6959286393,71.9002285416,0.0,149.522181205,249.203635341,128.025191057,119.272503635,8.75268742215
 04/17  21:00:00,606.124180252,29.6959286393,3.03769657734,0.0,149.522181205,249.203635341,163.958639635,159.590579161,4.36806047437
 04/17  22:00:00,349.356970006,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156964975,0.0,4.36156964975
 04/17  23:00:00,299.992210452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077582573,0.0,2.19077582573
 04/17  24:00:00,287.770012835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092318772,0.0,2.19092318772
 04/18  01:00:00,287.770010936,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150981154,0.0,4.36150981154
 04/18  02:00:00,287.770010696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058770918,0.0,2.19058770918
 04/18  03:00:00,287.770010546,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073095904,0.0,2.19073095904
 04/18  04:00:00,299.992208733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150871096,0.0,4.36150871096
 04/18  05:00:00,349.358492379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719396118,0.0,4.36719396118
 04/18  06:00:00,419.681067477,29.6959286393,0.0,0.0,49.8407270682,199.362908273,356.183107804,353.990182947,2.19292485678
 04/18  07:00:00,501.073051812,29.6959286393,0.0,0.0,149.522181205,199.362908273,338.758136547,327.812410884,10.9457256633
 04/18  08:00:00,1049.19761234,29.6959286393,0.0,0.0,448.566543614,448.566543614,180.377591439,162.7388463,17.6387451394
 04/18  09:00:00,1012.49468954,29.6959286393,0.0,0.0,448.566543614,448.566543614,135.186779396,115.319522568,19.8672568284
 04/18  10:00:00,963.584180111,29.6959286393,0.0,0.0,448.566543614,448.566543614,107.260427203,87.3830949819,19.8773322213
 04/18  11:00:00,963.575463917,29.6959286393,0.0,0.0,448.566543614,448.566543614,95.6773523636,71.2902766734,24.3870756902
 04/18  12:00:00,913.737647636,29.6959286393,0.0,0.0,448.566543614,398.725816546,97.625475276,68.6632285386,28.9622467374
 04/18  13:00:00,963.557047277,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.3767341973,43.4590538979,28.9176802995
 04/18  14:00:00,963.541190999,29.6959286393,0.0,0.0,448.566543614,448.566543614,53.8535521627,36.225022582,17.6285295808
 04/18  15:00:00,963.542745198,29.6959286393,0.0,0.0,448.566543614,448.566543614,56.5310507334,38.9099495973,17.6211011361
 04/18  16:00:00,1012.43666418,29.6959286393,0.0,0.0,448.566543614,448.566543614,60.5047120652,38.3637935011,22.140918564
 04/18  17:00:00,899.57115395,29.6959286393,0.0,0.0,348.885089477,398.725816546,50.5896269916,37.4142000834,13.1754269082
 04/18  18:00:00,756.799005404,29.6959286393,6.44931078797,0.0,249.203635341,299.044362409,68.4640446598,57.5084424296,10.9556022302
 04/18  19:00:00,689.299244511,29.6959286393,1.00223687367,0.0,249.203635341,299.044362409,97.0914252104,88.3471200243,8.74430518609
 04/18  20:00:00,569.056253619,29.6959286393,0.0,0.0,149.522181205,249.203635341,176.595291039,167.843689279,8.75160176057
 04/18  21:00:00,553.181673248,29.6959286393,0.0,0.0,149.522181205,249.203635341,212.43782332,208.070314313,4.36750900618
 04/18  22:00:00,349.356967566,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076529337,0.0,2.19076529337
 04/18  23:00:00,299.992208757,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157452092,0.0,4.36157452092
 04/18  24:00:00,287.770010747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081048948,0.0,2.19081048948
 04/19  01:00:00,287.770008457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056491305,0.0,2.19056491305
 04/19  02:00:00,287.770008654,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907034947,0.0,2.1907034947
 04/19  03:00:00,287.770008783,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144058603,0.0,4.36144058603
 04/19  04:00:00,299.992206205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073716508,0.0,2.19073716508
 04/19  05:00:00,349.358488891,0.0,0.0,0.0,49.8407270682,199.362908273,4.36771674767,0.0,4.36771674767
 04/19  06:00:00,411.323902084,29.7628390125,0.0,0.0,49.8407270682,199.362908273,518.884897058,514.519387056,4.36551000153
 04/19  07:00:00,501.237855412,29.6959286393,0.0,0.0,149.522181205,199.362908273,546.790304401,538.030879372,8.75942502834
 04/19  08:00:00,1049.30386257,29.6959286393,0.0,0.0,448.566543614,448.566543614,313.870809205,294.029724966,19.8410842391
 04/19  09:00:00,1012.55255347,29.6959286393,0.0,0.0,448.566543614,448.566543614,203.582978664,185.9230475,17.6599311642
 04/19  10:00:00,963.62631037,29.6959286393,0.0,0.0,448.566543614,448.566543614,160.87808159,138.793978996,22.0841025946
 04/19  11:00:00,963.600295177,29.6959286393,0.0,0.0,448.566543614,448.566543614,125.859433193,101.472834939,24.3865982545
 04/19  12:00:00,913.765574374,29.6959286393,0.0,0.0,448.566543614,398.725816546,131.903211904,102.946322842,28.9568890614
 04/19  13:00:00,963.580381885,29.6959286393,0.0,0.0,448.566543614,448.566543614,99.1100457395,72.418333326,26.6917124135
 04/19  14:00:00,963.565958208,29.6959286393,0.0,0.0,448.566543614,448.566543614,84.7962322223,67.1689490695,17.6272831527
 04/19  15:00:00,963.563263464,29.6959286393,0.0,0.0,448.566543614,448.566543614,82.155067906,64.5353856242,17.6196822818
 04/19  16:00:00,1012.45526926,29.6959286393,0.0,0.0,448.566543614,448.566543614,83.787131519,61.6490978731,22.1380336459
 04/19  17:00:00,899.604816022,29.6959286393,0.0,0.0,348.885089477,398.725816546,93.129709,79.9521266103,13.1775823898
 04/19  18:00:00,700.277081931,29.6959286393,0.0,0.0,249.203635341,299.044362409,139.264749604,128.309000808,10.9557487965
 04/19  19:00:00,675.856248781,29.6959286393,0.0,0.0,249.203635341,299.044362409,171.529612869,162.785068371,8.7445444975
 04/19  20:00:00,569.109496723,29.6959286393,0.0,0.0,149.522181205,249.203635341,244.069447154,235.316620742,8.75282641177
 04/19  21:00:00,553.231136402,29.6959286393,0.0,0.0,149.522181205,249.203635341,274.967323091,270.599187863,4.36813522865
 04/19  22:00:00,349.356965408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088787327,0.0,2.19088787327
 04/19  23:00:00,299.992206413,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142576605,0.0,4.36142576605
 04/19  24:00:00,287.770008278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907294208,0.0,2.1907294208
 04/20  01:00:00,287.770006286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086066142,0.0,2.19086066142
 04/20  02:00:00,287.770006575,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136181752,0.0,4.36136181752
 04/20  03:00:00,287.770006396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088073745,0.0,2.19088073745
 04/20  04:00:00,299.992204016,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063408059,0.0,2.19063408059
 04/20  05:00:00,349.358485615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36706365479,0.0,4.36706365479
 04/20  06:00:00,411.368551188,29.6959286393,0.0,0.0,49.8407270682,199.362908273,650.058570881,645.692808575,4.36576230569
 04/20  07:00:00,501.20124023,29.6959286393,0.0,0.0,149.522181205,199.362908273,491.014491386,481.829876016,9.18461537057
 04/20  08:00:00,1049.22672177,29.6959286393,0.0,0.0,448.566543614,448.566543614,213.997677055,194.585442238,19.412234817
 04/20  09:00:00,1012.49407811,29.6959286393,0.0,0.0,448.566543614,448.566543614,131.384007405,111.518114871,19.8658925344
 04/20  10:00:00,963.56746958,29.6959286393,0.0,0.0,448.566543614,448.566543614,84.272968987,64.3976550395,19.8753139475
 04/20  11:00:00,963.555385506,29.6959286393,0.0,0.0,448.566543614,448.566543614,68.8984259692,44.5149820402,24.383443929
 04/20  12:00:00,913.718393073,29.6959286393,0.0,0.0,448.566543614,398.725816546,71.8776905686,42.9223775762,28.9553129924
 04/20  13:00:00,964.208739133,30.3590840346,0.0,0.0,448.566543614,448.566543614,54.7476405248,28.0581531715,26.6894873533
 04/20  14:00:00,1062.46373868,31.0747515374,21.7152631572,0.0,448.566543614,448.566543614,33.9982680948,16.3723996417,17.6258684531
 04/20  15:00:00,1081.11588839,30.6547850207,40.0034744414,0.0,448.566543614,448.566543614,18.2248454972,0.604531126128,17.6203143711
 04/20  16:00:00,1144.1332345,29.8560871088,54.4148905761,0.0,448.566543614,448.566543614,22.2952404243,0.157019582176,22.1382208421
 04/20  17:00:00,1057.92731274,29.6959286393,80.36022491,0.0,348.885089477,398.725816546,14.0364048807,0.860550184815,13.1758546959
 04/20  18:00:00,852.69273535,29.6959286393,74.8381261334,0.0,249.203635341,299.044362409,25.6512092605,14.694621042,10.9565882184
 04/20  19:00:00,728.279692733,29.6959286393,14.5861108293,0.0,249.203635341,299.044362409,36.6731292976,27.9297704981,8.74335879947
 04/20  20:00:00,568.991790145,29.6959286393,0.0,0.0,149.522181205,249.203635341,90.5145279064,81.7629862758,8.75154163066
 04/20  21:00:00,553.115638252,29.6959286393,0.0,0.0,149.522181205,249.203635341,122.884769896,118.517245087,4.36752480905
 04/20  22:00:00,349.35696326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077600194,0.0,2.19077600194
 04/20  23:00:00,299.992204476,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118943277,0.0,4.36118943277
 04/20  24:00:00,287.770006434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079432698,0.0,2.19079432698
 04/21  01:00:00,287.770004091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054084993,0.0,2.19054084993
 04/21  02:00:00,287.770004284,0.0,0.0,0.0,24.9203635341,199.362908273,2.190669596,0.0,2.190669596
 04/21  03:00:00,287.770004451,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134532359,0.0,4.36134532359
 04/21  04:00:00,299.992201856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067582835,0.0,2.19067582835
 04/21  05:00:00,349.358481899,0.0,0.0,0.0,49.8407270682,199.362908273,4.36753027328,0.0,4.36753027328
 04/21  06:00:00,411.581215317,30.0711605559,0.0,0.0,49.8407270682,199.362908273,441.498290814,437.132474452,4.36581636212
 04/21  07:00:00,501.223694311,29.6959286393,0.0,0.0,149.522181205,199.362908273,516.076553777,507.317950027,8.75860374977
 04/21  08:00:00,1049.21870341,29.6959286393,0.0,0.0,448.566543614,448.566543614,201.069527332,183.433784394,17.6357429379
 04/21  09:00:00,1012.47083629,29.6959286393,0.0,0.0,448.566543614,448.566543614,102.178812243,82.3095800544,19.869232189
 04/21  10:00:00,963.559454851,29.6959286393,0.0,0.0,448.566543614,448.566543614,74.0277082797,54.1497198951,19.8779883846
 04/21  11:00:00,963.54480747,29.6959286393,0.0,0.0,448.566543614,448.566543614,55.6109800739,31.225815128,24.3851649458
 04/21  12:00:00,927.286178163,29.6959286393,1.08475756782,0.0,448.566543614,398.725816546,59.9577543313,31.0027405514,28.9550137799
 04/21  13:00:00,1058.64217045,29.6959286393,19.5898379332,0.0,448.566543614,448.566543614,47.9608231456,19.0509740381,28.9098491075
 04/21  14:00:00,1064.81261999,29.6959286393,25.517936316,0.0,448.566543614,448.566543614,35.5291162197,17.9003444911,17.6287717286
 04/21  15:00:00,1078.55526289,29.6959286393,38.7116695243,0.0,448.566543614,448.566543614,32.88713686,17.4692246807,15.4179121792
 04/21  16:00:00,1159.05755327,29.6959286393,69.1646693773,0.0,448.566543614,448.566543614,42.3357600234,17.9868432158,24.3489168076
 04/21  17:00:00,1056.43720913,29.6959286393,79.1286999622,0.0,348.885089477,398.725816546,49.553085077,36.3830040162,13.1700810608
 04/21  18:00:00,838.899224226,29.6959286393,61.5653625764,0.0,249.203635341,299.044362409,77.7024471043,66.7469477479,10.9554993564
 04/21  19:00:00,737.024196731,29.6959286393,10.9908608729,0.0,249.203635341,299.044362409,90.2135124474,83.6509212758,6.56259117154
 04/21  20:00:00,569.024854262,29.6959286393,0.0,0.0,149.522181205,249.203635341,131.89505328,123.142727871,8.75232540932
 04/21  21:00:00,553.147922958,29.6959286393,0.0,0.0,149.522181205,249.203635341,163.614467799,159.246499664,4.36796813502
 04/21  22:00:00,349.356961384,0.0,0.0,0.0,49.8407270682,199.362908273,4.36140077091,0.0,4.36140077091
 04/21  23:00:00,299.992201854,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070234949,0.0,2.19070234949
 04/21  24:00:00,287.770004186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083028861,0.0,2.19083028861
 04/22  01:00:00,237.929275157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127294653,0.0,4.36127294653
 04/22  02:00:00,237.929274952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082168459,0.0,2.19082168459
 04/22  03:00:00,237.929274784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056716669,0.0,2.19056716669
 04/22  04:00:00,250.151472845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069060676,0.0,2.19069060676
 04/22  05:00:00,274.597387841,0.0,0.0,0.0,24.9203635341,149.522181205,4.36787221797,0.0,4.36787221797
 04/22  06:00:00,411.325132377,29.8232985832,0.0,0.0,49.8407270682,199.362908273,432.238281094,427.872772681,4.36550841317
 04/22  07:00:00,413.848831736,29.6959286393,0.000536722081456,0.0,49.8407270682,199.362908273,350.54733506,343.997323843,6.55001121703
 04/22  08:00:00,650.496537313,29.6959286393,0.0,0.0,249.203635341,249.203635341,211.926599936,205.363820389,6.56277954625
 04/22  09:00:00,613.786634124,29.6959286393,0.0,0.0,249.203635341,249.203635341,158.610493222,147.655538345,10.9549548769
 04/22  10:00:00,564.864961928,29.6959286393,0.0,0.0,249.203635341,249.203635341,118.805025936,107.859543155,10.9454827813
 04/22  11:00:00,571.294765763,29.6959286393,0.000623485396146,0.0,249.203635341,249.203635341,90.9595473556,79.9956097524,10.9639376032
 04/22  12:00:00,639.427444433,29.6959286393,34.2030092691,0.0,249.203635341,249.203635341,77.5655955221,66.6159256958,10.9496698263
 04/22  13:00:00,697.134162521,29.7428263468,83.0542999172,0.0,249.203635341,249.203635341,72.6274167574,61.6833750539,10.9440417035
 04/22  14:00:00,493.564517274,29.6959286393,98.3832751712,0.0,74.7610906023,174.442544739,97.0846135785,90.5219834082,6.56263017037
 04/22  15:00:00,525.0751722,29.6959286393,129.998746552,0.0,74.7610906023,174.442544739,72.5959719954,66.0394146029,6.55655739244
 04/22  16:00:00,614.809453273,29.6959286393,170.050095601,0.0,74.7610906023,174.442544739,66.2890598301,57.5495020454,8.73955778479
 04/22  17:00:00,581.813661156,29.6959286393,175.147905244,0.0,24.9203635341,149.522181205,85.6441702364,83.4515305633,2.19263967308
 04/22  18:00:00,296.668067981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564491394,0.0,4.36564491394
 04/22  19:00:00,272.223672744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526513301,0.0,4.36526513301
 04/22  20:00:00,314.942006021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575075536,0.0,4.36575075536
 04/22  21:00:00,299.04228996,0.0,0.0,0.0,24.9203635341,149.522181205,4.36951191945,0.0,4.36951191945
 04/22  22:00:00,274.595868113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906393198,0.0,2.1906393198
 04/22  23:00:00,250.151472891,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126990724,0.0,4.36126990724
 04/22  24:00:00,237.929275045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063085065,0.0,2.19063085065
 04/23  01:00:00,237.928766655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980910706,0.0,2.18980910706
 04/23  02:00:00,237.928766614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958711158,0.0,2.18958711158
 04/23  03:00:00,237.9287666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967317065,0.0,2.18967317065
 04/23  04:00:00,250.150964434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975890337,0.0,2.18975890337
 04/23  05:00:00,274.59687836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539241894,0.0,4.36539241894
 04/23  06:00:00,306.396817944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969979066,0.0,2.18969979066
 04/23  07:00:00,296.666546912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978514697,0.0,2.18978514697
 04/23  08:00:00,296.666546891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971734306,0.0,2.18971734306
 04/23  09:00:00,259.999953467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980257867,0.0,2.18980257867
 04/23  10:00:00,211.111162228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973329261,0.0,2.18973329261
 04/23  11:00:00,211.11217443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186348434,0.0,2.19186348434
 04/23  12:00:00,211.112174449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376702415,0.0,4.36376702415
 04/23  13:00:00,211.113692428,0.0,0.0,0.0,24.9203635341,149.522181205,4.36975559514,0.0,4.36975559514
 04/23  14:00:00,211.112174644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365736684,0.0,4.36365736684
 04/23  15:00:00,211.111162254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966988152,0.0,2.18966988152
 04/23  16:00:00,366.754290484,10.6932559002,62.929479315,0.0,24.9203635341,149.522181205,2.18981704117,0.0,2.18981704117
 04/23  17:00:00,485.749572849,17.1466277659,96.576530306,0.0,24.9203635341,149.522181205,2.18973806777,0.0,2.18973806777
 04/23  18:00:00,506.527964292,22.8210333172,108.680150327,0.0,24.9203635341,149.522181205,2.18980290773,0.0,2.18980290773
 04/23  19:00:00,361.132282637,11.5030414592,29.0523232039,0.0,24.9203635341,149.522181205,2.18970314019,0.0,2.18970314019
 04/23  20:00:00,314.940484592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978828869,0.0,2.18978828869
 04/23  21:00:00,299.041274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544593897,0.0,4.36544593897
 04/23  22:00:00,274.595360069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972762075,0.0,2.18972762075
 04/23  23:00:00,250.150964508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981274505,0.0,2.18981274505
 04/23  24:00:00,237.928766642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959007384,0.0,2.18959007384
 04/24  01:00:00,287.769997336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053555812,0.0,2.19053555812
 04/24  02:00:00,287.769997565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064914548,0.0,2.19064914548
 04/24  03:00:00,287.769997718,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126216878,0.0,4.36126216878
 04/24  04:00:00,299.992195121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061315665,0.0,2.19061315665
 04/24  05:00:00,349.358471109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36730714471,0.0,4.36730714471
 04/24  06:00:00,411.280177091,29.6959286393,0.0,0.0,49.8407270682,199.362908273,538.942960056,534.577409189,4.36555086671
 04/24  07:00:00,501.067510857,29.6959286393,0.0,0.0,149.522181205,199.362908273,327.998802205,319.238636531,8.76016567461
 04/24  08:00:00,1049.1484075,29.6959286393,0.0,0.0,448.566543614,448.566543614,117.552080936,99.9187466762,17.6333342598
 04/24  09:00:00,1137.41662476,30.1003978351,60.1289931367,0.0,448.566543614,448.566543614,68.0886711105,48.2256801305,19.86299098
 04/24  10:00:00,1283.7533431,30.3326326256,237.77952141,0.0,448.566543614,448.566543614,47.7957571139,27.9253248162,19.8704322977
 04/24  11:00:00,1365.50061791,29.8126181198,315.26725146,0.0,448.566543614,448.566543614,38.8452445099,14.465657339,24.3795871709
 04/24  12:00:00,1362.83065129,30.0014661408,353.97632869,0.0,448.566543614,398.725816546,42.8989208273,13.9517863485,28.9471344788
 04/24  13:00:00,1470.10428153,31.5245539889,407.429670114,0.0,448.566543614,448.566543614,28.9812350674,2.29821046494,26.6830246025
 04/24  14:00:00,1499.61244126,31.9943073613,433.753977506,0.0,448.566543614,448.566543614,18.4633979415,0.839052541923,17.6243453996
 04/24  15:00:00,1470.50551433,31.5250650474,403.819320498,0.0,448.566543614,448.566543614,17.6186346957,0.0,17.6186346957
 04/24  16:00:00,1520.02664977,31.0664407755,404.904730061,0.0,448.566543614,448.566543614,22.1336281941,0.0,22.1336281941
 04/24  17:00:00,1419.14348932,30.2729630777,418.01833564,0.0,348.885089477,398.725816546,13.1703287654,0.0,13.1703287654
 04/24  18:00:00,1227.7006587,29.6959286393,428.717494127,0.0,249.203635341,299.044362409,10.9540074136,0.0,10.9540074136
 04/24  19:00:00,1212.97114769,29.6959286393,438.104223654,0.0,249.203635341,299.044362409,7.27332188096,0.710753614886,6.56256826608
 04/24  20:00:00,1068.72708142,29.6959286393,408.953887997,0.0,149.522181205,249.203635341,24.5597464802,15.6647219667,8.89502451353
 04/24  21:00:00,1015.96035483,29.6959286393,376.431631472,0.0,149.522181205,249.203635341,42.6298157721,38.4039372672,4.22587850494
 04/24  22:00:00,349.356954586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36130776691,0.0,4.36130776691
 04/24  23:00:00,299.99219507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063475199,0.0,2.19063475199
 04/24  24:00:00,287.769997359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074764249,0.0,2.19074764249
 04/25  01:00:00,287.769995393,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106808266,0.0,4.36106808266
 04/25  02:00:00,287.769995173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069660773,0.0,2.19069660773
 04/25  03:00:00,287.76999503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080457267,0.0,2.19080457267
 04/25  04:00:00,299.992192978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053789385,0.0,2.19053789385
 04/25  05:00:00,349.358467303,0.0,0.0,0.0,49.8407270682,199.362908273,4.36746546173,0.0,4.36746546173
 04/25  06:00:00,403.248716506,30.5004418503,0.0,0.0,49.8407270682,199.362908273,171.781281438,167.416012632,4.36526880576
 04/25  07:00:00,513.37562351,29.6959286393,0.0,0.0,149.522181205,199.362908273,159.034721035,148.091995666,10.9427253684
 04/25  08:00:00,1096.23517703,29.6959286393,9.36686216016,0.0,448.566543614,448.566543614,46.3896175657,28.7567139268,17.6329036389
 04/25  09:00:00,1224.16686653,29.6959286393,131.582974301,0.0,448.566543614,448.566543614,30.493084688,12.8370737299,17.6560109581
 04/25  10:00:00,1318.64111555,29.6959286393,270.841870132,0.0,448.566543614,448.566543614,24.5934854888,4.71909456917,19.8743909196
 04/25  11:00:00,1412.42653423,29.7847748484,359.614256385,0.0,448.566543614,448.566543614,26.0412415364,1.66375581339,24.377485723
 04/25  12:00:00,1383.39556156,30.7798706656,376.107767145,0.0,448.566543614,398.725816546,30.5949621544,1.648530019,28.9464321354
 04/25  13:00:00,1453.18668832,32.4645950843,393.66941434,0.0,448.566543614,448.566543614,27.0859276834,0.400379181829,26.6855485016
 04/25  14:00:00,1487.04404037,33.5417059978,422.394962656,0.0,448.566543614,448.566543614,17.6235615305,0.0,17.6235615305
 04/25  15:00:00,1516.92345175,33.807973029,448.241266501,0.0,448.566543614,448.566543614,17.6146450176,0.0,17.6146450176
 04/25  16:00:00,1577.76580692,34.4439610225,459.266386683,0.0,448.566543614,448.566543614,22.1293432966,0.0,22.1293432966
 04/25  17:00:00,1456.62685885,31.0501457211,454.82311347,0.0,348.885089477,398.725816546,13.1709711406,0.0,13.1709711406
 04/25  18:00:00,1245.29019246,29.816183604,444.735233912,0.0,249.203635341,299.044362409,10.9537534929,0.0,10.9537534929
 04/25  19:00:00,1236.92971086,29.6959286393,459.855727258,0.0,249.203635341,299.044362409,8.91337685459,0.171410969868,8.74196588472
 04/25  20:00:00,1106.79499663,29.6959286393,449.714398325,0.0,149.522181205,249.203635341,21.5969990678,12.847105404,8.74989366381
 04/25  21:00:00,1039.21338094,29.6959286393,398.359694297,0.0,149.522181205,249.203635341,39.513767448,35.1469746453,4.3667928027
 04/25  22:00:00,349.356952218,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905891268,0.0,2.1905891268
 04/25  23:00:00,299.992192814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069696301,0.0,2.19069696301
 04/25  24:00:00,287.769995184,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908046079,0.0,2.1908046079
 04/26  01:00:00,287.769993038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116861978,0.0,4.36116861978
 04/26  02:00:00,287.769992838,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073897264,0.0,2.19073897264
 04/26  03:00:00,287.769992705,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046819526,0.0,2.19046819526
 04/26  04:00:00,299.992190668,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057133071,0.0,2.19057133071
 04/26  05:00:00,349.358463597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36749817727,0.0,4.36749817727
 04/26  06:00:00,404.324729161,31.6343725603,0.0,0.0,49.8407270682,199.362908273,99.5231553937,95.1578677351,4.36528765853
 04/26  07:00:00,500.901179569,29.6959286393,0.0,0.0,149.522181205,199.362908273,124.239055947,113.296556319,10.9424996275
 04/26  08:00:00,1076.3794188,29.6959286393,2.29258577025,0.0,448.566543614,448.566543614,66.9059693784,49.2741190559,17.6318503225
 04/26  09:00:00,1168.72423582,29.6959286393,78.8182139815,0.0,448.566543614,448.566543614,49.5708708283,31.9151690907,17.6557017376
 04/26  10:00:00,1153.33465036,29.7581830146,110.977095763,0.0,448.566543614,448.566543614,37.5853157377,17.7130424555,19.8722732822
 04/26  11:00:00,1174.42188215,30.2672868589,131.021249496,0.0,448.566543614,448.566543614,32.9498541591,8.57252324359,24.3773309155
 04/26  12:00:00,1151.38523456,29.6959286393,157.814274342,0.0,448.566543614,398.725816546,47.7277769551,18.7836721389,28.9441048161
 04/26  13:00:00,1204.25856745,30.8056501967,159.808056002,0.0,448.566543614,448.566543614,30.6913335095,4.01159372163,26.6797397879
 04/26  14:00:00,1234.27256152,31.3003158126,188.82590939,0.0,448.566543614,448.566543614,18.8324192606,1.21006056906,17.6223586915
 04/26  15:00:00,1267.57502518,31.6246744719,221.348570201,0.0,448.566543614,448.566543614,19.0864639351,1.47161321519,17.6148507199
 04/26  16:00:00,1355.51532684,31.8395345734,259.452704367,0.0,448.566543614,448.566543614,23.975069402,1.84539275114,22.1296766508
 04/26  17:00:00,1251.27817298,29.7648030084,269.732346262,0.0,348.885089477,398.725816546,30.3052340517,17.137652585,13.1675814667
 04/26  18:00:00,1011.12705744,29.6959286393,229.694890052,0.0,249.203635341,299.044362409,58.8386230668,47.8855740318,10.9530490351
 04/26  19:00:00,1000.25553202,29.6959286393,242.975354789,0.0,249.203635341,299.044362409,67.0433255506,60.4811615108,6.56216403979
 04/26  20:00:00,735.556514885,29.6959286393,109.597731243,0.0,149.522181205,249.203635341,100.342003335,91.5921567967,8.74984653795
 04/26  21:00:00,553.110255714,29.6959286393,0.0,0.0,149.522181205,249.203635341,119.972711381,115.605852966,4.36685841492
 04/26  22:00:00,349.356949846,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065685648,0.0,2.19065685648
 04/26  23:00:00,299.992190766,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124561397,0.0,4.36124561397
 04/26  24:00:00,287.769992607,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905901253,0.0,2.1905901253
 04/27  01:00:00,287.769990293,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906857797,0.0,2.1906857797
 04/27  02:00:00,287.769990678,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129229135,0.0,4.36129229135
 04/27  03:00:00,287.769990497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060661777,0.0,2.19060661777
 04/27  04:00:00,299.992188078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070424777,0.0,2.19070424777
 04/27  05:00:00,349.358459919,0.0,0.0,0.0,49.8407270682,199.362908273,4.36738964627,0.0,4.36738964627
 04/27  06:00:00,403.97147014,31.1313814362,0.0,0.0,49.8407270682,199.362908273,295.037299868,290.671711407,4.36558846093
 04/27  07:00:00,501.007848615,29.6959286393,0.0,0.0,149.522181205,199.362908273,262.08519597,253.326806435,8.7583895343
 04/27  08:00:00,1049.14677279,29.6959286393,0.0,0.0,448.566543614,448.566543614,119.160965794,101.532591837,17.6283739572
 04/27  09:00:00,1012.45693046,29.6959286393,0.0,0.0,448.566543614,448.566543614,89.3224219975,69.463068515,19.8593534826
 04/27  10:00:00,963.562745684,29.6959286393,0.0,0.0,448.566543614,448.566543614,81.7454720283,61.8732170614,19.8722549668
 04/27  11:00:00,1076.02134635,29.6959286393,48.0804710586,0.0,448.566543614,448.566543614,73.3360710555,48.9631224201,24.3729486354
