Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  12:00:00,1163.72439868,29.6959286393,166.609581884,0.0,448.566543614,398.725816546,76.7548214418,50.0412662322,26.7135552096
 04/27  13:00:00,1338.81791068,29.9686956373,286.518203871,0.0,448.566543614,448.566543614,55.3413325649,26.4456223958,28.895710169
 04/27  14:00:00,1395.46248476,30.4954820802,338.481186911,0.0,448.566543614,448.566543614,33.0556307322,17.6355873398,15.4200433925
 04/27  15:00:00,1410.24680752,30.8698388189,349.44545828,0.0,448.566543614,448.566543614,29.5059415846,11.8927616364,17.6131799482
 04/27  16:00:00,1464.60161212,31.1931375939,355.379227146,0.0,448.566543614,448.566543614,32.8086714542,10.6793264863,22.1293449679
 04/27  17:00:00,1352.12229579,29.6959286393,359.061030506,0.0,348.885089477,398.725816546,40.9008619927,27.7297411612,13.1711208315
 04/27  18:00:00,1147.85401873,29.6959286393,356.402354248,0.0,249.203635341,299.044362409,67.4979987857,56.5450364187,10.9529623671
 04/27  19:00:00,997.584289007,29.6959286393,238.07019447,0.0,249.203635341,299.044362409,83.5288060538,74.7868944282,8.74191162563
 04/27  20:00:00,600.098240428,29.6959286393,14.1239096578,0.0,149.522181205,249.203635341,134.389951509,125.640330097,8.74962141188
 04/27  21:00:00,553.155478381,29.6959286393,0.0,0.0,149.522181205,249.203635341,181.499687477,177.132981599,4.36670587827
 04/27  22:00:00,349.356947555,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054807185,0.0,2.19054807185
 04/27  23:00:00,299.992188131,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906455744,0.0,2.1906455744
 04/27  24:00:00,287.769990452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074290842,0.0,2.19074290842
 04/28  01:00:00,287.769988312,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610181075,0.0,4.3610181075
 04/28  02:00:00,287.7699881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064820797,0.0,2.19064820797
 04/28  03:00:00,287.769987941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074061096,0.0,2.19074061096
 04/28  04:00:00,299.99218589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046149495,0.0,2.19046149495
 04/28  05:00:00,349.358455933,0.0,0.0,0.0,49.8407270682,199.362908273,4.36720915941,0.0,4.36720915941
 04/28  06:00:00,448.376572284,30.6057014978,0.000891134967131,0.0,49.8407270682,199.362908273,458.42009107,454.054510484,4.3655805858
 04/28  07:00:00,501.074547383,29.6959286393,0.0,0.0,149.522181205,199.362908273,348.72550598,339.968183305,8.75732267482
 04/28  08:00:00,1049.15393572,29.6959286393,0.0,0.0,448.566543614,448.566543614,128.162355373,110.531166505,17.6311888678
 04/28  09:00:00,1012.45137662,29.6959286393,0.0,0.0,448.566543614,448.566543614,81.8991340263,62.0376863598,19.8614476665
 04/28  10:00:00,963.550894375,29.6959286393,0.0,0.0,448.566543614,448.566543614,66.1279924674,46.2609032585,19.8670892089
 04/28  11:00:00,963.545204328,29.6959286393,0.0,0.0,448.566543614,448.566543614,58.0313422891,33.6601723544,24.3711699347
 04/28  12:00:00,954.945289433,29.7193687309,20.6560717361,0.0,448.566543614,398.725816546,60.7649908689,31.8252934848,28.9396973841
 04/28  13:00:00,1178.80817619,30.8954172603,168.504831065,0.0,448.566543614,448.566543614,41.4666234426,14.8007177345,26.6659057081
 04/28  14:00:00,1380.51463454,32.0229031824,334.732067991,0.0,448.566543614,448.566543614,21.8310350564,4.21049260872,17.6205424476
 04/28  15:00:00,1425.0948618,32.4750112246,368.463529983,0.0,448.566543614,448.566543614,15.426561617,0.0125354336645,15.4140261833
 04/28  16:00:00,1477.10194219,32.32569302,369.248465064,0.0,448.566543614,448.566543614,22.1281885531,0.0,22.1281885531
 04/28  17:00:00,1355.76750469,29.7889350877,361.29691487,0.0,348.885089477,398.725816546,13.1705411165,0.0,13.1705411165
 04/28  18:00:00,1147.20135388,29.6959286393,352.374004903,0.0,249.203635341,299.044362409,11.8053033887,0.852903167307,10.9524002214
 04/28  19:00:00,1097.38863324,29.6959286393,330.366276045,0.0,249.203635341,299.044362409,17.1971641024,8.45571533447,8.74144876796
 04/28  20:00:00,797.269609732,29.6959286393,155.570369184,0.0,149.522181205,249.203635341,42.7934563981,34.0444063379,8.7490500602
 04/28  21:00:00,715.667407846,29.6959286393,84.9171502454,0.0,149.522181205,249.203635341,65.8575255762,63.6637034827,2.19382209345
 04/28  22:00:00,349.356945266,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119874185,0.0,4.36119874185
 04/28  23:00:00,299.992185708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051426292,0.0,2.19051426292
 04/28  24:00:00,287.769987891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060655237,0.0,2.19060655237
 04/29  01:00:00,237.929258767,0.0,0.0,0.0,24.9203635341,149.522181205,4.36110190581,0.0,4.36110190581
 04/29  02:00:00,237.929258719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049701667,0.0,2.19049701667
 04/29  03:00:00,237.929258382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058437805,0.0,2.19058437805
 04/29  04:00:00,250.151456272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906715106,0.0,2.1906715106
 04/29  05:00:00,274.59736159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685234866,0.0,4.36685234866
 04/29  06:00:00,403.405299768,30.5583362469,0.0,0.0,49.8407270682,199.362908273,305.588304446,301.222994023,4.36531042301
 04/29  07:00:00,401.374298314,29.6959286393,0.0,0.0,49.8407270682,199.362908273,328.407944944,321.85856136,6.54938358403
 04/29  08:00:00,650.520747467,29.6959286393,0.0,0.0,249.203635341,249.203635341,251.264558378,244.703419479,6.56113889907
 04/29  09:00:00,613.833678212,29.6959286393,0.0,0.0,249.203635341,249.203635341,225.365240331,214.41339422,10.9518461111
 04/29  10:00:00,564.924337451,29.6959286393,0.0,0.0,249.203635341,249.203635341,198.032127189,189.274329627,8.75779756264
 04/29  11:00:00,564.904448714,29.6959286393,0.0,0.0,249.203635341,249.203635341,174.139030699,160.987717986,13.1513127128
 04/29  12:00:00,564.900010404,29.6959286393,0.0,0.0,249.203635341,249.203635341,166.211122791,157.449049948,8.76207284308
 04/29  13:00:00,564.901377829,29.6959286393,0.0,0.0,249.203635341,249.203635341,171.134890872,160.192653301,10.9422375702
 04/29  14:00:00,315.755019271,29.6959286393,0.0,0.0,74.7610906023,174.442544739,244.956439728,238.39533553,6.56110419793
 04/29  15:00:00,315.762926273,29.6959286393,0.0,0.0,74.7610906023,174.442544739,256.953916996,250.398028784,6.55588821257
 04/29  16:00:00,364.662338472,29.6959286393,0.0,0.0,74.7610906023,174.442544739,272.70893998,263.970868974,8.73807100596
 04/29  17:00:00,326.601936731,29.6959286393,0.0,0.0,24.9203635341,149.522181205,315.859070496,313.666736398,2.19233409748
 04/29  18:00:00,296.668045347,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651248955,0.0,4.3651248955
 04/29  19:00:00,272.22364982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491757941,0.0,4.36491757941
 04/29  20:00:00,306.398316145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491547518,0.0,4.36491547518
 04/29  21:00:00,299.04226037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36893044297,0.0,4.36893044297
 04/29  22:00:00,274.59585194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043556171,0.0,2.19043556171
 04/29  23:00:00,250.151456211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052269303,0.0,2.19052269303
 04/29  24:00:00,237.929258697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060967309,0.0,2.19060967309
 04/30  01:00:00,237.928753499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967287292,0.0,2.18967287292
 04/30  02:00:00,237.928753492,0.0,0.0,0.0,24.9203635341,149.522181205,4.3591973862,0.0,4.3591973862
 04/30  03:00:00,237.928753461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952441638,0.0,2.18952441638
 04/30  04:00:00,250.150951247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957539235,0.0,2.18957539235
 04/30  05:00:00,274.596854747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267619548,0.0,2.19267619548
 04/30  06:00:00,297.853138023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966831042,0.0,2.18966831042
 04/30  07:00:00,296.666533669,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897187761,0.0,2.1897187761
 04/30  08:00:00,296.666533656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946723936,0.0,2.18946723936
 04/30  09:00:00,259.999940236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951793611,0.0,2.18951793611
 04/30  10:00:00,211.111149031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956851676,0.0,2.18956851676
 04/30  11:00:00,211.112154477,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632837086,0.0,4.3632837086
 04/30  12:00:00,211.112154282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161023428,0.0,2.19161023428
 04/30  13:00:00,211.113662774,0.0,0.0,0.0,24.9203635341,149.522181205,6.54372487228,0.0,6.54372487228
 04/30  14:00:00,211.112154387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141363643,0.0,2.19141363643
 04/30  15:00:00,211.111148963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952828772,0.0,2.18952828772
 04/30  16:00:00,259.999940178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895787526,0.0,2.1895787526
 04/30  17:00:00,296.666533604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962913846,0.0,2.18962913846
 04/30  18:00:00,296.666533633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967944925,0.0,2.18967944925
 04/30  19:00:00,272.222138065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912534042,0.0,2.18912534042
 04/30  20:00:00,306.396804694,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894781961,0.0,2.1894781961
 04/30  21:00:00,299.041250832,0.0,0.0,0.0,24.9203635341,149.522181205,4.36485878353,0.0,4.36485878353
 04/30  22:00:00,274.595346753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961855254,0.0,2.18961855254
 04/30  23:00:00,250.150951181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966886766,0.0,2.18966886766
 04/30  24:00:00,237.928753418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971911283,0.0,2.18971911283
 05/01  01:00:00,287.769980569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061018385,0.0,2.19061018385
 05/01  02:00:00,287.769980937,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108203602,0.0,4.36108203602
 05/01  03:00:00,288.970679361,1.19543459728,0.0,0.0,24.9203635341,199.362908273,9.12824726925,6.93752844576,2.19071882349
 05/01  04:00:00,301.994603616,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.4137968375,13.2234660219,2.19033081558
 05/01  05:00:00,350.960883517,1.59391279637,0.0,0.0,49.8407270682,199.362908273,15.6019212219,11.2347868985,4.36713432335
 05/01  06:00:00,402.909109702,29.6959286393,0.0,0.0,49.8407270682,199.362908273,762.893224493,758.528143487,4.36508100612
 05/01  07:00:00,501.201213386,29.6959286393,0.0,0.0,149.522181205,199.362908273,493.831471604,485.073768097,8.75770350683
 05/01  08:00:00,1049.24321519,29.6959286393,0.0,0.0,448.566543614,448.566543614,235.591592228,217.964286433,17.6273057948
 05/01  09:00:00,1012.50130166,29.6959286393,0.0,0.0,448.566543614,448.566543614,142.325204159,122.46866758,19.8565365785
 05/01  10:00:00,963.588380105,29.6959286393,0.0,0.0,448.566543614,448.566543614,109.505428211,91.8465551036,17.6588731071
 05/01  11:00:00,963.569085104,29.6959286393,0.0,0.0,448.566543614,448.566543614,87.0805872128,62.7114498911,24.3691373217
 05/01  12:00:00,1028.48092024,29.6959286393,38.3773109463,0.0,448.566543614,398.725816546,96.4513431262,67.5185773406,28.9327657855
 05/01  13:00:00,1111.75023191,29.6959286393,70.4359485838,0.0,448.566543614,448.566543614,63.8441337675,37.1829977285,26.661136039
 05/01  14:00:00,1150.86224032,29.6959286393,108.254968613,0.0,448.566543614,448.566543614,32.4765853237,17.0589348448,15.4176504789
 05/01  15:00:00,1188.73159671,29.6959286393,145.218413576,0.0,448.566543614,448.566543614,21.7573846253,4.14592792826,17.6114566971
 05/01  16:00:00,1258.77399163,29.710024356,165.833247683,0.0,448.566543614,448.566543614,26.7169123097,4.59643727708,22.1204750327
 05/01  17:00:00,1166.28449715,30.5657172524,184.974221527,0.0,348.885089477,398.725816546,26.6491986952,13.4828007119,13.1663979834
 05/01  18:00:00,954.158882565,30.6935358997,172.59003569,0.0,249.203635341,299.044362409,38.6146940573,27.6630048421,10.9516892152
 05/01  19:00:00,869.467284384,30.1480835646,114.54661299,0.0,249.203635341,299.044362409,42.9226978276,36.3613980109,6.56129981671
 05/01  20:00:00,699.960830916,29.6959286393,62.3498712847,0.0,149.522181205,249.203635341,66.5914200126,57.8402346473,8.75118536531
 05/01  21:00:00,584.962351401,29.6959286393,6.67669981878,0.0,149.522181205,249.203635341,108.908895752,104.5415927,4.36730305189
 05/01  22:00:00,349.356937397,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068261376,0.0,2.19068261376
 05/01  23:00:00,299.99217861,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085588758,0.0,4.36085588758
 05/01  24:00:00,287.769980658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054254497,0.0,2.19054254497
 05/02  01:00:00,287.76997796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061056104,0.0,2.19061056104
 05/02  02:00:00,287.769978125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068182128,0.0,2.19068182128
 05/02  03:00:00,287.769978407,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084309673,0.0,4.36084309673
 05/02  04:00:00,299.992176036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052848254,0.0,2.19052848254
 05/02  05:00:00,349.358440368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36726533007,0.0,4.36726533007
 05/02  06:00:00,394.229602933,29.8748081218,0.0,0.0,49.8407270682,199.362908273,360.636449034,358.444064527,2.19238450699
 05/02  07:00:00,501.054418225,29.6959286393,0.0,0.0,149.522181205,199.362908273,318.140206846,307.198297359,10.9419094865
 05/02  08:00:00,1049.16689428,29.6959286393,0.0,0.0,448.566543614,448.566543614,142.852603258,125.224628611,17.6279746468
 05/02  09:00:00,1012.45592108,29.6959286393,0.0,0.0,448.566543614,448.566543614,84.6005856669,66.9505837704,17.6500018965
 05/02  10:00:00,963.539997053,29.6959286393,0.0,0.0,448.566543614,448.566543614,51.5816193687,31.7184964747,19.8631228939
 05/02  11:00:00,1020.67409456,29.6959286393,23.6907499815,0.0,448.566543614,448.566543614,40.6160771832,16.2521479534,24.3639292299
 05/02  12:00:00,1119.88061278,29.6959286393,143.70972167,0.0,448.566543614,398.725816546,50.5754181836,23.8741714343,26.7012467493
 05/02  13:00:00,1314.8335348,29.6959286393,268.816912696,0.0,448.566543614,448.566543614,31.7910890277,5.11863013927,26.6724588885
 05/02  14:00:00,1349.81775776,29.6959286393,302.85470318,0.0,448.566543614,448.566543614,19.6530709754,2.03515066254,17.6179203128
 05/02  15:00:00,1343.00294803,29.6959286393,296.224265112,0.0,448.566543614,448.566543614,17.5357274429,0.500278307004,17.0354491359
 05/02  16:00:00,1340.28586189,29.8999085961,245.962768511,0.0,448.566543614,448.566543614,21.0754146223,0.588876747926,20.4865378744
 05/02  17:00:00,1149.47010365,30.8244369028,169.038715346,0.0,348.885089477,398.725816546,18.9957992828,5.82448903179,13.171310251
 05/02  18:00:00,817.453351682,31.0060935762,52.0126674521,0.0,249.203635341,299.044362409,35.8754407253,24.9241748086,10.9512659167
 05/02  19:00:00,688.606517306,30.0978666618,0.000715777892259,0.0,249.203635341,299.044362409,45.438722609,36.696575874,8.74214673501
 05/02  20:00:00,560.434247421,29.6959286393,0.0,0.0,149.522181205,249.203635341,75.1568719778,66.407291008,8.74958096982
 05/02  21:00:00,553.124661629,29.6959286393,0.0,0.0,149.522181205,249.203635341,135.600731601,133.407492852,2.19323874938
 05/02  22:00:00,349.356935337,0.0,0.0,0.0,49.8407270682,199.362908273,4.36111559561,0.0,4.36111559561
 05/02  23:00:00,299.992175869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047998685,0.0,2.19047998685
 05/02  24:00:00,287.769978072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055094344,0.0,2.19055094344
 05/03  01:00:00,287.769975874,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061542857,0.0,2.19061542857
 05/03  02:00:00,287.769975905,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106244901,0.0,4.36106244901
 05/03  03:00:00,287.769975543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044715319,0.0,2.19044715319
 05/03  04:00:00,299.992173325,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051300226,0.0,2.19051300226
 05/03  05:00:00,349.358436574,0.0,0.0,0.0,49.8407270682,199.362908273,4.36640167396,0.0,4.36640167396
 05/03  06:00:00,394.560199442,30.1723224191,0.0,0.0,49.8407270682,199.362908273,408.100420648,403.735526323,4.36489432442
 05/03  07:00:00,501.032870808,29.6959286393,0.0,0.0,149.522181205,199.362908273,289.876974333,281.119878969,8.75709536374
 05/03  08:00:00,1049.15074365,29.6959286393,0.0,0.0,448.566543614,448.566543614,122.444014324,104.817292835,17.6267214888
 05/03  09:00:00,1012.46914274,29.6959286393,0.0,0.0,448.566543614,448.566543614,103.720912012,83.8672824111,19.853629601
 05/03  10:00:00,963.573457363,29.6959286393,0.0,0.0,448.566543614,448.566543614,92.199451552,74.5423335037,17.6571180483
 05/03  11:00:00,963.569596944,29.6959286393,0.0,0.0,448.566543614,448.566543614,88.950635565,64.5857423261,24.3648932389
 05/03  12:00:00,913.742871358,29.6959286393,0.0,0.0,448.566543614,398.725816546,105.139875769,76.2108653546,28.9290104142
 05/03  13:00:00,963.567887855,29.6959286393,0.0,0.0,448.566543614,448.566543614,84.735708404,58.0830138544,26.6526945496
 05/03  14:00:00,963.55432146,29.6959286393,0.0,0.0,448.566543614,448.566543614,69.0346951589,53.619577943,15.4151172159
 05/03  15:00:00,963.552259988,29.6959286393,0.0,0.0,448.566543614,448.566543614,69.2832085235,51.6732858952,17.6099226283
 05/03  16:00:00,1012.44823853,29.6959286393,0.0,0.0,448.566543614,448.566543614,74.6483410584,53.9040258955,20.744315163
 05/03  17:00:00,899.602695327,29.6959286393,0.0,0.0,348.885089477,398.725816546,90.95685795,78.6151917163,12.3416662337
 05/03  18:00:00,700.281587345,29.6959286393,0.0,0.0,249.203635341,299.044362409,147.103248196,136.151541484,10.9517067128
 05/03  19:00:00,675.863867504,29.6959286393,0.0,0.0,249.203635341,299.044362409,183.734758622,174.993843945,8.740914677
 05/03  20:00:00,552.028477132,29.6959286393,0.0,0.0,149.522181205,249.203635341,255.332806779,246.583809547,8.74899723208
 05/03  21:00:00,553.232997272,29.6959286393,0.0,0.0,149.522181205,249.203635341,280.448797083,276.082251182,4.36654590127
 05/03  22:00:00,349.356932777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047536606,0.0,2.19047536606
 05/03  23:00:00,299.992173396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054091542,0.0,2.19054091542
 05/03  24:00:00,287.769975658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060636496,0.0,2.19060636496
 05/04  01:00:00,287.769973424,0.0,0.0,0.0,24.9203635341,199.362908273,4.36102618615,0.0,4.36102618615
 05/04  02:00:00,287.769973295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042160989,0.0,2.19042160989
 05/04  03:00:00,287.769972984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048213506,0.0,2.19048213506
 05/04  04:00:00,299.992170817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054248304,0.0,2.19054248304
 05/04  05:00:00,349.35843241,0.0,0.0,0.0,49.8407270682,199.362908273,4.36642694743,0.0,4.36642694743
 05/04  06:00:00,394.449703881,30.0121704513,0.0,0.0,49.8407270682,199.362908273,475.57858592,471.213683208,4.3649027113
 05/04  07:00:00,501.112061232,29.6959286393,0.0,0.0,149.522181205,199.362908273,393.536259571,384.779370766,8.75688880451
 05/04  08:00:00,1049.22211762,29.6959286393,0.0,0.0,448.566543614,448.566543614,215.015124232,197.391943153,17.623181079
 05/04  09:00:00,1012.49935189,29.6959286393,0.0,0.0,448.566543614,448.566543614,143.413043377,123.559894549,19.8531488281
 05/04  10:00:00,963.561526008,29.6959286393,0.0,0.0,448.566543614,448.566543614,77.5005019815,59.8423135764,17.6581884051
 05/04  11:00:00,963.553627477,29.6959286393,0.0,0.0,448.566543614,448.566543614,68.8898056523,44.5286101397,24.3611955126
 05/04  12:00:00,913.720018218,29.6959286393,0.0,0.0,448.566543614,398.725816546,73.9966761012,47.297282289,26.6993938122
 05/04  13:00:00,963.55214586,29.6959286393,0.0,0.0,448.566543614,448.566543614,64.8277885996,38.1587735428,26.6690150567
 05/04  14:00:00,963.533595681,29.6959286393,0.0,0.0,448.566543614,448.566543614,44.758525904,27.1427046287,17.6158212754
 05/04  15:00:00,963.528639392,29.6959286393,0.0,0.0,448.566543614,448.566543614,36.795350849,21.385967364,15.409383485
 05/04  16:00:00,1012.42413103,29.6959286393,0.0,0.0,448.566543614,448.566543614,45.0612009597,22.9436699409,22.1175310188
 05/04  17:00:00,899.578150809,29.6959286393,0.0,0.0,348.885089477,398.725816546,60.2965068587,47.1282146965,13.1682921622
 05/04  18:00:00,700.240873975,29.6959286393,0.0,0.0,249.203635341,299.044362409,94.7018184102,83.7516971626,10.9501212477
 05/04  19:00:00,675.798886128,29.6959286393,0.0,0.0,249.203635341,299.044362409,97.5019353849,90.9409138504,6.56102153448
 05/04  20:00:00,551.967902882,29.6959286393,0.0,0.0,149.522181205,249.203635341,177.081919514,168.333001145,8.7489183691
 05/04  21:00:00,565.624074636,29.6959286393,0.0,0.0,149.522181205,249.203635341,209.459242221,205.092649259,4.36659296252
 05/04  22:00:00,349.356930213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053218861,0.0,2.19053218861
 05/04  23:00:00,299.99217117,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612422022,0.0,4.3612422022
 05/04  24:00:00,287.769973081,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034615993,0.0,2.19034615993
 05/05  01:00:00,287.769970372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039902987,0.0,2.19039902987
 05/05  02:00:00,287.769970578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045430588,0.0,2.19045430588
 05/05  03:00:00,287.769970751,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107361339,0.0,4.36107361339
 05/05  04:00:00,299.992168361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061897635,0.0,2.19061897635
 05/05  05:00:00,349.358428383,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677538708,0.0,4.36677538708
 05/05  06:00:00,394.461892591,30.0330586327,0.0,0.0,49.8407270682,199.362908273,464.336996587,462.144587793,2.1924087933
 05/05  07:00:00,501.116021921,29.6959286393,0.0,0.0,149.522181205,199.362908273,402.370819251,391.429632567,10.9411866849
 05/05  08:00:00,1049.2269021,29.6959286393,0.0,0.0,448.566543614,448.566543614,221.790926342,204.16630981,17.6246165321
 05/05  09:00:00,1012.51143137,29.6959286393,0.0,0.0,448.566543614,448.566543614,157.210719875,139.562832715,17.6478871601
 05/05  10:00:00,963.591899552,29.6959286393,0.0,0.0,448.566543614,448.566543614,119.270647015,99.4095250577,19.8611219576
 05/05  11:00:00,963.581243357,29.6959286393,0.0,0.0,448.566543614,448.566543614,102.714872661,80.5705229281,22.1443497328
 05/05  12:00:00,913.752345027,29.6959286393,0.0,0.0,448.566543614,398.725816546,118.491107454,89.57069178,28.920415674
 05/05  13:00:00,963.564139045,29.6959286393,0.0,0.0,448.566543614,448.566543614,80.6692986841,54.0151082012,26.6541904829
 05/05  14:00:00,963.535974874,29.6959286393,0.0,0.0,448.566543614,448.566543614,45.8308112113,30.4168920774,15.4139191339
 05/05  15:00:00,963.523229635,29.6959286393,0.0,0.0,448.566543614,448.566543614,32.084647371,14.4787031786,17.6059441924
 05/05  16:00:00,1082.2291375,29.6959286393,7.29006603247,0.0,448.566543614,448.566543614,32.3629183948,10.2465943905,22.1163240043
 05/05  17:00:00,954.02807476,29.6959286393,4.50633861601,0.0,348.885089477,398.725816546,30.5209276024,19.5467711643,10.9741564381
 05/05  18:00:00,700.208017225,29.6959286393,0.0,0.0,249.203635341,299.044362409,52.1932560434,41.2420945449,10.9511614986
 05/05  19:00:00,675.765207096,29.6959286393,0.0,0.0,249.203635341,299.044362409,56.0020293383,47.2615899506,8.74043938771
 05/05  20:00:00,564.373564983,29.6959286393,0.000243306209313,0.0,149.522181205,249.203635341,124.162563041,115.414275535,8.74828750593
 05/05  21:00:00,553.17185616,29.6959286393,0.0,0.0,149.522181205,249.203635341,199.809962386,197.616798195,2.19316419107
 05/05  22:00:00,349.356927782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097144795,0.0,4.36097144795
 05/05  23:00:00,299.992168286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038515812,0.0,2.19038515812
 05/05  24:00:00,287.769970419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043990338,0.0,2.19043990338
 05/06  01:00:00,237.92924098,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048807752,0.0,2.19048807752
 05/06  02:00:00,237.929241125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112499736,0.0,4.36112499736
 05/06  03:00:00,237.929240908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063653796,0.0,2.19063653796
 05/06  04:00:00,250.151438567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032314476,0.0,2.19032314476
 05/06  05:00:00,274.597333422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704119271,0.0,4.36704119271
 05/06  06:00:00,394.198397228,29.7628717551,0.0,0.0,49.8407270682,199.362908273,475.498540472,471.133437617,4.3651028554
 05/06  07:00:00,401.4156748,29.6959286393,0.0,0.0,49.8407270682,199.362908273,376.938569173,372.566039922,4.37252925067
 05/06  08:00:00,650.553769003,29.6959286393,0.0,0.0,249.203635341,249.203635341,293.937161226,285.196537609,8.74062361674
 05/06  09:00:00,613.838871478,29.6959286393,0.0,0.0,249.203635341,249.203635341,228.10872485,219.345357097,8.76336775286
 05/06  10:00:00,564.893031098,29.6959286393,0.0,0.0,249.203635341,249.203635341,158.187209511,147.246210689,10.9409988215
 05/06  11:00:00,564.884532739,29.6959286393,0.0,0.0,249.203635341,249.203635341,144.908316886,133.948434135,10.9598827502
 05/06  12:00:00,564.878669082,29.6959286393,0.0,0.0,249.203635341,249.203635341,139.502702094,128.558729917,10.9439721762
 05/06  13:00:00,564.886093598,29.6959286393,0.0,0.0,249.203635341,249.203635341,147.916751472,139.159885604,8.75686586739
 05/06  14:00:00,315.735524289,29.6959286393,0.0,0.0,74.7610906023,174.442544739,217.925126796,211.36454625,6.56058054621
 05/06  15:00:00,315.744708642,29.6959286393,0.0,0.0,74.7610906023,174.442544739,231.677884971,225.122749346,6.5551356257
 05/06  16:00:00,364.647996932,29.6959286393,0.0,0.0,74.7610906023,174.442544739,252.614613397,243.878233782,8.73637961459
 05/06  17:00:00,326.591752254,29.6959286393,0.0,0.0,24.9203635341,149.522181205,301.164076922,298.971585223,2.19249169892
 05/06  18:00:00,296.668020617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502187248,0.0,4.36502187248
 05/06  19:00:00,272.22362493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496688558,0.0,4.36496688558
 05/06  20:00:00,297.854624632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1925505941,0.0,2.1925505941
 05/06  21:00:00,299.042228544,0.0,0.0,0.0,24.9203635341,149.522181205,4.3686342988,0.0,4.3686342988
 05/06  22:00:00,274.595834552,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101985459,0.0,4.36101985459
 05/06  23:00:00,250.151438739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058351567,0.0,2.19058351567
 05/06  24:00:00,237.929240821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063248759,0.0,2.19063248759
 05/07  01:00:00,237.928739108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954818326,0.0,2.18954818326
 05/07  02:00:00,237.928739121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956310296,0.0,2.18956310296
 05/07  03:00:00,237.928739132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957777307,0.0,2.18957777307
 05/07  04:00:00,250.150936944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959224816,0.0,2.18959224816
 05/07  05:00:00,274.596830294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469067508,0.0,4.36469067508
 05/07  06:00:00,289.309457104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962151201,0.0,2.18962151201
 05/07  07:00:00,296.666519383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963554723,0.0,2.18963554723
 05/07  08:00:00,296.666519358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950256345,0.0,2.18950256345
 05/07  09:00:00,259.999925938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936792512,0.0,2.18936792512
 05/07  10:00:00,211.111134738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938214592,0.0,2.18938214592
 05/07  11:00:00,211.112132787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134841041,0.0,2.19134841041
 05/07  12:00:00,211.112133411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252468993,0.0,4.36252468993
 05/07  13:00:00,211.113630673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36858742182,0.0,4.36858742182
 05/07  14:00:00,211.112132681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137925016,0.0,2.19137925016
 05/07  15:00:00,211.111134734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963177492,0.0,2.18963177492
 05/07  16:00:00,259.99992596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934925651,0.0,2.18934925651
 05/07  17:00:00,296.666519357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936339588,0.0,2.18936339588
 05/07  18:00:00,296.666519357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952625138,0.0,2.18952625138
 05/07  19:00:00,272.22212375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939158957,0.0,2.18939158957
 05/07  20:00:00,297.853123737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940568397,0.0,2.18940568397
 05/07  21:00:00,299.041225661,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500506592,0.0,4.36500506592
 05/07  22:00:00,274.595332455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943344548,0.0,2.18943344548
 05/07  23:00:00,250.150936868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894474705,0.0,2.1894474705
 05/07  24:00:00,237.928739081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946148327,0.0,2.18946148327
 05/08  01:00:00,287.769962643,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059157743,0.0,2.19059157743
 05/08  02:00:00,287.769962933,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057799567,0.0,4.36057799567
 05/08  03:00:00,287.769962804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034699987,0.0,2.19034699987
 05/08  04:00:00,299.992160327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038547425,0.0,2.19038547425
 05/08  05:00:00,349.358415617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36636732229,0.0,4.36636732229
 05/08  06:00:00,394.044805213,29.6959286393,0.0,0.0,49.8407270682,199.362908273,365.925722405,361.561079426,4.36464297892
 05/08  07:00:00,501.052183934,29.6959286393,0.0,0.0,149.522181205,199.362908273,321.386685336,312.630645462,8.75603987451
 05/08  08:00:00,1049.16668782,29.6959286393,0.0,0.0,448.566543614,448.566543614,145.843308802,128.221717539,17.6215912638
 05/08  09:00:00,1080.35994325,29.6959286393,28.0086050386,0.0,448.566543614,448.566543614,106.382154277,88.7386732088,17.6434810684
 05/08  10:00:00,1104.35344063,29.6959286393,98.2608166224,0.0,448.566543614,448.566543614,81.6391285398,61.7811609476,19.8579675922
 05/08  11:00:00,1324.65296781,29.6959286393,288.855218536,0.0,448.566543614,448.566543614,40.0211027851,17.8800668555,22.1410359296
 05/08  12:00:00,1387.12067613,29.6959286393,383.020344405,0.0,448.566543614,398.725816546,45.0891061685,18.3967770612,26.6923291073
 05/08  13:00:00,1455.24912092,29.6959286393,399.425687868,0.0,448.566543614,448.566543614,34.4585424936,7.7997222507,26.6588202429
 05/08  14:00:00,1464.44256234,29.6959286393,406.792173672,0.0,448.566543614,448.566543614,21.2005093305,3.58635921581,17.6141501147
 05/08  15:00:00,1475.35256827,29.6959286393,416.372592274,0.0,448.566543614,448.566543614,17.7090336606,2.30413683313,15.4048968275
 05/08  16:00:00,1524.08099311,29.6959286393,416.454903874,0.0,448.566543614,448.566543614,22.6251712117,0.515135381872,22.1100358299
 05/08  17:00:00,1427.15328374,29.6959286393,428.71918088,0.0,348.885089477,398.725816546,14.0464893056,0.883891798941,13.1625975066
 05/08  18:00:00,1216.70090256,29.6959286393,422.848922285,0.0,249.203635341,299.044362409,23.8467950965,15.0836985411,8.7630965554
 05/08  19:00:00,1158.06791348,29.6959286393,394.300678739,0.0,249.203635341,299.044362409,36.4904039039,27.7499844516,8.74041945229
 05/08  20:00:00,1007.52292801,29.6959286393,370.571469028,0.0,149.522181205,249.203635341,79.1082384163,70.3603302709,8.74790814538
 05/08  21:00:00,829.421188881,29.6959286393,196.184278107,0.0,149.522181205,249.203635341,98.2315783163,96.0384616753,2.19311664108
 05/08  22:00:00,349.356919916,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608813108,0.0,4.3608813108
 05/08  23:00:00,299.992160442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031701914,0.0,2.19031701914
 05/08  24:00:00,287.769962556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035527754,0.0,2.19035527754
 05/09  01:00:00,287.769960058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038688077,0.0,2.19038688077
 05/09  02:00:00,287.769960219,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087316788,0.0,4.36087316788
 05/09  03:00:00,287.769960042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048594886,0.0,2.19048594886
 05/09  04:00:00,299.992157694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051868514,0.0,2.19051868514
 05/09  05:00:00,349.358411284,0.0,0.0,0.0,49.8407270682,199.362908273,4.36659843891,0.0,4.36659843891
 05/09  06:00:00,385.835080689,30.1100445619,0.0,0.0,49.8407270682,199.362908273,263.141352118,258.776803619,4.3645484986
 05/09  07:00:00,500.994842234,29.6959286393,0.0,0.0,149.522181205,199.362908273,248.918498716,240.162253173,8.75624554336
 05/09  08:00:00,1049.12985588,29.6959286393,0.0,0.0,448.566543614,448.566543614,98.6000995755,80.9788333897,17.6212661859
 05/09  09:00:00,1012.45191671,29.6959286393,0.0,0.0,448.566543614,448.566543614,81.7716525059,64.1289630089,17.642689497
 05/09  10:00:00,963.554886435,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.5066836565,52.6501030018,19.8565806547
 05/09  11:00:00,963.55655423,29.6959286393,0.0,0.0,448.566543614,448.566543614,71.777580177,49.6357891192,22.1417910578
 05/09  12:00:00,913.73415668,29.6959286393,0.0,0.0,448.566543614,398.725816546,94.0439890595,67.3558687172,26.6881203423
 05/09  13:00:00,963.563759088,29.6959286393,0.0,0.0,448.566543614,448.566543614,81.317724829,54.6638082771,26.6539165519
 05/09  14:00:00,963.553696297,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.1860478224,54.575012992,17.6110348304
 05/09  15:00:00,963.555687754,29.6959286393,0.0,0.0,448.566543614,448.566543614,73.3375160429,57.9334005103,15.4041155326
 05/09  16:00:00,1012.453731,29.6959286393,0.0,0.0,448.566543614,448.566543614,85.1103682592,63.0010735437,22.1092947155
 05/09  17:00:00,899.608199853,29.6959286393,0.0,0.0,348.885089477,398.725816546,99.3401483295,88.3647977711,10.9753505584
 05/09  18:00:00,700.290718017,29.6959286393,0.0,0.0,249.203635341,299.044362409,163.24043853,152.290385615,10.9500529146
 05/09  19:00:00,675.880085778,29.6959286393,0.0,0.0,249.203635341,299.044362409,207.97902931,201.419124451,6.55990485873
 05/09  20:00:00,552.05004829,29.6959286393,0.0,0.0,149.522181205,249.203635341,290.274047307,281.525784057,8.74826325037
 05/09  21:00:00,553.25373404,29.6959286393,0.0,0.0,149.522181205,249.203635341,314.067059722,309.700665346,4.36639437587
 05/09  22:00:00,349.356917039,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904383372,0.0,2.1904383372
 05/09  23:00:00,299.992157982,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097208225,0.0,4.36097208225
 05/09  24:00:00,287.769959989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053473095,0.0,2.19053473095
 05/10  01:00:00,287.769957185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055853545,0.0,2.19055853545
 05/10  02:00:00,287.769957317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022785586,0.0,2.19022785586
 05/10  03:00:00,287.769957541,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053762471,0.0,4.36053762471
 05/10  04:00:00,299.992155239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030995949,0.0,2.19030995949
 05/10  05:00:00,349.358406727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36653267001,0.0,4.36653267001
 05/10  06:00:00,385.854429663,29.8903616672,0.0,0.0,49.8407270682,199.362908273,570.866234712,568.673760199,2.19247451337
 05/10  07:00:00,501.14261554,29.6959286393,0.0,0.0,149.522181205,199.362908273,436.967484984,426.028583012,10.938901972
 05/10  08:00:00,1049.21593094,29.6959286393,0.0,0.0,448.566543614,448.566543614,204.807895947,189.389199323,15.4186966242
 05/10  09:00:00,1012.49322946,29.6959286393,0.0,0.0,448.566543614,448.566543614,135.260761864,115.414607044,19.8461548199
 05/10  10:00:00,963.570855938,29.6959286393,0.0,0.0,448.566543614,448.566543614,89.4180567162,71.7666192571,17.6514374591
 05/10  11:00:00,963.559036931,29.6959286393,0.0,0.0,448.566543614,448.566543614,73.6554966355,51.5176193762,22.1378772593
 05/10  12:00:00,913.721226615,29.6959286393,0.0,0.0,448.566543614,398.725816546,77.825717944,48.921746744,28.9039711999
 05/10  13:00:00,963.542424081,29.6959286393,0.0,0.0,448.566543614,448.566543614,52.3496317209,25.7094002371,26.6402314838
 05/10  14:00:00,963.522148568,29.6959286393,0.0,0.0,448.566543614,448.566543614,27.824134565,12.415742621,15.408391944
 05/10  15:00:00,963.521083695,29.6959286393,0.0,0.0,448.566543614,448.566543614,27.0887456394,11.6844040108,15.4043416286
 05/10  16:00:00,1012.40865375,29.6959286393,0.0,0.0,448.566543614,448.566543614,25.155955528,3.04721699864,22.1087385294
 05/10  17:00:00,899.552307244,29.6959286393,0.0,0.0,348.885089477,398.725816546,26.7906405651,13.6293202797,13.1613202854
 05/10  18:00:00,700.202342657,29.6959286393,0.0,0.0,249.203635341,299.044362409,42.3279348145,33.5646243242,8.76331049029
 05/10  19:00:00,675.763849248,29.6959286393,0.0,0.0,249.203635341,299.044362409,53.8227314893,45.0831457958,8.73958569352
 05/10  20:00:00,564.373259742,29.6959286393,0.000561402378511,0.0,149.522181205,249.203635341,122.278829548,113.53098017,8.74784937761
 05/10  21:00:00,553.15825189,29.6959286393,0.0,0.0,149.522181205,249.203635341,182.508946362,178.142791852,4.36615451045
 05/10  22:00:00,349.356914541,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028894539,0.0,2.19028894539
 05/10  23:00:00,299.992155114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031609358,0.0,2.19031609358
 05/10  24:00:00,287.769957246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034320292,0.0,2.19034320292
 05/11  01:00:00,287.769954696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036360874,0.0,2.19036360874
 05/11  02:00:00,287.769954841,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079320937,0.0,4.36079320937
 05/11  03:00:00,287.769954667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042929016,0.0,2.19042929016
 05/11  04:00:00,299.9921523,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045092497,0.0,2.19045092497
 05/11  05:00:00,349.358402698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639060407,0.0,4.36639060407
 05/11  06:00:00,385.937837474,30.0626459117,0.0,0.0,49.8407270682,199.362908273,450.683400168,446.318784133,4.3646160351
 05/11  07:00:00,501.103951202,29.6959286393,0.0,0.0,149.522181205,199.362908273,382.768901565,374.013610678,8.75529088755
 05/11  08:00:00,1049.21073721,29.6959286393,0.0,0.0,448.566543614,448.566543614,200.347270644,182.729363024,17.6179076196
 05/11  09:00:00,1012.50054536,29.6959286393,0.0,0.0,448.566543614,448.566543614,142.79070333,125.149763184,17.6409401457
 05/11  10:00:00,963.571319285,29.6959286393,0.0,0.0,448.566543614,448.566543614,90.2647489758,72.6174028496,17.6473461262
 05/11  11:00:00,963.55194001,29.6959286393,0.0,0.0,448.566543614,448.566543614,66.9116584828,42.5608820768,24.3507764059
 05/11  12:00:00,913.729621051,29.6959286393,0.0,0.0,448.566543614,398.725816546,86.6562384314,59.9806301472,26.6756082842
 05/11  13:00:00,963.552385588,29.6959286393,0.0,0.0,448.566543614,448.566543614,65.371921275,38.7317964271,26.6401248479
 05/11  14:00:00,963.52375676,29.6959286393,0.0,0.0,448.566543614,448.566543614,29.9759913902,14.5675819157,15.4084094745
 05/11  15:00:00,963.527903406,29.6959286393,0.0,0.0,448.566543614,448.566543614,35.9919093837,20.5878534437,15.4040559401
 05/11  16:00:00,1012.42481187,29.6959286393,0.0,0.0,448.566543614,448.566543614,46.141552371,24.0348650777,22.1066872933
 05/11  17:00:00,899.557245681,29.6959286393,0.0,0.0,348.885089477,398.725816546,33.2777820733,20.1171674845,13.1606145888
 05/11  18:00:00,700.205273875,29.6959286393,0.0,0.0,249.203635341,299.044362409,46.3101697403,37.5473890681,8.76278067217
 05/11  19:00:00,675.768096422,29.6959286393,0.0,0.0,249.203635341,299.044362409,59.5704282104,50.8309043353,8.73952387505
 05/11  20:00:00,551.92251602,29.6959286393,0.0,0.0,149.522181205,249.203635341,117.655780475,108.908014446,8.74776602929
 05/11  21:00:00,553.166598266,29.6959286393,0.0,0.0,149.522181205,249.203635341,192.020005297,189.827021567,2.19298373073
 05/11  22:00:00,349.356911846,0.0,0.0,0.0,49.8407270682,199.362908273,4.36104943145,0.0,4.36104943145
 05/11  23:00:00,299.992152433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052021095,0.0,2.19052021095
 05/11  24:00:00,287.769954521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054147582,0.0,2.19054147582
 05/12  01:00:00,287.769951886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010768741,0.0,2.19010768741
 05/12  02:00:00,287.769952119,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044739232,0.0,4.36044739232
 05/12  03:00:00,287.769952039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024826858,0.0,2.19024826858
 05/12  04:00:00,299.992149565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026449923,0.0,2.19026449923
 05/12  05:00:00,349.358398512,0.0,0.0,0.0,49.8407270682,199.362908273,4.36648089915,0.0,4.36648089915
 05/12  06:00:00,386.006008139,30.1459835271,0.0,0.0,49.8407270682,199.362908273,431.217165048,429.024913716,2.19225133274
 05/12  07:00:00,501.096885443,29.6959286393,0.0,0.0,149.522181205,199.362908273,377.970556485,367.03217661,10.9383798751
 05/12  08:00:00,1049.22273326,29.6959286393,0.0,0.0,448.566543614,448.566543614,214.639712221,199.224328369,15.4153838517
 05/12  09:00:00,1012.52401821,29.6959286393,0.0,0.0,448.566543614,448.566543614,176.008080841,156.165365529,19.8427153118
 05/12  10:00:00,963.609510754,29.6959286393,0.0,0.0,448.566543614,448.566543614,140.171666932,122.523075054,17.6485918778
 05/12  11:00:00,963.595904993,29.6959286393,0.0,0.0,448.566543614,448.566543614,122.065829588,99.9322189699,22.133610618
 05/12  12:00:00,913.763043413,29.6959286393,0.0,0.0,448.566543614,398.725816546,132.78068665,103.875887721,28.9047989296
 05/12  13:00:00,963.570182434,29.6959286393,0.0,0.0,448.566543614,448.566543614,86.6519297439,62.2265742704,24.4253554735
 05/12  14:00:00,963.552727098,29.6959286393,0.0,0.0,448.566543614,448.566543614,70.0925706033,52.4841480026,17.6084226008
 05/12  15:00:00,963.555533581,29.6959286393,0.0,0.0,448.566543614,448.566543614,72.260684772,56.8599277941,15.4007569779
 05/12  16:00:00,1012.44991042,29.6959286393,0.0,0.0,448.566543614,448.566543614,79.007178251,57.088097278,21.9190809731
 05/12  17:00:00,899.595830054,29.6959286393,0.0,0.0,348.885089477,398.725816546,81.9889356545,70.8306276109,11.1583080436
 05/12  18:00:00,700.267201097,29.6959286393,0.0,0.0,249.203635341,299.044362409,130.085072186,119.137131815,10.9479403714
 05/12  19:00:00,675.845438465,29.6959286393,0.0,0.0,249.203635341,299.044362409,159.538416678,152.97878702,6.55962965864
 05/12  20:00:00,543.463620318,29.6959286393,0.0,0.0,149.522181205,249.203635341,230.400925515,221.653573302,8.74735221292
 05/12  21:00:00,553.227292431,29.6959286393,0.0,0.0,149.522181205,249.203635341,276.017400542,271.650847392,4.36655314996
 05/12  22:00:00,349.356908604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050536212,0.0,2.19050536212
 05/12  23:00:00,299.992149635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034235192,0.0,2.19034235192
 05/12  24:00:00,287.769952012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073220845,0.0,4.36073220845
 05/13  01:00:00,237.929222045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038011556,0.0,2.19038011556
 05/13  02:00:00,237.929221888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039081709,0.0,2.19039081709
 05/13  03:00:00,237.929221936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040138406,0.0,2.19040138406
 05/13  04:00:00,250.151419977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041184616,0.0,2.19041184616
 05/13  05:00:00,274.597302993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36656576802,0.0,4.36656576802
 05/13  06:00:00,385.617264673,29.6959286393,0.0,0.0,49.8407270682,199.362908273,514.977282102,510.612586362,4.36469573955
 05/13  07:00:00,401.456001776,29.6959286393,0.0,0.0,49.8407270682,199.362908273,429.169322967,424.797360937,4.37196203005
 05/13  08:00:00,650.588772585,29.6959286393,0.0,0.0,249.203635341,249.203635341,338.950850764,330.211735142,8.73911562251
 05/13  09:00:00,613.895751664,29.6959286393,0.0,0.0,249.203635341,249.203635341,301.359375295,292.597718129,8.76165716621
 05/13  10:00:00,564.947198352,29.6959286393,0.0,0.0,249.203635341,249.203635341,228.133182103,217.195053111,10.938128992
 05/13  11:00:00,564.869864318,29.6959286393,0.0,0.0,249.203635341,249.203635341,125.868965905,114.911926298,10.9570396071
 05/13  12:00:00,680.600759758,29.6959286393,51.5444812162,0.0,249.203635341,249.203635341,106.536493594,97.7782484939,8.7582451006
 05/13  13:00:00,782.748883029,29.6959286393,138.342085012,0.0,249.203635341,249.203635341,101.109202803,92.3549107455,8.75429205769
 05/13  14:00:00,576.753010559,29.6959286393,180.558560865,0.0,74.7610906023,174.442544739,123.093810255,114.354643073,8.73916718156
 05/13  15:00:00,597.681097071,29.6959286393,201.137844309,0.0,74.7610906023,174.442544739,91.6815838787,85.1276964044,6.55388747425
 05/13  16:00:00,628.842002265,29.6959286393,183.936695448,0.0,74.7610906023,174.442544739,82.4077059104,75.8506340522,6.5570718582
 05/13  17:00:00,549.618657818,29.6959286393,143.789271627,0.0,24.9203635341,149.522181205,124.485728438,120.121248869,4.36447956948
 05/13  18:00:00,296.667993929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922469394,0.0,2.1922469394
 05/13  19:00:00,272.223598921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450802444,0.0,4.36450802444
 05/13  20:00:00,289.31093176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922612622,0.0,2.1922612622
 05/13  21:00:00,299.042195,0.0,0.0,0.0,24.9203635341,149.522181205,6.54210392134,0.0,6.54210392134
 05/13  22:00:00,274.595815607,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026273528,0.0,2.19026273528
 05/13  23:00:00,250.151419759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027304979,0.0,2.19027304979
 05/13  24:00:00,237.929221925,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028335245,0.0,2.19028335245
 05/14  01:00:00,237.928723992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954151799,0.0,2.18954151799
 05/14  02:00:00,237.928723972,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895189998,0.0,2.1895189998
 05/14  03:00:00,237.92872396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949625557,0.0,2.18949625557
 05/14  04:00:00,250.150921755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947334173,0.0,2.18947334173
 05/14  05:00:00,274.596803766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468689886,0.0,4.36468689886
 05/14  06:00:00,280.765775215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938718258,0.0,2.18938718258
 05/14  07:00:00,296.66650419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950926243,0.0,2.18950926243
 05/14  08:00:00,296.666504161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934055511,0.0,2.18934055511
 05/14  09:00:00,259.999910775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931724305,0.0,2.18931724305
 05/14  10:00:00,211.111119591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929394959,0.0,2.18929394959
 05/14  11:00:00,211.112109987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130245011,0.0,2.19130245011
 05/14  12:00:00,211.11211041,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232019255,0.0,4.36232019255
 05/14  13:00:00,211.113596342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785200071,0.0,4.36785200071
 05/14  14:00:00,211.112110186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113670371,0.0,2.19113670371
 05/14  15:00:00,211.111119563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926546851,0.0,2.18926546851
 05/14  16:00:00,383.982393483,8.47824905097,97.6216593669,0.0,24.9203635341,149.522181205,2.18953219577,0.0,2.18953219577
