Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  17:00:00,580.87637158,15.3014328269,211.508448166,0.0,24.9203635341,149.522181205,2.18950899616,0.0,2.18950899616
 05/14  18:00:00,543.25861849,11.9156390498,190.313450111,0.0,24.9203635341,149.522181205,2.18948531156,0.0,2.18948531156
 05/14  19:00:00,272.222108567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946115511,0.0,2.18946115511
 05/14  20:00:00,289.309441898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943764145,0.0,2.18943764145
 05/14  21:00:00,299.041199164,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451136677,0.0,4.36451136677
 05/14  22:00:00,274.595317413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935079379,0.0,2.18935079379
 05/14  23:00:00,250.150921804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932738957,0.0,2.18932738957
 05/14  24:00:00,237.928724001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930400182,0.0,2.18930400182
 05/15  01:00:00,287.769943748,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902049509,0.0,2.1902049509
 05/15  02:00:00,287.769943494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020456832,0.0,2.19020456832
 05/15  03:00:00,287.769943438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020405896,0.0,2.19020405896
 05/15  04:00:00,299.992141367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020345332,0.0,2.19020345332
 05/15  05:00:00,349.358384851,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607399787,0.0,4.36607399787
 05/15  06:00:00,488.023433112,29.7708729208,27.0758608311,0.0,49.8407270682,199.362908273,208.822606766,204.458244412,4.36436235467
 05/15  07:00:00,626.899092041,29.6959286393,49.6028309136,0.0,149.522181205,199.362908273,195.485531975,186.732258541,8.75327343387
 05/15  08:00:00,1371.71643477,29.6965297186,240.568211455,0.0,448.566543614,448.566543614,45.5128407596,27.8967787379,17.6160620217
 05/15  09:00:00,1477.39653353,30.2549129207,377.045256807,0.0,448.566543614,448.566543614,32.2285760919,14.5914922877,17.6370838042
 05/15  10:00:00,1450.4370209,30.5560611667,394.71070876,0.0,448.566543614,448.566543614,24.1381783629,6.49380823981,17.644370123
 05/15  11:00:00,1478.93979389,29.8274411344,418.410993418,0.0,448.566543614,448.566543614,23.9057178737,1.77668184732,22.1290360264
 05/15  12:00:00,1468.50675085,29.6959286393,453.564068596,0.0,448.566543614,398.725816546,28.1758511804,1.49551377105,26.6803374093
 05/15  13:00:00,1524.35508,30.2734286585,458.910293703,0.0,448.566543614,448.566543614,26.907336455,0.266155715453,26.6411807396
 05/15  14:00:00,1516.66973983,30.5352732812,450.973198407,0.0,448.566543614,448.566543614,15.4071640011,0.0,15.4071640011
 05/15  15:00:00,1514.93595888,30.4243984458,449.350786899,0.0,448.566543614,448.566543614,17.5981916472,0.0,17.5981916472
 05/15  16:00:00,1564.15955848,30.6149511034,449.489602718,0.0,448.566543614,448.566543614,19.8921475677,0.0,19.8921475677
 05/15  17:00:00,1452.07754235,30.9437179572,449.943313606,0.0,348.885089477,398.725816546,13.1586804944,0.0,13.1586804944
 05/15  18:00:00,1267.93873083,30.9244605753,465.189139263,0.0,249.203635341,299.044362409,8.76125622116,0.0,8.76125622116
 05/15  19:00:00,1230.55612345,30.8183361654,452.360022518,0.0,249.203635341,299.044362409,8.73847387208,0.0,8.73847387208
 05/15  20:00:00,1108.38569324,29.6959286393,463.74296752,0.0,149.522181205,249.203635341,10.3680800651,3.80266107285,6.56541899226
 05/15  21:00:00,1134.04791619,29.6959286393,479.670292492,0.0,149.522181205,249.203635341,20.1192620386,15.7529523239,4.36630971473
 05/15  22:00:00,349.356900573,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040218808,0.0,2.19040218808
 05/15  23:00:00,299.992141499,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079908018,0.0,4.36079908018
 05/15  24:00:00,287.769943513,0.0,0.0,0.0,24.9203635341,199.362908273,2.190397861,0.0,2.190397861
 05/16  01:00:00,287.769940575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038795435,0.0,2.19038795435
 05/16  02:00:00,287.769940638,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038175577,0.0,2.19038175577
 05/16  03:00:00,287.769940867,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037543173,0.0,2.19037543173
 05/16  04:00:00,299.992138751,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073153897,0.0,4.36073153897
 05/16  05:00:00,349.358380387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292485325,0.0,2.19292485325
 05/16  06:00:00,948.810681905,31.4685226368,460.901739778,0.0,49.8407270682,199.362908273,43.7933541539,39.4289622055,4.3643919484
 05/16  07:00:00,1056.42602998,29.6959286393,454.70575666,0.0,149.522181205,199.362908273,63.7653391758,55.0115576603,8.75378151543
 05/16  08:00:00,1610.54640565,29.6959286393,460.127248072,0.0,448.566543614,448.566543614,25.6582250928,8.04744308671,17.6107820061
 05/16  09:00:00,1583.4836745,29.6959286393,469.735285996,0.0,448.566543614,448.566543614,18.2213684348,0.586942274474,17.6344261604
 05/16  10:00:00,1524.43226429,29.6959286393,459.572616617,0.0,448.566543614,448.566543614,17.6437361327,0.0,17.6437361327
 05/16  11:00:00,1509.77220358,29.9730684633,444.631461952,0.0,448.566543614,448.566543614,22.130565711,0.0,22.130565711
 05/16  12:00:00,1449.75295323,29.6959286393,434.778451089,0.0,448.566543614,398.725816546,28.8915439137,0.0,28.8915439137
 05/16  13:00:00,1483.93859409,31.1933507531,420.366056794,0.0,448.566543614,448.566543614,24.4203158462,0.0,24.4203158462
 05/16  14:00:00,1503.36988937,33.6848297289,435.092370374,0.0,448.566543614,448.566543614,15.4056535327,0.0,15.4056535327
 05/16  15:00:00,1512.37497447,34.8170975968,442.39712254,0.0,448.566543614,448.566543614,17.5967243714,0.0,17.5967243714
 05/16  16:00:00,1561.00572148,35.2910932622,441.659648092,0.0,448.566543614,448.566543614,19.8904955478,0.0,19.8904955478
 05/16  17:00:00,1449.98205294,33.7509431495,445.040612999,0.0,348.885089477,398.725816546,13.1579604207,0.0,13.1579604207
 05/16  18:00:00,1256.71521671,30.6999540708,454.190143884,0.0,249.203635341,299.044362409,8.76209972406,0.0,8.76209972406
 05/16  19:00:00,1238.46922769,30.376811989,460.714659338,0.0,249.203635341,299.044362409,8.73890858488,0.0,8.73890858488
 05/16  20:00:00,1110.08549581,29.6959286393,465.444025023,0.0,149.522181205,249.203635341,8.73531705805,2.16986057176,6.5654564863
 05/16  21:00:00,1120.63162306,29.6959286393,466.258022157,0.0,149.522181205,249.203635341,14.8558203039,10.4898185824,4.36600172145
 05/16  22:00:00,349.35689771,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036734705,0.0,2.19036734705
 05/16  23:00:00,299.992138712,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047772537,0.0,4.36047772537
 05/16  24:00:00,287.769940845,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022894152,0.0,2.19022894152
 05/17  01:00:00,287.769937821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021352637,0.0,2.19021352637
 05/17  02:00:00,287.769937811,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902018405,0.0,2.1902018405
 05/17  03:00:00,287.769937959,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019003323,0.0,2.19019003323
 05/17  04:00:00,299.99213599,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034430969,0.0,4.36034430969
 05/17  05:00:00,349.358375792,0.0,0.0,0.0,49.8407270682,199.362908273,2.19325372544,0.0,2.19325372544
 05/17  06:00:00,935.418834132,33.1922353642,445.349475224,0.0,49.8407270682,199.362908273,9.66875952539,5.30413626689,4.3646232585
 05/17  07:00:00,1041.19887379,29.6959286393,439.038154585,0.0,149.522181205,199.362908273,13.4785844584,4.72403833186,8.75454612658
 05/17  08:00:00,1574.38444757,31.7525992254,423.37190074,0.0,448.566543614,448.566543614,17.6126762913,0.0,17.6126762913
 05/17  09:00:00,1524.7325833,35.4235392744,410.643607698,0.0,448.566543614,448.566543614,17.6358928104,0.0,17.6358928104
 05/17  10:00:00,1507.48750282,37.7210280749,434.862136525,0.0,448.566543614,448.566543614,17.6422952833,0.0,17.6422952833
 05/17  11:00:00,1510.47101427,38.0781556074,437.225210864,0.0,448.566543614,448.566543614,22.1247614629,0.0,22.1247614629
 05/17  12:00:00,1463.42681928,34.1401591334,443.954805922,0.0,448.566543614,398.725816546,26.6724174563,0.0,26.6724174563
 05/17  13:00:00,1511.49482071,39.2843422769,437.039378077,0.0,448.566543614,448.566543614,26.6320165273,0.0,26.6320165273
 05/17  14:00:00,1512.74757506,41.0325218681,436.553823441,0.0,448.566543614,448.566543614,15.4041977056,0.0,15.4041977056
 05/17  15:00:00,1502.75810587,41.1336028,427.291993429,0.0,448.566543614,448.566543614,15.3980826289,0.0,15.3980826289
 05/17  16:00:00,1530.11373845,41.3098020759,407.497228224,0.0,448.566543614,448.566543614,22.0984948958,0.0,22.0984948958
 05/17  17:00:00,1444.57376174,35.9440226044,437.439255907,0.0,348.885089477,398.725816546,10.9727913739,0.0,10.9727913739
 05/17  18:00:00,1277.25890521,30.574301472,474.859499271,0.0,249.203635341,299.044362409,10.9466944525,0.0,10.9466944525
 05/17  19:00:00,1247.22858137,30.0823236425,469.768509042,0.0,249.203635341,299.044362409,6.55898874344,0.0,6.55898874344
 05/17  20:00:00,1092.16115379,29.6959286393,449.859220162,0.0,149.522181205,249.203635341,8.7457238809,0.0,8.7457238809
 05/17  21:00:00,1065.40588694,29.6959286393,418.628287793,0.0,149.522181205,249.203635341,7.15197080384,2.78557348139,4.36639732245
 05/17  22:00:00,349.35689494,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041821055,0.0,2.19041821055
 05/17  23:00:00,299.992135702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040578838,0.0,2.19040578838
 05/17  24:00:00,287.769937938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039337361,0.0,2.19039337361
 05/18  01:00:00,287.769935287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037412848,0.0,2.19037412848
 05/18  02:00:00,287.769935334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069584174,0.0,4.36069584174
 05/18  03:00:00,287.769935149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032148062,0.0,2.19032148062
 05/18  04:00:00,299.992132815,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030374971,0.0,2.19030374971
 05/18  05:00:00,349.358371696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584089004,0.0,4.36584089004
 05/18  06:00:00,487.89432368,33.1120527009,32.1297551247,0.0,49.8407270682,199.362908273,45.2902806038,43.0981350743,2.19214552949
 05/18  07:00:00,725.167019233,29.6959286393,144.92394462,0.0,149.522181205,199.362908273,65.9648847136,55.028789335,10.9360953786
 05/18  08:00:00,1492.89648689,30.6821383057,355.436232728,0.0,448.566543614,448.566543614,18.7214057408,3.31010023342,15.4113055074
 05/18  09:00:00,1507.58298959,32.0609989326,399.055161831,0.0,448.566543614,448.566543614,17.8203189803,0.186801697898,17.6335172824
 05/18  10:00:00,1495.39440786,32.9904424986,429.581157889,0.0,448.566543614,448.566543614,19.8447309948,0.0,19.8447309948
 05/18  11:00:00,1528.25027694,34.3363533724,458.746303675,0.0,448.566543614,448.566543614,22.1235928481,0.0,22.1235928481
 05/18  12:00:00,1487.49964404,33.1290744792,469.038741495,0.0,448.566543614,398.725816546,26.6550516429,0.0,26.6550516429
 05/18  13:00:00,1526.83391419,37.3678726681,454.294976571,0.0,448.566543614,448.566543614,24.415692065,0.0,24.415692065
 05/18  14:00:00,1518.37195204,39.3435382709,443.867203797,0.0,448.566543614,448.566543614,15.4044587165,0.0,15.4044587165
 05/18  15:00:00,1512.60468962,40.6000716627,436.843900544,0.0,448.566543614,448.566543614,15.3981304611,0.0,15.3981304611
 05/18  16:00:00,1555.47069155,43.685739473,427.730020722,0.0,448.566543614,448.566543614,22.0970003405,0.0,22.0970003405
 05/18  17:00:00,1451.21931184,37.4926276936,442.536212603,0.0,348.885089477,398.725816546,10.9688696959,0.0,10.9688696959
 05/18  18:00:00,1265.69165019,32.1807476546,461.6858116,0.0,249.203635341,299.044362409,10.9464154793,0.0,10.9464154793
 05/18  19:00:00,1240.33680309,31.1465430691,461.812520446,0.0,249.203635341,299.044362409,6.55864623097,0.0,6.55864623097
 05/18  20:00:00,1124.13234792,29.7252039213,479.463266068,0.0,149.522181205,249.203635341,8.74648907007,0.0,8.74648907007
 05/18  21:00:00,1130.982781,29.6959286393,477.168428865,0.0,149.522181205,249.203635341,8.75149799314,4.38578341239,4.36571458075
 05/18  22:00:00,349.356891811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026825645,0.0,2.19026825645
 05/18  23:00:00,299.992132756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025028116,0.0,2.19025028116
 05/18  24:00:00,287.769935139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023232526,0.0,2.19023232526
 05/19  01:00:00,287.769932462,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039412202,0.0,4.36039412202
 05/19  02:00:00,287.769932422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016255003,0.0,2.19016255003
 05/19  03:00:00,287.769932239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013939848,0.0,2.19013939848
 05/19  04:00:00,299.99213001,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011617651,0.0,2.19011617651
 05/19  05:00:00,349.358366997,0.0,0.0,0.0,49.8407270682,199.362908273,4.36612601682,0.0,4.36612601682
 05/19  06:00:00,724.061657151,33.3136171765,262.723910168,0.0,49.8407270682,199.362908273,19.4791145389,15.114897473,4.36421706588
 05/19  07:00:00,827.545601803,29.6959286393,244.786357294,0.0,149.522181205,199.362908273,26.0153862348,17.2627781293,8.75260810541
 05/19  08:00:00,1376.90958079,32.0895518865,243.274719019,0.0,448.566543614,448.566543614,15.5889712876,0.178441217241,15.4105300704
 05/19  09:00:00,1421.15341374,35.2271434996,318.373858324,0.0,448.566543614,448.566543614,17.6305585729,0.0,17.6305585729
 05/19  10:00:00,1419.65688424,36.8168615271,358.281038679,0.0,448.566543614,448.566543614,19.8436675984,0.0,19.8436675984
 05/19  11:00:00,1445.80204814,37.8718035461,376.802039487,0.0,448.566543614,448.566543614,22.1215274353,0.0,22.1215274353
 05/19  12:00:00,1395.25365647,35.0382675699,376.617250128,0.0,448.566543614,398.725816546,25.938913765,0.0,25.938913765
 05/19  13:00:00,1444.09005272,39.6323196029,378.578291523,0.0,448.566543614,448.566543614,25.1255341855,0.0,25.1255341855
 05/19  14:00:00,1459.74285686,40.7256267127,391.312007785,0.0,448.566543614,448.566543614,15.4019967491,0.0,15.4019967491
 05/19  15:00:00,1470.4416157,41.5660629323,400.386607217,0.0,448.566543614,448.566543614,15.3968701101,0.0,15.3968701101
 05/19  16:00:00,1534.72891745,43.1622532912,409.80516096,0.0,448.566543614,448.566543614,22.095715036,0.0,22.095715036
 05/19  17:00:00,1414.56722801,38.6820850306,407.575961829,0.0,348.885089477,398.725816546,10.9715291686,0.0,10.9715291686
 05/19  18:00:00,1194.06545667,32.8534209131,396.120325781,0.0,249.203635341,299.044362409,10.9453255009,0.0,10.9453255009
 05/19  19:00:00,1150.36845725,31.2661905658,380.582259919,0.0,249.203635341,299.044362409,6.55912860447,0.0,6.55912860447
 05/19  20:00:00,1019.46714096,29.6959286393,374.827343684,0.0,149.522181205,249.203635341,8.74606034013,0.0,8.74606034013
 05/19  21:00:00,1025.5260401,29.6959286393,373.386340419,0.0,149.522181205,249.203635341,4.67027447484,0.304501835924,4.36577263891
 05/19  22:00:00,349.356889536,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011003057,0.0,2.19011003057
 05/19  23:00:00,299.992130193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008655049,0.0,2.19008655049
 05/19  24:00:00,287.769932274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041087688,0.0,2.19041087688
 05/20  01:00:00,237.92920235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903792784,0.0,2.1903792784
 05/20  02:00:00,237.929202535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035049609,0.0,2.19035049609
 05/20  03:00:00,237.929202564,0.0,0.0,0.0,24.9203635341,149.522181205,4.36061419433,0.0,4.36061419433
 05/20  04:00:00,250.1514002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026355116,0.0,2.19026355116
 05/20  05:00:00,274.597271671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606190288,0.0,4.36606190288
 05/20  06:00:00,628.525786724,33.0130078979,167.872862749,0.0,49.8407270682,199.362908273,13.96680587,11.7746247025,2.19218116747
 05/20  07:00:00,600.793414034,29.6959286393,120.411013313,0.0,49.8407270682,199.362908273,27.7706148205,21.223237045,6.54737777554
 05/20  08:00:00,888.026659959,29.6959286393,157.25582691,0.0,249.203635341,249.203635341,18.374695941,11.8158352916,6.55886064939
 05/20  09:00:00,922.216424905,29.6959286393,225.985104188,0.0,249.203635341,249.203635341,17.1944566485,6.24900154384,10.9454551047
 05/20  10:00:00,974.46976077,29.6959286393,324.376672906,0.0,249.203635341,249.203635341,12.4497352902,3.69771198097,8.75202330919
 05/20  11:00:00,1014.39732751,29.6959286393,361.029800024,0.0,249.203635341,249.203635341,12.9532719258,1.99860414471,10.9546677811
 05/20  12:00:00,1019.13791822,29.7103490437,362.744272797,0.0,249.203635341,249.203635341,9.69299182362,0.935734357885,8.75725746574
 05/20  13:00:00,1030.01738492,30.0572881084,366.542291841,0.0,249.203635341,249.203635341,9.08223905269,0.3296378048,8.75260124789
 05/20  14:00:00,782.374813293,29.7115846143,365.44016925,0.0,74.7610906023,174.442544739,7.4703529189,0.911886044822,6.55846687407
 05/20  15:00:00,783.398892907,29.6959286393,366.613979389,0.0,74.7610906023,174.442544739,6.55303524635,0.0,6.55303524635
 05/20  16:00:00,832.710908467,29.6959286393,367.435243872,0.0,74.7610906023,174.442544739,6.55557019642,0.0,6.55557019642
 05/20  17:00:00,788.953967394,29.6959286393,365.214570432,0.0,24.9203635341,149.522181205,5.24739526619,0.883377562076,4.36401770411
 05/20  18:00:00,296.667966749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36427239533,0.0,4.36427239533
 05/20  19:00:00,595.399845404,17.5256777233,237.359324985,0.0,24.9203635341,149.522181205,2.19224901374,0.0,2.19224901374
 05/20  20:00:00,365.780640571,3.97187968327,56.7371366688,0.0,24.9203635341,149.522181205,4.36448378045,0.0,4.36448378045
 05/20  21:00:00,299.042159249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36803656601,0.0,4.36803656601
 05/20  22:00:00,274.595795804,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009896147,0.0,2.19009896147
 05/20  23:00:00,250.151400152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006980799,0.0,2.19006980799
 05/20  24:00:00,237.929202393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038732891,0.0,2.19038732891
 05/21  01:00:00,237.92870811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934181033,0.0,2.18934181033
 05/21  02:00:00,237.928708129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928151928,0.0,2.18928151928
 05/21  03:00:00,237.928708167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922099994,0.0,2.18922099994
 05/21  04:00:00,250.150906009,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894434239,0.0,2.1894434239
 05/21  05:00:00,274.596776118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436505468,0.0,4.36436505468
 05/21  06:00:00,272.222092783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938277325,0.0,2.18938277325
 05/21  07:00:00,296.666488384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932170678,0.0,2.18932170678
 05/21  08:00:00,401.421220991,14.3849339823,46.6918934471,0.0,24.9203635341,149.522181205,2.18940225214,0.0,2.18940225214
 05/21  09:00:00,529.49874818,20.8371432154,168.530784334,0.0,24.9203635341,149.522181205,2.18939785856,0.0,2.18939785856
 05/21  10:00:00,539.659513545,19.2309319799,226.040111292,0.0,24.9203635341,149.522181205,2.18939323795,0.0,2.18939323795
 05/21  11:00:00,588.131991824,20.4777299582,271.112512017,0.0,24.9203635341,149.522181205,2.19132322806,0.0,2.19132322806
 05/21  12:00:00,286.742541618,3.97187968327,56.7877563953,0.0,24.9203635341,149.522181205,2.19119066315,0.0,2.19119066315
 05/21  13:00:00,363.002925504,7.94375936653,114.206007359,0.0,24.9203635341,149.522181205,4.36821664775,0.0,4.36821664775
 05/21  14:00:00,211.112086888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204624456,0.0,4.36204624456
 05/21  15:00:00,211.111103725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925203287,0.0,2.18925203287
 05/21  16:00:00,567.46951311,16.0472843905,224.978494179,0.0,24.9203635341,149.522181205,2.18941816918,0.0,2.18941816918
 05/21  17:00:00,729.138953397,23.7978062586,318.086178054,0.0,24.9203635341,149.522181205,2.18941321791,0.0,2.18941321791
 05/21  18:00:00,679.802137421,19.0395449183,277.07830265,0.0,24.9203635341,149.522181205,2.18940868461,0.0,2.18940868461
 05/21  19:00:00,449.915968449,9.13919396381,125.608701827,0.0,24.9203635341,149.522181205,2.18943171094,0.0,2.18943171094
 05/21  20:00:00,280.76575939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922826781,0.0,2.18922826781
 05/21  21:00:00,299.041171083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919957558,0.0,2.1919957558
 05/21  22:00:00,274.595301511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937090829,0.0,2.18937090829
 05/21  23:00:00,250.150905915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930950143,0.0,2.18930950143
 05/21  24:00:00,237.928708144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924811403,0.0,2.18924811403
 05/22  01:00:00,287.769923572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024810613,0.0,2.19024810613
 05/22  02:00:00,287.76992374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020809457,0.0,2.19020809457
 05/22  03:00:00,287.769923904,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602957372,0.0,4.3602957372
 05/22  04:00:00,299.992121689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008751198,0.0,2.19008751198
 05/22  05:00:00,349.358353035,0.0,0.0,0.0,49.8407270682,199.362908273,4.36563325589,0.0,4.36563325589
 05/22  06:00:00,556.239947259,31.8335580271,99.6046596704,0.0,49.8407270682,199.362908273,27.8383567969,25.6464011334,2.19195566352
 05/22  07:00:00,687.057728266,29.6959286393,107.377022359,0.0,149.522181205,199.362908273,37.8590267898,29.1062695303,8.7527572595
 05/22  08:00:00,1419.01430378,29.9046382599,284.99289156,0.0,448.566543614,448.566543614,19.8449802468,2.23714701837,17.6078332284
 05/22  09:00:00,1485.03390613,30.0691309665,382.530502862,0.0,448.566543614,448.566543614,17.8589301938,0.230974508647,17.6279556852
 05/22  10:00:00,1454.51511592,32.2889205567,396.800719233,0.0,448.566543614,448.566543614,17.6378858888,0.0,17.6378858888
 05/22  11:00:00,1465.76001153,32.2049236166,406.58191513,0.0,448.566543614,448.566543614,22.1206918329,0.0,22.1206918329
 05/22  12:00:00,1410.88451462,30.317785357,404.757729806,0.0,448.566543614,398.725816546,26.6465392183,0.0,26.6465392183
 05/22  13:00:00,1463.47186994,32.9509461743,404.375549989,0.0,448.566543614,448.566543614,24.4049671952,0.0,24.4049671952
 05/22  14:00:00,1479.61388193,34.0399065547,417.334692817,0.0,448.566543614,448.566543614,15.4002299818,0.0,15.4002299818
 05/22  15:00:00,1483.71257392,34.3741065305,421.363231301,0.0,448.566543614,448.566543614,15.3947931508,0.0,15.3947931508
 05/22  16:00:00,1534.40496126,35.0588882604,422.086592914,0.0,448.566543614,448.566543614,19.8798279723,0.0,19.8798279723
 05/22  17:00:00,1411.15468821,31.4989498001,416.676274475,0.0,348.885089477,398.725816546,13.1576717399,0.0,13.1576717399
 05/22  18:00:00,1184.78735679,29.6959286393,396.558067719,0.0,249.203635341,299.044362409,8.75826012375,0.0,8.75826012375
 05/22  19:00:00,1105.08634226,29.6959286393,345.701565506,0.0,249.203635341,299.044362409,8.73768844203,0.0,8.73768844203
 05/22  20:00:00,824.740156298,29.6959286393,209.29117974,0.0,149.522181205,249.203635341,13.3106544399,6.74719902284,6.56345541709
 05/22  21:00:00,759.838126195,29.6959286393,128.121390621,0.0,149.522181205,249.203635341,38.7443290967,34.3785540619,4.36577503478
 05/22  22:00:00,349.356880487,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022228579,0.0,2.19022228579
 05/22  23:00:00,299.992121462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018066174,0.0,2.19018066174
 05/22  24:00:00,287.769923867,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023963003,0.0,4.36023963003
 05/23  01:00:00,287.76992097,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004913686,0.0,2.19004913686
 05/23  02:00:00,287.769920782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034682242,0.0,2.19034682242
 05/23  03:00:00,287.769920665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030088434,0.0,2.19030088434
 05/23  04:00:00,299.992118497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025487892,0.0,2.19025487892
 05/23  05:00:00,349.358348729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571879377,0.0,4.36571879377
 05/23  06:00:00,483.137680804,32.7074506498,27.7155604296,0.0,49.8407270682,199.362908273,79.8736687091,75.5096279681,4.36404074094
 05/23  07:00:00,600.386136153,29.6959286393,23.8854596754,0.0,149.522181205,199.362908273,75.1271854695,66.3754060492,8.75177942024
 05/23  08:00:00,1148.02960699,29.9119813019,23.0760564915,0.0,448.566543614,448.566543614,25.8500617548,10.443540914,15.4065208407
 05/23  09:00:00,1111.87189325,30.9287569684,22.548233967,0.0,448.566543614,448.566543614,25.8354938308,8.20650240087,17.62899143
 05/23  10:00:00,1134.99055305,31.5430266353,91.1280440108,0.0,448.566543614,448.566543614,19.5951928794,1.95948424893,17.6357086305
 05/23  11:00:00,1196.87840861,32.0285847653,150.918409249,0.0,448.566543614,448.566543614,23.3480324051,1.22993144451,22.1181009606
 05/23  12:00:00,1236.54429976,30.2860745665,239.996298611,0.0,448.566543614,398.725816546,27.961518798,1.31018109483,26.6513377032
 05/23  13:00:00,1349.46406042,32.7369608725,299.761705394,0.0,448.566543614,448.566543614,24.4574781087,0.0555196343847,24.4019584743
 05/23  14:00:00,1366.094601,33.0873890576,316.108964465,0.0,448.566543614,448.566543614,15.4410489033,0.0405720785616,15.4004768248
 05/23  15:00:00,1416.64495875,33.3127016516,365.403061665,0.0,448.566543614,448.566543614,15.4033803958,0.0106768681575,15.3927035277
 05/23  16:00:00,1470.06501083,33.5388610246,368.979594447,0.0,448.566543614,448.566543614,19.9074303469,0.0256244927299,19.8818058541
 05/23  17:00:00,1351.92670288,31.0188663424,365.675592249,0.0,348.885089477,398.725816546,13.5156700467,0.356608790889,13.1590612558
 05/23  18:00:00,1068.15636538,29.6959286393,284.511766908,0.0,249.203635341,299.044362409,11.7425980774,2.9835102046,8.7590878728
 05/23  19:00:00,967.229749922,29.6959286393,209.436963038,0.0,249.203635341,299.044362409,22.4742431451,13.7371874001,8.73705574501
 05/23  20:00:00,823.605021047,29.6959286393,206.326672268,0.0,149.522181205,249.203635341,51.4159228128,44.8530336224,6.56288919041
 05/23  21:00:00,803.892975191,29.6959286393,169.367725617,0.0,149.522181205,249.203635341,73.7598200937,69.3941958679,4.36562422573
 05/23  22:00:00,349.356877719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024059191,0.0,2.19024059191
 05/23  23:00:00,299.992118843,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002167169,0.0,2.19002167169
 05/23  24:00:00,287.769920984,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059125937,0.0,4.36059125937
 05/24  01:00:00,287.76991785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021628456,0.0,2.19021628456
 05/24  02:00:00,287.769917753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901649194,0.0,2.1901649194
 05/24  03:00:00,287.769917782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011345953,0.0,2.19011345953
 05/24  04:00:00,299.992115727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006193656,0.0,2.19006193656
 05/24  05:00:00,349.358344055,0.0,0.0,0.0,49.8407270682,199.362908273,4.3654532077,0.0,4.3654532077
 05/24  06:00:00,379.427594359,32.3557225743,0.0,0.0,49.8407270682,199.362908273,120.660919653,116.296634773,4.36428487985
 05/24  07:00:00,500.912822838,29.6959286393,0.0,0.0,149.522181205,199.362908273,142.883824785,134.131787261,8.75203752469
 05/24  08:00:00,1049.10565133,29.6959286393,0.0,0.0,448.566543614,448.566543614,65.5094308578,50.10309986,15.4063309978
 05/24  09:00:00,1012.8522317,30.121527241,0.0,0.0,448.566543614,448.566543614,49.1951566899,31.5668613025,17.6282953874
 05/24  10:00:00,1039.16213144,30.8533260129,11.6758825971,0.0,448.566543614,448.566543614,30.5176055145,12.8811122816,17.6364932329
 05/24  11:00:00,1073.350695,31.3482367415,31.711131537,0.0,448.566543614,448.566543614,34.7361820439,12.61866715,22.1175148939
 05/24  12:00:00,1016.16453352,29.6984362631,26.0977211683,0.0,448.566543614,398.725816546,43.3459031372,16.6986248976,26.6472782396
 05/24  13:00:00,1063.30551374,31.8833273931,21.4194135224,0.0,448.566543614,448.566543614,29.9687665413,5.56787143521,24.4008951061
 05/24  14:00:00,1104.13926859,32.207807579,59.569538156,0.0,448.566543614,448.566543614,18.1927541151,2.7938111688,15.3989429463
 05/24  15:00:00,1143.7184076,32.4564046964,97.4542559752,0.0,448.566543614,448.566543614,17.5736477083,2.18185762341,15.3917900848
 05/24  16:00:00,1173.90540935,32.6882444086,79.6987541119,0.0,448.566543614,448.566543614,22.0802415638,2.20315659002,19.8770849738
 05/24  17:00:00,1041.16301128,30.3717567572,62.9561421682,0.0,348.885089477,398.725816546,28.6684826875,15.5133140605,13.155168627
 05/24  18:00:00,859.283535845,29.6959286393,80.1570376364,0.0,249.203635341,299.044362409,55.8229296789,47.0632049097,8.75972476917
 05/24  19:00:00,805.394101517,29.6959286393,52.1687735472,0.0,249.203635341,299.044362409,70.6780123068,64.1201925985,6.55781970825
 05/24  20:00:00,631.210344515,29.6959286393,20.5340220269,0.0,149.522181205,249.203635341,105.940300588,97.1954246735,8.74487591416
 05/24  21:00:00,607.813110364,29.6959286393,4.64719566567,0.0,149.522181205,249.203635341,121.92687492,117.561258794,4.36561612657
 05/24  22:00:00,349.356874636,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022254455,0.0,2.19022254455
 05/24  23:00:00,299.99211557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017063344,0.0,2.19017063344
 05/24  24:00:00,287.76991792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011875404,0.0,2.19011875404
 05/25  01:00:00,287.769915211,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600651682,0.0,4.3600651682
 05/25  02:00:00,287.769915212,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028832546,0.0,2.19028832546
 05/25  03:00:00,287.769914958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023111413,0.0,2.19023111413
 05/25  04:00:00,299.992112656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017384234,0.0,2.19017384234
 05/25  05:00:00,349.358339538,0.0,0.0,0.0,49.8407270682,199.362908273,4.36585070615,0.0,4.36585070615
 05/25  06:00:00,378.813576772,31.685316294,0.0,0.0,49.8407270682,199.362908273,194.990514676,192.798669881,2.19184479558
 05/25  07:00:00,500.953829064,29.6959286393,0.0,0.0,149.522181205,199.362908273,198.786153577,190.034483718,8.75166985896
 05/25  08:00:00,1049.1288206,29.6959286393,0.0,0.0,448.566543614,448.566543614,99.1485576906,81.5461482538,17.6024094368
 05/25  09:00:00,1012.45130177,29.6959286393,0.0,0.0,448.566543614,448.566543614,82.5747243955,64.948352448,17.6263719475
 05/25  10:00:00,963.593243164,29.7351785502,0.0,0.0,448.566543614,448.566543614,70.5084008389,52.8740927623,17.6343080766
 05/25  11:00:00,964.027801463,30.1735852299,0.0,0.0,448.566543614,448.566543614,64.5727629298,42.4591158882,22.1136470416
 05/25  12:00:00,913.720004619,29.6959286393,0.0,0.0,448.566543614,398.725816546,74.5874836124,50.1528160358,24.4346675766
 05/25  13:00:00,964.503730036,30.6534411513,0.0,0.0,448.566543614,448.566543614,56.9932481744,32.5985370675,24.3947111069
 05/25  14:00:00,964.897445582,31.0563018977,0.0,0.0,448.566543614,448.566543614,50.1781342352,33.4751389127,16.7029953225
 05/25  15:00:00,965.147875908,31.3067308649,0.0,0.0,448.566543614,448.566543614,48.2364824262,34.1501921347,14.0862902914
 05/25  16:00:00,1014.26499733,31.5308240931,0.0,0.0,448.566543614,448.566543614,54.7051716404,32.6185685813,22.0866030591
 05/25  17:00:00,899.587019534,29.7025941267,0.0,0.0,348.885089477,398.725816546,63.3723428725,52.4039698252,10.9683730473
 05/25  18:00:00,700.240843351,29.6959286393,0.0,0.0,249.203635341,299.044362409,96.095688951,87.3378445237,8.75784442729
 05/25  19:00:00,675.805619711,29.6959286393,0.0,0.0,249.203635341,299.044362409,112.496141891,103.759521296,8.73662059561
 05/25  20:00:00,534.864307765,29.6959286393,0.0,0.0,149.522181205,249.203635341,159.362488062,152.799725496,6.56276256575
 05/25  21:00:00,553.153524247,29.6959286393,0.0,0.0,149.522181205,249.203635341,183.83292185,179.467323861,4.36559798812
 05/25  22:00:00,349.356871931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022835925,0.0,2.19022835925
 05/25  23:00:00,299.99211303,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899993509,0.0,2.1899993509
 05/25  24:00:00,287.76991517,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050814637,0.0,4.36050814637
 05/26  01:00:00,287.769912031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015783093,0.0,2.19015783093
 05/26  02:00:00,287.769911943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009521817,0.0,2.19009521817
 05/26  03:00:00,287.769911972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003251277,0.0,2.19003251277
 05/26  04:00:00,299.992109906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967910852,0.0,2.18967910852
 05/26  05:00:00,349.358334688,0.0,0.0,0.0,49.8407270682,199.362908273,4.3657178914,0.0,4.3657178914
 05/26  06:00:00,378.153894276,30.9143593061,0.0,0.0,49.8407270682,199.362908273,347.546088318,343.182102478,4.36398584006
 05/26  07:00:00,501.040705847,29.6959286393,0.0,0.0,149.522181205,199.362908273,315.316553114,306.565593102,8.75096001233
 05/26  08:00:00,1049.17447454,29.6959286393,0.0,0.0,448.566543614,448.566543614,158.054477584,142.650574366,15.403903218
 05/26  09:00:00,1012.48275671,29.6959286393,0.0,0.0,448.566543614,448.566543614,124.690503821,107.066763192,17.6237406294
 05/26  10:00:00,963.580146072,29.6959286393,0.0,0.0,448.566543614,448.566543614,105.559755126,87.9286648179,17.6310903084
 05/26  11:00:00,963.572274732,29.6959286393,0.0,0.0,448.566543614,448.566543614,94.2706776188,72.1586953652,22.1119822536
 05/26  12:00:00,913.743476153,29.6959286393,0.0,0.0,448.566543614,398.725816546,106.093058894,81.6685725245,24.4244863695
 05/26  13:00:00,963.566665422,29.6959286393,0.0,0.0,448.566543614,448.566543614,84.5020620934,60.1077305854,24.3943315081
 05/26  14:00:00,963.65947315,29.8056813656,0.0,0.0,448.566543614,448.566543614,68.0794297907,50.4839322597,17.595497531
 05/26  15:00:00,964.037986843,30.1903265951,0.0,0.0,448.566543614,448.566543614,56.104797584,42.9115795003,13.1932180837
 05/26  16:00:00,1013.24618463,30.5032151611,0.0,0.0,448.566543614,448.566543614,66.5586710069,44.4724186329,22.086252374
 05/26  17:00:00,899.587083872,29.6959286393,0.0,0.0,348.885089477,398.725816546,72.4163123331,61.4486547796,10.9676575535
 05/26  18:00:00,700.248576602,29.6959286393,0.0,0.0,249.203635341,299.044362409,106.461351959,97.7027754909,8.75857646856
 05/26  19:00:00,675.821496651,29.6959286393,0.0,0.0,249.203635341,299.044362409,133.834722022,125.09872873,8.73599329201
 05/26  20:00:00,534.889400805,29.6959286393,0.0,0.0,149.522181205,249.203635341,193.081942257,186.518653189,6.56328906771
 05/26  21:00:00,553.180093845,29.6959286393,0.0,0.0,149.522181205,249.203635341,219.424349962,215.058569208,4.3657807549
 05/26  22:00:00,349.356868843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022815599,0.0,2.19022815599
 05/26  23:00:00,299.99210984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016404456,0.0,2.19016404456
 05/26  24:00:00,287.769912206,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013862086,0.0,4.36013862086
 05/27  01:00:00,237.92918224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996475749,0.0,2.18996475749
 05/27  02:00:00,237.929182005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023541735,0.0,2.19023541735
 05/27  03:00:00,237.929181902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016699564,0.0,2.19016699564
 05/27  04:00:00,250.151379733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009850982,0.0,2.19009850982
 05/27  05:00:00,274.597239425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36577972573,0.0,4.36577972573
 05/27  06:00:00,377.348029685,30.0732174397,0.0,0.0,49.8407270682,199.362908273,391.199795087,389.007734938,2.19206014901
 05/27  07:00:00,401.353731125,29.6959286393,0.0,0.0,49.8407270682,199.362908273,309.346651947,302.799488028,6.54716391894
 05/27  08:00:00,650.506625477,29.6959286393,0.0,0.0,249.203635341,249.203635341,238.644261143,232.086542202,6.55771894177
 05/27  09:00:00,613.84464816,29.6959286393,0.0,0.0,249.203635341,249.203635341,245.260802473,234.319244877,10.9415575963
 05/27  10:00:00,564.942569885,29.6959286393,0.0,0.0,249.203635341,249.203635341,226.70621228,217.956271637,8.7499406432
 05/27  11:00:00,564.931636149,29.6959286393,0.0,0.0,249.203635341,249.203635341,209.655804532,200.890662363,8.76514216929
 05/27  12:00:00,564.915319481,29.6959286393,0.0,0.0,249.203635341,249.203635341,192.154168544,181.216650123,10.9375184211
 05/27  13:00:00,564.897096943,29.6959286393,0.0,0.0,249.203635341,249.203635341,166.444161856,157.693525831,8.75063602452
 05/27  14:00:00,315.743262128,29.6959286393,0.0,0.0,74.7610906023,174.442544739,233.558235977,227.000832409,6.5574035677
 05/27  15:00:00,315.754891088,29.6959286393,0.0,0.0,74.7610906023,174.442544739,250.462957113,243.911121457,6.55183565625
 05/27  16:00:00,364.657903164,29.6959286393,0.0,0.0,74.7610906023,174.442544739,268.818669096,262.264568496,6.55410060012
 05/27  17:00:00,326.587252681,29.6959286393,0.0,0.0,24.9203635341,149.522181205,300.716780047,298.524742326,2.19203772121
 05/27  18:00:00,296.667938753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384758888,0.0,4.36384758888
 05/27  19:00:00,272.223542341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180856703,0.0,2.19180856703
 05/27  20:00:00,280.767209388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384928163,0.0,4.36384928163
 05/27  21:00:00,299.042122914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36708840542,0.0,4.36708840542
 05/27  22:00:00,274.595775403,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024571433,0.0,2.19024571433
 05/27  23:00:00,250.151379786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017690306,0.0,2.19017690306
 05/27  24:00:00,237.929182105,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010811607,0.0,2.19010811607
 05/28  01:00:00,237.928691834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911048466,0.0,2.18911048466
 05/28  02:00:00,237.928691832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928936059,0.0,2.18928936059
 05/28  03:00:00,237.92869184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919100179,0.0,2.18919100179
 05/28  04:00:00,250.150889709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909243498,0.0,2.18909243498
 05/28  05:00:00,274.596747522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395510872,0.0,4.36395510872
 05/28  06:00:00,272.222076504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932667438,0.0,2.18932667438
 05/28  07:00:00,296.666472021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922770025,0.0,2.18922770025
 05/28  08:00:00,296.666472016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912865046,0.0,2.18912865046
 05/28  09:00:00,259.999878606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,211.111087399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930694988,0.0,2.18930694988
 05/28  11:00:00,211.112062302,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212938292,0.0,4.36212938292
 05/28  12:00:00,211.112061793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110677108,0.0,2.19110677108
 05/28  13:00:00,211.113524198,0.0,0.0,0.0,24.9203635341,149.522181205,4.36774751337,0.0,4.36774751337
 05/28  14:00:00,211.11206212,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088359433,0.0,2.19088359433
 05/28  15:00:00,211.111087409,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892698365,0.0,2.1892698365
 05/28  16:00:00,259.999878617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917000888,0.0,2.18917000888
 05/28  17:00:00,296.666472106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934735415,0.0,2.18934735415
 05/28  18:00:00,296.666472062,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892481823,0.0,2.1892481823
 05/28  19:00:00,272.222076487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914897623,0.0,2.18914897623
 05/28  20:00:00,280.765743197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932639106,0.0,2.18932639106
 05/28  21:00:00,299.041143079,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386392434,0.0,4.36386392434
 05/28  22:00:00,274.595285281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928268406,0.0,2.18928268406
 05/28  23:00:00,250.150889619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918349379,0.0,2.18918349379
 05/28  24:00:00,237.928691836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908428101,0.0,2.18908428101
 05/29  01:00:00,237.928689432,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  02:00:00,237.928689404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925297514,0.0,2.18925297514
 05/29  03:00:00,237.92868944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914928473,0.0,2.18914928473
 05/29  04:00:00,250.150887305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932118754,0.0,2.18932118754
 05/29  05:00:00,274.596743429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345907356,0.0,4.36345907356
 05/29  06:00:00,272.222074115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926217436,0.0,2.18926217436
 05/29  07:00:00,296.666469689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929564396,0.0,2.18929564396
 05/29  08:00:00,296.666469695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932835858,0.0,2.18932835858
 05/29  09:00:00,456.480651346,14.6651355835,117.232877398,0.0,24.9203635341,149.522181205,2.18922463705,0.0,2.18922463705
 05/29  10:00:00,345.976505612,8.32553771256,97.2523251262,0.0,24.9203635341,149.522181205,2.18911943168,0.0,2.18911943168
 05/29  11:00:00,211.112058515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105672095,0.0,2.19105672095
 05/29  12:00:00,211.112058215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088065191,0.0,2.19088065191
 05/29  13:00:00,211.113518833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36689252669,0.0,4.36689252669
 05/29  14:00:00,211.11205868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189993791,0.0,4.36189993791
 05/29  15:00:00,211.111085037,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,491.052492247,12.1447060574,167.846202801,0.0,24.9203635341,149.522181205,2.1893169885,0.0,2.1893169885
 05/29  17:00:00,652.208078308,19.7557479737,251.074775033,0.0,24.9203635341,149.522181205,2.18928238287,0.0,2.18928238287
 05/29  18:00:00,644.38870895,18.4707152585,245.377618151,0.0,24.9203635341,149.522181205,2.18932945163,0.0,2.18932945163
 05/29  19:00:00,632.669688015,20.2309280631,256.793075334,0.0,24.9203635341,149.522181205,2.18933516335,0.0,2.18933516335
 05/29  20:00:00,353.821361319,3.97187968327,55.134188357,0.0,24.9203635341,149.522181205,2.18928590526,0.0,2.18928590526
 05/29  21:00:00,299.041139179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407504438,0.0,4.36407504438
 05/29  22:00:00,274.595282886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911308148,0.0,2.18911308148
 05/29  23:00:00,250.150887258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928429181,0.0,2.18928429181
 05/29  24:00:00,237.928689398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917972747,0.0,2.18917972747
 05/30  01:00:00,287.769900387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994767969,0.0,2.18994767969
 05/30  02:00:00,287.769900236,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901980559,0.0,2.1901980559
 05/30  03:00:00,287.769900126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011286813,0.0,2.19011286813
 05/30  04:00:00,299.992097957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002760938,0.0,2.19002760938
 05/30  05:00:00,340.814649208,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552221859,0.0,4.36552221859
 05/30  06:00:00,377.193514006,30.0765217845,0.0,0.0,49.8407270682,199.362908273,178.93349615,176.741582531,2.19191361928
 05/30  07:00:00,519.998490011,29.6959286393,6.48404963218,0.0,149.522181205,199.362908273,126.775850333,118.02503096,8.75081937305
 05/30  08:00:00,1301.15269012,29.6959286393,172.132346483,0.0,448.566543614,448.566543614,41.0045218988,23.4054929953,17.5990289035
 05/30  09:00:00,1424.52366246,30.1777567326,327.433410476,0.0,448.566543614,448.566543614,23.6955847034,8.27700520508,15.4185794983
 05/30  10:00:00,1426.96473464,30.3566241057,374.478199229,0.0,448.566543614,448.566543614,19.8971240153,2.2681263723,17.628997643
 05/30  11:00:00,1430.58751864,29.6959286393,376.233295587,0.0,448.566543614,448.566543614,23.6720921665,1.56602230666,22.1060698599
 05/30  12:00:00,1386.49030465,29.6959286393,381.275652172,0.0,448.566543614,398.725816546,25.9741863021,1.56176910941,24.4124171927
 05/30  13:00:00,1446.82644736,29.6959286393,390.058603055,0.0,448.566543614,448.566543614,24.749552325,0.362559036186,24.3869932889
 05/30  14:00:00,1454.07556555,29.8156844265,394.643057999,0.0,448.566543614,448.566543614,15.3938061509,0.0,15.3938061509
 05/30  15:00:00,1466.91137932,30.8027610361,405.27961653,0.0,448.566543614,448.566543614,15.3872538149,0.0,15.3872538149
 05/30  16:00:00,1522.89461932,31.8161625785,411.354469318,0.0,448.566543614,448.566543614,19.8704014076,0.0,19.8704014076
 05/30  17:00:00,1402.59743076,30.2229945763,406.330913697,0.0,348.885089477,398.725816546,13.1512177485,0.0,13.1512177485
 05/30  18:00:00,1198.43129851,30.5844361475,403.191001068,0.0,249.203635341,299.044362409,8.7580096435,0.0,8.7580096435
 05/30  19:00:00,1159.57788708,30.0257170491,392.419040809,0.0,249.203635341,299.044362409,6.60575802602,0.0492700900414,6.55648793598
 05/30  20:00:00,1007.77798224,29.6959286393,383.35372128,0.0,149.522181205,249.203635341,16.6107617528,7.86640843844,8.74435331441
 05/30  21:00:00,1020.696874,29.6959286393,380.369876252,0.0,149.522181205,249.203635341,22.5441862136,20.3516072985,2.19257891511
 05/30  22:00:00,349.356857335,0.0,0.0,0.0,49.8407270682,199.362908273,4.36024759217,0.0,4.36024759217
 05/30  23:00:00,299.992098147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996118197,0.0,2.18996118197
 05/30  24:00:00,287.76990025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021084083,0.0,2.19021084083
 05/31  01:00:00,287.769897131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011640257,0.0,2.19011640257
 05/31  02:00:00,287.769897163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002584645,0.0,2.19002584645
 05/31  03:00:00,287.769897308,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899351825,0.0,2.1899351825
 05/31  04:00:00,299.992095249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017860397,0.0,2.19017860397
 05/31  05:00:00,340.814644038,0.0,0.0,0.0,49.8407270682,199.362908273,4.36542609372,0.0,4.36542609372
 05/31  06:00:00,536.837162751,31.5910136689,80.9963281234,0.0,49.8407270682,199.362908273,80.645975878,76.2820823218,4.3638935562
 05/31  07:00:00,645.571989888,29.6959286393,67.5502353471,0.0,149.522181205,199.362908273,103.95395119,95.2038903089,8.75006088066
 05/31  08:00:00,1190.97076021,29.6959286393,64.7743176582,0.0,448.566543614,448.566543614,48.7627379306,33.3614081699,15.4013297607
 05/31  09:00:00,1190.47818894,29.6959286393,99.8198208978,0.0,448.566543614,448.566543614,36.330941683,18.7102783968,17.6206632862
 05/31  10:00:00,1237.37089652,29.7186351117,193.170342722,0.0,448.566543614,448.566543614,23.7729573435,6.14767848809,17.6252788554
 05/31  11:00:00,1443.96133141,30.2879750607,386.331546182,0.0,448.566543614,448.566543614,20.763395702,0.86932615457,19.8940695474
 05/31  12:00:00,1471.85181783,29.6959286393,456.824344164,0.0,448.566543614,398.725816546,26.8344129108,0.204422474977,26.6299904359
 05/31  13:00:00,1514.66941856,32.0608506774,447.437904439,0.0,448.566543614,448.566543614,22.1690432954,0.0,22.1690432954
 05/31  14:00:00,1523.98488281,33.6352340439,455.188698126,0.0,448.566543614,448.566543614,15.3937649862,0.0,15.3937649862
 05/31  15:00:00,1531.42650351,34.3576476994,461.908391127,0.0,448.566543614,448.566543614,15.3858647875,0.0,15.3858647875
 05/31  16:00:00,1576.93126013,36.598115986,456.278544267,0.0,448.566543614,448.566543614,19.8691343877,0.0,19.8691343877
 05/31  17:00:00,1445.08853916,34.3213393657,439.576927637,0.0,348.885089477,398.725816546,13.1504592163,0.0,13.1504592163
 05/31  18:00:00,1269.71255141,30.8782112709,467.386601536,0.0,249.203635341,299.044362409,8.7574329971,0.0,8.7574329971
