Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  19:00:00,1233.48705496,29.6959286393,456.743725429,0.0,249.203635341,299.044362409,6.73062006923,0.17361684221,6.55700322702
 05/31  20:00:00,1077.6586891,29.6959286393,445.253694151,0.0,149.522181205,249.203635341,22.2097052599,13.4671377696,8.74256749032
 05/31  21:00:00,1051.1802547,29.6959286393,407.386003518,0.0,149.522181205,249.203635341,26.9480531856,24.7551168228,2.19293636283
 05/31  22:00:00,349.35685453,0.0,0.0,0.0,49.8407270682,199.362908273,3.52949236052,0.0,3.52949236052
 05/31  23:00:00,299.992095315,0.0,0.0,0.0,24.9203635341,199.362908273,3.02040652835,0.0,3.02040652835
 05/31  24:00:00,287.769897323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003811989,0.0,2.19003811989
 06/01  01:00:00,287.769894273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993817646,0.0,2.18993817646
 06/01  02:00:00,287.769894262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017516488,0.0,2.19017516488
 06/01  03:00:00,287.769894233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007890422,0.0,2.19007890422
 06/01  04:00:00,299.992092147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998255973,0.0,2.18998255973
 06/01  05:00:00,340.814639662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551008203,0.0,4.36551008203
 06/01  06:00:00,501.326496511,32.520792101,45.6286059032,0.0,49.8407270682,199.362908273,64.365476948,60.0018049496,4.36367199841
 06/01  07:00:00,577.332099646,29.6959286393,13.7356963436,0.0,149.522181205,199.362908273,41.947026762,33.1981037499,8.74892301209
 06/01  08:00:00,1049.1080452,29.7301955865,0.0,0.0,448.566543614,448.566543614,23.2000158248,7.80130539173,15.398710433
 06/01  09:00:00,1142.92247197,30.4596823724,70.4163319108,0.0,448.566543614,448.566543614,18.2161071855,2.79886458935,15.4172425961
 06/01  10:00:00,1211.68091356,31.1166408826,164.381022647,0.0,448.566543614,448.566543614,18.8454062121,1.21845995893,17.6269462531
 06/01  11:00:00,1301.18787539,31.5747369886,251.67839982,0.0,448.566543614,448.566543614,23.1094720326,1.00770236103,22.1017696716
 06/01  12:00:00,1350.59727128,29.8432193945,350.102617728,0.0,448.566543614,398.725816546,26.6346931444,2.22221813929,24.4124750051
 06/01  13:00:00,1430.1631876,32.0572341418,375.00451347,0.0,448.566543614,448.566543614,24.6794202242,0.297521489675,24.3818987345
 06/01  14:00:00,1442.8447534,32.7843016426,384.746601571,0.0,448.566543614,448.566543614,15.3928208016,0.0,15.3928208016
 06/01  15:00:00,1445.69156759,33.4949832785,387.255902653,0.0,448.566543614,448.566543614,15.3865982382,0.0,15.3865982382
 06/01  16:00:00,1492.70485317,33.5727893682,387.026538892,0.0,448.566543614,448.566543614,19.8694205824,0.0,19.8694205824
 06/01  17:00:00,1377.59622182,30.7458037306,388.893332303,0.0,348.885089477,398.725816546,11.1312722332,0.168164940031,10.9631072932
 06/01  18:00:00,1170.62522375,29.6959286393,382.881242179,0.0,249.203635341,299.044362409,25.0742810111,16.3183422403,8.75593877082
 06/01  19:00:00,1137.63509439,29.6959286393,375.087677527,0.0,249.203635341,299.044362409,42.7747727185,34.0392685537,8.73550416476
 06/01  20:00:00,982.282760825,29.6959286393,370.111424794,0.0,149.522181205,249.203635341,69.307434031,62.7457555483,6.56167848266
 06/01  21:00:00,931.17241738,29.6959286393,295.191824998,0.0,149.522181205,249.203635341,81.5003330264,77.134929046,4.36540398037
 06/01  22:00:00,349.356851019,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901214733,0.0,2.1901214733
 06/01  23:00:00,299.992091949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002479065,0.0,2.19002479065
 06/01  24:00:00,287.769894298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992812779,0.0,2.18992812779
 06/02  01:00:00,287.76989145,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015755147,0.0,2.19015755147
 06/02  02:00:00,287.76989147,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001026973,0.0,4.36001026973
 06/02  03:00:00,287.769891555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018428358,0.0,2.19018428358
 06/02  04:00:00,299.992089119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008235892,0.0,2.19008235892
 06/02  05:00:00,340.814634614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520908594,0.0,4.36520908594
 06/02  06:00:00,523.497133058,32.2806105029,67.3362302007,0.0,49.8407270682,199.362908273,111.55426903,109.362588901,2.19168012881
 06/02  07:00:00,662.91186048,29.6959286393,84.5172488865,0.0,149.522181205,199.362908273,100.769360362,92.019621357,8.74973900505
 06/02  08:00:00,1292.82100145,29.6959286393,163.869039752,0.0,448.566543614,448.566543614,61.2460511064,45.8474608224,15.398590284
 06/02  09:00:00,1313.07888642,29.8486483425,219.407221842,0.0,448.566543614,448.566543614,53.6579723312,36.0402680249,17.6177043064
 06/02  10:00:00,1149.39970911,30.5008575084,107.152379234,0.0,448.566543614,448.566543614,35.9541331365,18.3273858471,17.6267472894
 06/02  11:00:00,1133.13481157,31.0256778387,90.6265991234,0.0,448.566543614,448.566543614,30.1283078286,10.2353750027,19.8929328259
 06/02  12:00:00,1114.63693063,29.6959286393,122.314217555,0.0,448.566543614,398.725816546,46.4103275163,19.7836534968,26.6266740195
 06/02  13:00:00,1173.09936077,31.5761283318,128.821298746,0.0,448.566543614,448.566543614,31.34308885,9.17807325559,22.1650155944
 06/02  14:00:00,1169.59760628,31.9612911968,125.013746267,0.0,448.566543614,448.566543614,22.3907812785,6.99965816304,15.3911231155
 06/02  15:00:00,1176.18060466,32.2219042538,131.266575367,0.0,448.566543614,448.566543614,19.724980232,4.34027017225,15.3847100598
 06/02  16:00:00,1282.06135539,32.5836690866,185.923089447,0.0,448.566543614,448.566543614,20.6729246568,0.804109932579,19.8688147242
 06/02  17:00:00,1201.41136813,30.3594386748,218.481891723,0.0,348.885089477,398.725816546,11.7084972203,0.745795710752,10.9627015095
 06/02  18:00:00,936.606330343,29.6959286393,155.064111747,0.0,249.203635341,299.044362409,23.9232158791,12.9827525945,10.9404632846
 06/02  19:00:00,827.21380932,29.6959286393,73.2462779679,0.0,249.203635341,299.044362409,30.6666800686,24.1102121101,6.55646795851
 06/02  20:00:00,644.167368942,29.6959286393,41.0727343516,0.0,149.522181205,249.203635341,51.5399881803,44.9788017028,6.56118647748
 06/02  21:00:00,625.013816534,29.6959286393,9.19760911184,0.0,149.522181205,249.203635341,87.0432069728,82.677915354,4.36529161888
 06/02  22:00:00,349.356848171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015589213,0.0,2.19015589213
 06/02  23:00:00,299.992089125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988693225,0.0,2.18988693225
 06/02  24:00:00,287.769891425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011667,0.0,2.19011667
 06/03  01:00:00,237.929161426,0.0,0.0,0.0,24.9203635341,149.522181205,4.35991010192,0.0,4.35991010192
 06/03  02:00:00,237.929161474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012520931,0.0,2.19012520931
 06/03  03:00:00,237.929161283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001788892,0.0,2.19001788892
 06/03  04:00:00,250.151359054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991048833,0.0,2.18991048833
 06/03  05:00:00,266.053539528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549099341,0.0,4.36549099341
 06/03  06:00:00,378.188421139,31.0176234824,0.0,0.0,49.8407270682,199.362908273,253.70759939,251.515784421,2.19181496936
 06/03  07:00:00,401.245848114,29.6959286393,0.0,0.0,49.8407270682,199.362908273,167.064745518,160.519520786,6.54522473252
 06/03  08:00:00,650.386095776,29.6959286393,0.0,0.0,249.203635341,249.203635341,78.9259247774,72.3705761001,6.55534867731
 06/03  09:00:00,678.571689504,29.6959286393,14.2747856826,0.0,249.203635341,249.203635341,84.7344964405,75.9785289083,8.75596753212
 06/03  10:00:00,678.988187965,29.6959286393,37.5254317352,0.0,249.203635341,249.203635341,90.2829788781,81.5344629395,8.74851593854
 06/03  11:00:00,802.613616159,29.6959286393,156.763080227,0.0,249.203635341,249.203635341,72.478854047,61.5300263462,10.9488277008
 06/03  12:00:00,951.265897833,29.6959286393,301.497842994,0.0,249.203635341,249.203635341,64.7487966247,55.9961189219,8.75267770286
 06/03  13:00:00,947.313322789,29.6959286393,296.568723283,0.0,249.203635341,249.203635341,60.4063691341,51.6571520253,8.74921710888
 06/03  14:00:00,530.986998733,29.6959286393,135.528632078,0.0,74.7610906023,174.442544739,109.168614705,102.612466041,6.5561486635
 06/03  15:00:00,474.904395022,29.6959286393,81.578391086,0.0,74.7610906023,174.442544739,148.528932547,141.978597533,6.55033501448
 06/03  16:00:00,560.325814591,29.6959286393,117.152338075,0.0,74.7610906023,174.442544739,123.119953344,118.743404459,4.3765488844
 06/03  17:00:00,628.142156732,29.6959286393,220.12116984,0.0,24.9203635341,149.522181205,129.489517591,125.125725918,4.36379167236
 06/03  18:00:00,296.667909055,0.0,0.0,0.0,24.9203635341,149.522181205,4.36347733035,0.0,4.36347733035
 06/03  19:00:00,272.223513445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179058957,0.0,2.19179058957
 06/03  20:00:00,272.223513491,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322843154,0.0,4.36322843154
 06/03  21:00:00,299.042085468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19325670534,0.0,2.19325670534
 06/03  22:00:00,274.595754891,0.0,0.0,0.0,24.9203635341,149.522181205,4.36020416018,0.0,4.36020416018
 06/03  23:00:00,250.151359168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994054603,0.0,2.18994054603
 06/03  24:00:00,237.929161351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016346706,0.0,2.19016346706
 06/04  01:00:00,237.928675231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924161544,0.0,2.18924161544
 06/04  02:00:00,237.928675163,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891061832,0.0,2.1891061832
 06/04  03:00:00,237.928675191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924085137,0.0,2.18924085137
 06/04  04:00:00,250.15087289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910502437,0.0,2.18910502437
 06/04  05:00:00,266.053051113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165267848,0.0,2.19165267848
 06/04  06:00:00,272.222059793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907956972,0.0,2.18907956972
 06/04  07:00:00,296.666455457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921439817,0.0,2.18921439817
 06/04  08:00:00,296.666455432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907759741,0.0,2.18907759741
 06/04  09:00:00,259.999862046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921164052,0.0,2.18921164052
 06/04  10:00:00,211.111070789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907534804,0.0,2.18907534804
 06/04  11:00:00,211.11203686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081695309,0.0,2.19081695309
 06/04  12:00:00,211.112037054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099795826,0.0,2.19099795826
 06/04  13:00:00,211.113486428,0.0,0.0,0.0,24.9203635341,149.522181205,4.36690536122,0.0,4.36690536122
 06/04  14:00:00,211.112037506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187806717,0.0,4.36187806717
 06/04  15:00:00,211.111070766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902034935,0.0,2.18902034935
 06/04  16:00:00,259.999861954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,296.666455389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915514907,0.0,2.18915514907
 06/04  18:00:00,296.666455435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901810075,0.0,2.18901810075
 06/04  19:00:00,272.222059836,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891521732,0.0,2.1891521732
 06/04  20:00:00,272.222059903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901575119,0.0,2.18901575119
 06/04  21:00:00,299.041113985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352621416,0.0,4.36352621416
 06/04  22:00:00,274.59526861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891217107,0.0,2.1891217107
 06/04  23:00:00,250.150873001,0.0,0.0,0.0,24.9203635341,149.522181205,1.48318936694,0.0,1.48318936694
 06/04  24:00:00,237.928675172,0.0,0.0,0.0,24.9203635341,149.522181205,0.725490411134,0.0,0.725490411134
 06/05  01:00:00,287.769882563,0.0,0.0,0.0,24.9203635341,199.362908273,4.3599030502,0.0,4.3599030502
 06/05  02:00:00,287.769882609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010300704,0.0,2.19010300704
 06/05  03:00:00,287.76988241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998476653,0.0,2.18998476653
 06/05  04:00:00,299.992080192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986643302,0.0,2.18986643302
 06/05  05:00:00,340.814620543,0.0,0.0,0.0,49.8407270682,199.362908273,4.3653248149,0.0,4.3653248149
 06/05  06:00:00,378.15662073,30.9839679097,0.0,0.0,49.8407270682,199.362908273,256.643626553,254.4519058,2.19172075277
 06/05  07:00:00,500.930484195,29.6959286393,0.0,0.0,149.522181205,199.362908273,168.661449577,159.912206206,8.7492433701
 06/05  08:00:00,1265.0418847,29.6959286393,136.980802432,0.0,448.566543614,448.566543614,45.9356176827,30.5405691347,15.3950485479
 06/05  09:00:00,1461.97745922,29.6959286393,363.73421045,0.0,448.566543614,448.566543614,30.187982683,12.5732127265,17.6147699565
 06/05  10:00:00,1446.72486768,30.5559304292,390.797255353,0.0,448.566543614,448.566543614,21.0035463316,3.9134018386,17.090144493
 06/05  11:00:00,1461.85420464,30.1748509983,404.925561326,0.0,448.566543614,448.566543614,22.8024994231,2.38233455115,20.420164872
 06/05  12:00:00,1409.44677456,29.6959286393,402.944838669,0.0,448.566543614,398.725816546,26.2518386074,1.84862832056,24.4032102868
 06/05  13:00:00,1470.62068573,31.5596399858,410.41218907,0.0,448.566543614,448.566543614,24.8042429539,0.429616465059,24.3746264888
 06/05  14:00:00,1480.56528114,32.5682027964,418.467928668,0.0,448.566543614,448.566543614,15.3893984493,0.0,15.3893984493
 06/05  15:00:00,1488.67805703,33.3798291115,423.379765396,0.0,448.566543614,448.566543614,13.1868066882,0.0,13.1868066882
 06/05  16:00:00,1532.75888648,34.4414799007,419.571869986,0.0,448.566543614,448.566543614,19.8632371703,0.0,19.8632371703
 06/05  17:00:00,1396.10082645,30.3311999418,403.291270671,0.0,348.885089477,398.725816546,10.9612802239,0.0,10.9612802239
 06/05  18:00:00,1180.9562565,29.6959286393,389.671981235,0.0,249.203635341,299.044362409,10.9390973104,0.0,10.9390973104
 06/05  19:00:00,1152.18253323,29.6959286393,387.073604484,0.0,249.203635341,299.044362409,6.5978080904,0.0419088543373,6.55589923606
 06/05  20:00:00,999.175347934,29.6959286393,386.157457177,0.0,149.522181205,249.203635341,14.7648524089,8.20399098559,6.56086142331
 06/05  21:00:00,889.85611851,29.6959286393,255.476307901,0.0,149.522181205,249.203635341,48.12615637,43.7610020585,4.36515431152
 06/05  22:00:00,349.356839252,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008820194,0.0,2.19008820194
 06/05  23:00:00,299.992080217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901327851,0.0,2.1901327851
 06/05  24:00:00,287.769882421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001417195,0.0,2.19001417195
 06/06  01:00:00,287.769879572,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898896726,0.0,2.1898896726
 06/06  02:00:00,287.769879553,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006394054,0.0,4.36006394054
 06/06  03:00:00,287.769879527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984651258,0.0,2.18984651258
 06/06  04:00:00,299.99207721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005024628,0.0,2.19005024628
 06/06  05:00:00,340.814615557,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499789411,0.0,4.36499789411
 06/06  06:00:00,378.820937507,31.732415496,0.0,0.0,49.8407270682,199.362908273,142.786560368,140.595008272,2.19155209601
 06/06  07:00:00,536.821366467,29.6959286393,10.7003487134,0.0,149.522181205,199.362908273,106.592753571,97.8444231234,8.74833044785
 06/06  08:00:00,1220.24645739,29.6959286393,93.1913090532,0.0,448.566543614,448.566543614,43.4274198868,28.0302975603,15.3971223265
 06/06  09:00:00,1380.52250224,29.8041342078,283.667858327,0.0,448.566543614,448.566543614,25.6714448674,8.05738613697,17.6140587304
 06/06  10:00:00,1427.43044731,30.6660639748,374.423242334,0.0,448.566543614,448.566543614,16.8411834469,1.42145436934,15.4197290776
 06/06  11:00:00,1440.15642257,31.2245239184,386.997070574,0.0,448.566543614,448.566543614,22.8315936737,0.736818217655,22.094775456
 06/06  12:00:00,1380.14873891,29.6959286393,380.097601987,0.0,448.566543614,398.725816546,25.6327546202,1.23021835947,24.4025362607
 06/06  13:00:00,1431.89680118,32.1766251425,378.210745812,0.0,448.566543614,448.566543614,24.7585080209,0.386892070584,24.3716159503
 06/06  14:00:00,1446.08209962,33.6166575851,389.784741867,0.0,448.566543614,448.566543614,13.1909011933,0.0,13.1909011933
 06/06  15:00:00,1452.48586711,34.2694548275,394.363319773,0.0,448.566543614,448.566543614,15.3825139504,0.0,15.3825139504
 06/06  16:00:00,1501.12104507,35.0022007828,392.924094463,0.0,448.566543614,448.566543614,19.8635076735,0.0,19.8635076735
 06/06  17:00:00,1376.78320322,31.4041402522,385.341556412,0.0,348.885089477,398.725816546,10.9620823612,0.0,10.9620823612
 06/06  18:00:00,1172.95978121,30.2528288798,381.082001653,0.0,249.203635341,299.044362409,8.7549144356,0.0,8.7549144356
 06/06  19:00:00,1145.11554213,29.7678830445,378.455483341,0.0,249.203635341,299.044362409,6.55609642525,0.0,6.55609642525
 06/06  20:00:00,980.414310718,29.6959286393,367.754301768,0.0,149.522181205,249.203635341,16.3757505327,7.6341426401,8.74160789263
 06/06  21:00:00,893.518599416,29.6959286393,258.042905903,0.0,149.522181205,249.203635341,30.554174323,26.1891209298,4.36505339313
 06/06  22:00:00,349.356836697,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010145949,0.0,2.19010145949
 06/06  23:00:00,299.992077338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997744379,0.0,2.18997744379
 06/06  24:00:00,287.769879484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985340631,0.0,2.18985340631
 06/07  01:00:00,287.769876415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004810086,0.0,2.19004810086
 06/07  02:00:00,287.769876384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991923593,0.0,2.18991923593
 06/07  03:00:00,287.769876517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897902239,0.0,2.1897902239
 06/07  04:00:00,299.992074307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998764648,0.0,2.18998764648
 06/07  05:00:00,340.814611001,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529167337,0.0,4.36529167337
 06/07  06:00:00,379.544236634,32.4979132992,0.0,0.0,49.8407270682,199.362908273,88.0126533037,83.6493034095,4.3633498942
 06/07  07:00:00,500.873028449,29.6959286393,0.0,0.0,149.522181205,199.362908273,89.0928573174,82.5273088839,6.56554843346
 06/07  08:00:00,1178.17420231,29.7270996651,64.3579147965,0.0,448.566543614,448.566543614,27.1902798639,11.7944574965,15.3958223674
 06/07  09:00:00,1308.14212553,30.5854024263,212.331538276,0.0,448.566543614,448.566543614,19.605795336,1.99222474974,17.6135705863
 06/07  10:00:00,1392.15286217,31.4737102863,341.454784911,0.0,448.566543614,448.566543614,18.4712761793,0.850951085509,17.6203250938
 06/07  11:00:00,1418.0046606,32.2002576567,363.237801667,0.0,448.566543614,448.566543614,20.0441864625,0.156697824966,19.8874886375
 06/07  12:00:00,1366.46682731,30.4688795093,360.858458938,0.0,448.566543614,398.725816546,24.4878658938,0.0892308468426,24.398635047
 06/07  13:00:00,1422.47187487,34.3019396669,358.667509386,0.0,448.566543614,448.566543614,24.3698268358,0.0,24.3698268358
 06/07  14:00:00,1422.39603795,34.1230692932,358.192131479,0.0,448.566543614,448.566543614,15.3876961383,0.0,15.3876961383
 06/07  15:00:00,1429.17471954,33.9871640021,369.683471674,0.0,448.566543614,448.566543614,13.184853256,0.0,13.184853256
 06/07  16:00:00,1481.37432206,34.159030379,373.761415742,0.0,448.566543614,448.566543614,19.8588292537,0.0,19.8588292537
 06/07  17:00:00,1358.0530447,31.0876006466,362.986798481,0.0,348.885089477,398.725816546,10.9605208946,0.0,10.9605208946
 06/07  18:00:00,1152.47454559,29.6959286393,357.485359106,0.0,249.203635341,299.044362409,12.8221471052,4.06729383514,8.75485327005
 06/07  19:00:00,1121.93628823,29.6959286393,352.614193486,0.0,249.203635341,299.044362409,21.71325757,12.9789854797,8.73427209031
 06/07  20:00:00,967.157104317,29.6959286393,349.010850879,0.0,149.522181205,249.203635341,50.8529296302,44.2916493322,6.56128029799
 06/07  21:00:00,988.086266604,29.6959286393,344.306035261,0.0,149.522181205,249.203635341,66.5491255884,62.1840095649,4.36511602348
 06/07  22:00:00,349.356833252,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005702742,0.0,2.19005702742
 06/07  23:00:00,299.992074075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992758291,0.0,2.18992758291
 06/07  24:00:00,287.76987637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979812024,0.0,2.18979812024
 06/08  01:00:00,287.769873325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998739173,0.0,2.18998739173
 06/08  02:00:00,287.769873424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985316791,0.0,2.18985316791
 06/08  03:00:00,287.769873556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004405227,0.0,2.19004405227
 06/08  04:00:00,299.992071429,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968459197,0.0,4.35968459197
 06/08  05:00:00,340.814605758,0.0,0.0,0.0,49.8407270682,199.362908273,2.19249393326,0.0,2.19249393326
 06/08  06:00:00,663.621744227,32.6610592264,202.749202321,0.0,49.8407270682,199.362908273,83.5433227796,79.179748212,4.36357456758
 06/08  07:00:00,859.67471458,29.6959286393,276.359951979,0.0,149.522181205,199.362908273,58.1769199915,49.4287642891,8.74815570241
 06/08  08:00:00,1497.89411693,29.7308414817,364.180654901,0.0,448.566543614,448.566543614,29.6986147579,14.3053631017,15.3932516562
 06/08  09:00:00,1476.58573538,30.9229897414,377.897560652,0.0,448.566543614,448.566543614,19.11957709,3.70722316286,15.4123539271
 06/08  10:00:00,1440.75103512,32.1928594745,385.631485187,0.0,448.566543614,448.566543614,18.7651201667,1.14721255559,17.6179076111
 06/08  11:00:00,1454.86544485,32.2453885079,397.491714367,0.0,448.566543614,448.566543614,20.6755329856,0.791715847925,19.8838171376
 06/08  12:00:00,1413.19268707,30.4793847953,405.093722346,0.0,448.566543614,398.725816546,24.7727943736,0.375140565849,24.3976538078
 06/08  13:00:00,1479.77029582,33.9668402526,417.633028034,0.0,448.566543614,448.566543614,24.3673344416,0.0,24.3673344416
 06/08  14:00:00,1459.83605281,33.5459954982,402.906232468,0.0,448.566543614,448.566543614,15.5254579061,0.137406557498,15.3880513486
 06/08  15:00:00,1461.1489262,33.5779106082,401.371091885,0.0,448.566543614,448.566543614,13.5282746274,0.344607890663,13.1836667367
 06/08  16:00:00,1537.14249922,34.9479593988,423.490356218,0.0,448.566543614,448.566543614,19.8615802741,0.0,19.8615802741
 06/08  17:00:00,1414.69288393,32.0432188313,418.933300326,0.0,348.885089477,398.725816546,10.9603135624,0.0,10.9603135624
 06/08  18:00:00,1206.95635651,29.6959286393,411.722446984,0.0,249.203635341,299.044362409,8.7553135647,0.0,8.7553135647
 06/08  19:00:00,1194.42203887,29.6959286393,422.221053736,0.0,249.203635341,299.044362409,6.55589737679,0.0,6.55589737679
 06/08  20:00:00,1030.67464761,29.6959286393,411.470054297,0.0,149.522181205,249.203635341,17.7963337784,9.05522803352,8.74110574491
 06/08  21:00:00,1035.00045108,29.6959286393,394.314597891,0.0,149.522181205,249.203635341,32.2761006702,27.9112545367,4.36484613348
 06/08  22:00:00,349.356830694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999864198,0.0,2.18999864198
 06/08  23:00:00,299.992071431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986384775,0.0,2.18986384775
 06/08  24:00:00,287.769873575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005416032,0.0,2.19005416032
 06/09  01:00:00,287.769870424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991076729,0.0,2.18991076729
 06/09  02:00:00,287.769870494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977117336,0.0,2.18977117336
 06/09  03:00:00,287.769870428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995580149,0.0,2.18995580149
 06/09  04:00:00,299.992068315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981596476,0.0,2.18981596476
 06/09  05:00:00,340.814601532,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487340425,0.0,4.36487340425
 06/09  06:00:00,379.774583606,32.7063161462,0.0,0.0,49.8407270682,199.362908273,115.967155698,113.775375517,2.19178018112
 06/09  07:00:00,623.003429808,29.6959286393,70.3056636169,0.0,149.522181205,199.362908273,74.1635517479,65.4141109403,8.74944080752
 06/09  08:00:00,1493.80879929,30.885241146,356.667259567,0.0,448.566543614,448.566543614,28.7146045804,13.3217659536,15.3928386268
 06/09  09:00:00,1513.97734349,33.3673501974,404.01524088,0.0,448.566543614,448.566543614,21.0321055403,3.41990676949,17.6121987709
 06/09  10:00:00,1507.60710684,34.2989715658,439.753538104,0.0,448.566543614,448.566543614,16.6043665114,1.18755817596,15.4168083354
 06/09  11:00:00,1529.02712056,34.1203514089,459.739641706,0.0,448.566543614,448.566543614,22.2458224532,0.157177927225,22.0886445259
 06/09  12:00:00,1477.30496372,31.8371641587,460.136715307,0.0,448.566543614,398.725816546,24.3956274337,0.0,24.3956274337
 06/09  13:00:00,1534.79420649,36.3754678856,463.248361658,0.0,448.566543614,448.566543614,22.1503475726,0.0,22.1503475726
 06/09  14:00:00,1526.30114961,37.4264852071,453.71389737,0.0,448.566543614,448.566543614,15.3858094832,0.0,15.3858094832
 06/09  15:00:00,1532.66851534,37.2316238546,460.332267428,0.0,448.566543614,448.566543614,15.3813193089,0.0,15.3813193089
 06/09  16:00:00,1583.56767349,36.1787521125,463.375551638,0.0,448.566543614,448.566543614,17.6524330375,0.0,17.6524330375
 06/09  17:00:00,1466.68478386,31.7969810501,463.697670837,0.0,348.885089477,398.725816546,11.2506272011,0.0,11.2506272011
 06/09  18:00:00,1261.28529748,29.6959286393,460.162327004,0.0,249.203635341,299.044362409,17.7580216615,7.11061681539,10.6474048461
 06/09  19:00:00,1223.27292753,29.6959286393,447.2958192,0.0,249.203635341,299.044362409,16.7186903715,10.1632358444,6.55545452713
 06/09  20:00:00,1071.33078106,29.6959286393,445.179311485,0.0,149.522181205,249.203635341,40.0203299164,33.4602138487,6.56011606766
 06/09  21:00:00,1071.39724785,29.6959286393,424.339212756,0.0,149.522181205,249.203635341,60.7681929029,56.4034309074,4.36476199551
 06/09  22:00:00,349.35682733,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005470438,0.0,2.19005470438
 06/09  23:00:00,299.992068164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991457538,0.0,2.18991457538
 06/09  24:00:00,287.769870493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977440616,0.0,2.18977440616
 06/10  01:00:00,237.929140435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995176911,0.0,2.18995176911
 06/10  02:00:00,237.929140577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980693153,0.0,2.18980693153
 06/10  03:00:00,237.929140558,0.0,0.0,0.0,24.9203635341,149.522181205,4.35982507251,0.0,4.35982507251
 06/10  04:00:00,250.1513384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001779522,0.0,2.19001779522
 06/10  05:00:00,266.053505758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220835949,0.0,2.19220835949
 06/10  06:00:00,847.180755451,31.9371786556,382.45295943,0.0,49.8407270682,199.362908273,95.5185228519,91.1556376289,4.36288522306
 06/10  07:00:00,881.246284021,29.6959286393,391.160790099,0.0,49.8407270682,199.362908273,106.860915592,102.490982932,4.36993265954
 06/10  08:00:00,1131.38838192,29.6959286393,392.137424013,0.0,249.203635341,249.203635341,64.8837316167,58.3286158754,6.55511574136
 06/10  09:00:00,1098.40559469,29.6959286393,394.674820114,0.0,249.203635341,249.203635341,58.609461742,49.8557505001,8.75371124191
 06/10  10:00:00,1057.68201146,29.6959286393,400.708215954,0.0,249.203635341,249.203635341,33.1318285801,24.3845860602,8.74724251994
 06/10  11:00:00,1059.35428548,29.6959286393,402.768966193,0.0,249.203635341,249.203635341,28.6407350844,17.6948750618,10.9458600226
 06/10  12:00:00,1054.23297725,29.6959286393,398.773671588,0.0,249.203635341,249.203635341,29.116310978,20.365573264,8.75073771394
 06/10  13:00:00,1052.12693704,29.6959286393,396.857568605,0.0,249.203635341,249.203635341,21.1362254443,12.3883208,8.74790464432
 06/10  14:00:00,805.567560302,29.6959286393,398.376439231,0.0,74.7610906023,174.442544739,33.0364471807,26.4814658141,6.55498136664
 06/10  15:00:00,804.662292556,29.6959286393,398.354634432,0.0,74.7610906023,174.442544739,29.3923265609,25.0195797338,4.37274682711
 06/10  16:00:00,852.467298021,29.6959286393,396.799425394,0.0,74.7610906023,174.442544739,38.5216979217,31.9686045202,6.55309340152
 06/10  17:00:00,824.233620312,29.6959286393,404.104841933,0.0,24.9203635341,149.522181205,30.2428273817,25.8792286754,4.36359870633
 06/10  18:00:00,566.479650373,13.8264325927,203.96272275,0.0,24.9203635341,149.522181205,2.19178807985,0.0,2.19178807985
 06/10  19:00:00,544.067363139,13.1477644769,189.965624033,0.0,24.9203635341,149.522181205,4.36354959741,0.0,4.36354959741
 06/10  20:00:00,431.366582617,8.32553771256,122.606724038,0.0,24.9203635341,149.522181205,2.19176040546,0.0,2.19176040546
 06/10  21:00:00,299.042048106,0.0,0.0,0.0,24.9203635341,149.522181205,4.36696524342,0.0,4.36696524342
 06/10  22:00:00,274.595733741,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899954153,0.0,2.1899954153
 06/10  23:00:00,250.151338185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984996344,0.0,2.18984996344
 06/10  24:00:00,237.929140545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900274081,0.0,2.1900274081
 06/11  01:00:00,237.928658404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900018897,0.0,2.18900018897
 06/11  02:00:00,237.928658493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909322399,0.0,2.18909322399
 06/11  03:00:00,237.928658589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892156981,0.0,2.18892156981
 06/11  04:00:00,250.150856374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901425461,0.0,2.18901425461
 06/11  05:00:00,266.0530225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273676925,0.0,4.36273676925
 06/11  06:00:00,272.222043097,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,296.666438756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913163486,0.0,2.18913163486
 06/11  08:00:00,296.666438779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909093105,0.0,2.18909093105
 06/11  09:00:00,530.540861885,14.1638595023,202.916269714,0.0,24.9203635341,149.522181205,2.18909571314,0.0,2.18909571314
 06/11  10:00:00,646.216203967,22.8873690745,334.414666981,0.0,24.9203635341,149.522181205,2.18911739393,0.0,2.18911739393
 06/11  11:00:00,526.226356713,12.712595448,229.097729801,0.0,24.9203635341,149.522181205,2.19089520215,0.0,2.19089520215
 06/11  12:00:00,211.112012493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36153745627,0.0,4.36153745627
 06/11  13:00:00,211.113449146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19305725911,0.0,2.19305725911
 06/11  14:00:00,211.112012328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150485641,0.0,4.36150485641
 06/11  15:00:00,400.910193059,8.8966125221,147.267951267,0.0,24.9203635341,149.522181205,2.18914983567,0.0,2.18914983567
 06/11  16:00:00,717.885046335,19.3306674434,345.729919775,0.0,24.9203635341,149.522181205,2.1891360073,0.0,2.1891360073
 06/11  17:00:00,824.383245153,23.4582027081,408.108288917,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  18:00:00,764.679018712,19.5172903996,356.079116029,0.0,24.9203635341,149.522181205,2.18912170725,0.0,2.18912170725
 06/11  19:00:00,802.184881898,23.4533873482,410.608356404,0.0,24.9203635341,149.522181205,2.18916096901,0.0,2.18916096901
 06/11  20:00:00,407.306309301,5.15061442747,100.361482669,0.0,24.9203635341,149.522181205,2.18914712794,0.0,2.18914712794
 06/11  21:00:00,299.041084842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331400302,0.0,4.36331400302
 06/11  22:00:00,274.59525187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902297281,0.0,2.18902297281
 06/11  23:00:00,250.150856232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928658424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891147113,0.0,2.1891147113
 06/12  01:00:00,287.769861716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981054969,0.0,2.18981054969
 06/12  02:00:00,287.769861699,0.0,0.0,0.0,24.9203635341,199.362908273,4.35979693049,0.0,4.35979693049
 06/12  03:00:00,287.769861726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998600201,0.0,2.18998600201
 06/12  04:00:00,299.99205938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898303347,0.0,2.1898303347
 06/12  05:00:00,340.814586831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231417336,0.0,2.19231417336
 06/12  06:00:00,885.976019222,30.9457114725,417.087417591,0.0,49.8407270682,199.362908273,31.6066351302,27.2432669817,4.36336814858
 06/12  07:00:00,1014.10444422,29.6959286393,417.452317163,0.0,149.522181205,199.362908273,26.4366447441,17.6899263224,8.74671842173
 06/12  08:00:00,1594.70386401,29.7243859278,444.764509408,0.0,448.566543614,448.566543614,15.5492228666,0.156076601761,15.3931462648
 06/12  09:00:00,1583.19846423,30.6623904799,468.484662331,0.0,448.566543614,448.566543614,15.4065536964,0.0,15.4065536964
 06/12  10:00:00,1530.00023355,31.4149906624,463.422141239,0.0,448.566543614,448.566543614,17.6145675635,0.0,17.6145675635
 06/12  11:00:00,1539.4057099,31.6912774218,472.547505891,0.0,448.566543614,448.566543614,19.8772696927,0.0,19.8772696927
 06/12  12:00:00,1487.29308397,30.789595128,471.172505033,0.0,448.566543614,398.725816546,24.3900188974,0.0,24.3900188974
 06/12  13:00:00,1537.10608306,34.092590158,467.843212447,0.0,448.566543614,448.566543614,22.148098788,0.0,22.148098788
 06/12  14:00:00,1528.87642826,35.5051737948,458.210545935,0.0,448.566543614,448.566543614,15.3832736814,0.0,15.3832736814
 06/12  15:00:00,1527.18330934,36.4797028698,455.543377822,0.0,448.566543614,448.566543614,13.1834635358,0.0,13.1834635358
 06/12  16:00:00,1567.2078009,40.0931130168,443.060401856,0.0,448.566543614,448.566543614,19.8554731888,0.0,19.8554731888
 06/12  17:00:00,1458.62797015,37.7030340985,449.734851324,0.0,348.885089477,398.725816546,10.9590859298,0.0,10.9590859298
 06/12  18:00:00,1267.95697551,34.4759492432,461.656241045,0.0,249.203635341,299.044362409,8.75348905595,0.0,8.75348905595
 06/12  19:00:00,1246.01196236,32.5426654273,466.091779032,0.0,249.203635341,299.044362409,6.55496816674,0.0,6.55496816674
 06/12  20:00:00,1106.43411659,29.9008144091,478.67700731,0.0,149.522181205,249.203635341,8.73993050592,0.0,8.73993050592
 06/12  21:00:00,1118.24972211,29.6959286393,464.270954503,0.0,149.522181205,249.203635341,2.21342463896,0.0212338269261,2.19219081203
 06/12  22:00:00,349.356818743,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899774185,0.0,2.1899774185
 06/12  23:00:00,299.992059531,0.0,0.0,0.0,24.9203635341,199.362908273,4.35974051189,0.0,4.35974051189
 06/12  24:00:00,287.769861738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995717481,0.0,2.18995717481
 06/13  01:00:00,287.769858634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979188581,0.0,2.18979188581
 06/13  02:00:00,287.769858605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995113606,0.0,2.18995113606
 06/13  03:00:00,287.769858543,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897903806,0.0,2.1897903806
 06/13  04:00:00,299.992056361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994935044,0.0,2.18994935044
 06/13  05:00:00,340.814582536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469589124,0.0,4.36469589124
 06/13  06:00:00,711.298372014,33.1510799123,250.022209786,0.0,49.8407270682,199.362908273,15.2006861336,13.0090775678,2.19160856577
 06/13  07:00:00,983.807238638,29.7338245664,390.184470922,0.0,149.522181205,199.362908273,16.6624822142,7.91428461331,8.7481976009
 06/13  08:00:00,1591.98827113,33.1277325721,439.418190276,0.0,448.566543614,448.566543614,15.3892295023,0.0,15.3892295023
 06/13  09:00:00,1577.10004975,36.462994871,456.690312308,0.0,448.566543614,448.566543614,15.4081701543,0.0,15.4081701543
 06/13  10:00:00,1517.68568633,37.9491969603,444.573409191,0.0,448.566543614,448.566543614,17.6136712335,0.0,17.6136712335
 06/13  11:00:00,1517.6482915,38.5147171093,443.96667605,0.0,448.566543614,448.566543614,19.8781236096,0.0,19.8781236096
 06/13  12:00:00,1476.59002084,35.1011182053,456.157952992,0.0,448.566543614,398.725816546,24.3865919363,0.0,24.3865919363
 06/13  13:00:00,1517.82225773,40.7221419843,441.929866749,0.0,448.566543614,448.566543614,22.1432583132,0.0,22.1432583132
 06/13  14:00:00,1515.89903111,41.9060810759,438.832262431,0.0,448.566543614,448.566543614,15.382929173,0.0,15.382929173
 06/13  15:00:00,1512.06804453,42.4532235514,434.454612062,0.0,448.566543614,448.566543614,13.1829334083,0.0,13.1829334083
 06/13  16:00:00,1551.00918522,40.1762579575,426.778667156,0.0,448.566543614,448.566543614,19.8539267139,0.0,19.8539267139
 06/13  17:00:00,1470.53865902,34.4543778605,465.156614214,0.0,348.885089477,398.725816546,10.958292639,0.0,10.958292639
 06/13  18:00:00,1268.51797261,30.3977035119,466.301697705,0.0,249.203635341,299.044362409,8.75406368123,0.0,8.75406368123
 06/13  19:00:00,1236.17924138,29.9765093547,458.825222806,0.0,249.203635341,299.044362409,6.55444918913,0.0,6.55444918913
 06/13  20:00:00,1098.4653667,29.6959286393,470.913153226,0.0,149.522181205,249.203635341,8.74013634397,0.0,8.74013634397
 06/13  21:00:00,1126.61631835,29.6959286393,472.247950878,0.0,149.522181205,249.203635341,6.08836655293,3.89587082378,2.19249572915
 06/13  22:00:00,349.356815652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991983351,0.0,2.18991983351
 06/13  23:00:00,299.992056572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975775242,0.0,2.18975775242
 06/13  24:00:00,287.769858756,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967172834,0.0,4.35967172834
 06/14  01:00:00,287.769855774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990378045,0.0,2.18990378045
 06/14  02:00:00,287.769855724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973796318,0.0,2.18973796318
 06/14  03:00:00,287.769855635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989092844,0.0,2.18989092844
 06/14  04:00:00,299.992053442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972488742,0.0,2.18972488742
 06/14  05:00:00,340.81457763,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470097522,0.0,4.36470097522
 06/14  06:00:00,885.704574128,33.4177530044,415.216829916,0.0,49.8407270682,199.362908273,27.570874321,25.3795141794,2.19136014161
 06/14  07:00:00,1002.47850615,29.6959286393,407.873828541,0.0,149.522181205,199.362908273,30.5894164159,21.8435819195,8.74583449637
 06/14  08:00:00,1578.59922052,31.2271686496,429.555553881,0.0,448.566543614,448.566543614,15.6759359648,0.285286497489,15.3906494673
 06/14  09:00:00,1562.74947824,33.0916804805,446.994159241,0.0,448.566543614,448.566543614,15.4050411607,0.0,15.4050411607
 06/14  10:00:00,1524.09152329,34.3013654272,454.988708075,0.0,448.566543614,448.566543614,17.6120091268,0.0,17.6120091268
 06/14  11:00:00,1526.6180538,35.3391600153,457.241915796,0.0,448.566543614,448.566543614,19.8729507493,0.0,19.8729507493
 06/14  12:00:00,1451.53361354,32.5478183312,437.804653879,0.0,448.566543614,398.725816546,24.3859469061,0.0,24.3859469061
 06/14  13:00:00,1511.89509233,36.5188446786,442.292497702,0.0,448.566543614,448.566543614,22.145053023,0.0,22.145053023
 06/14  14:00:00,1531.63065621,38.5792299748,457.890754958,0.0,448.566543614,448.566543614,15.383968802,0.0,15.383968802
 06/14  15:00:00,1519.28834421,40.38784823,443.740307287,0.0,448.566543614,448.566543614,13.1793102595,0.0,13.1793102595
 06/14  16:00:00,1562.32873006,43.6371650232,434.63733149,0.0,448.566543614,448.566543614,17.6480651704,0.0,17.6480651704
 06/14  17:00:00,1456.80367873,40.3313328574,445.282292307,0.0,348.885089477,398.725816546,13.1455797743,0.0,13.1455797743
 06/14  18:00:00,1271.30225713,34.4832759531,464.994221226,0.0,249.203635341,299.044362409,8.75325665672,0.0,8.75325665672
 06/14  19:00:00,1251.18594781,33.6362923519,470.172154406,0.0,249.203635341,299.044362409,6.55467474409,0.0,6.55467474409
 06/14  20:00:00,1107.47555736,30.9214173349,478.697864969,0.0,149.522181205,249.203635341,6.5599811702,0.0,6.5599811702
 06/14  21:00:00,1117.12381094,29.6960407493,462.757137478,0.0,149.522181205,249.203635341,5.79805231536,1.4334331783,4.36461913707
 06/14  22:00:00,349.356812491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973665226,0.0,2.18973665226
 06/14  23:00:00,299.992053359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988914421,0.0,2.18988914421
 06/14  24:00:00,287.769855602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972282067,0.0,2.18972282067
 06/15  01:00:00,287.76985261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986792432,0.0,2.18986792432
 06/15  02:00:00,287.769852713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969705653,0.0,2.18969705653
 06/15  03:00:00,287.769852706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984400411,0.0,2.18984400411
 06/15  04:00:00,299.99205066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967287117,0.0,2.18967287117
 06/15  05:00:00,340.81457289,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451648908,0.0,4.36451648908
 06/15  06:00:00,896.380590953,33.808967267,422.406308173,0.0,49.8407270682,199.362908273,7.66940845411,3.30647659146,4.36293186265
 06/15  07:00:00,1017.37238069,29.6959286393,419.822395948,0.0,149.522181205,199.362908273,6.89783804816,0.332483785124,6.56535426304
 06/15  08:00:00,1605.06850823,34.4068040065,450.051272579,0.0,448.566543614,448.566543614,15.3870313884,0.0,15.3870313884
 06/15  09:00:00,1557.00880315,39.5621762711,433.395278888,0.0,448.566543614,448.566543614,15.405638595,0.0,15.405638595
 06/15  10:00:00,1509.91291627,42.2564290464,432.493455325,0.0,448.566543614,448.566543614,17.612703005,0.0,17.612703005
 06/15  11:00:00,1508.77395921,42.3580824755,431.249029927,0.0,448.566543614,448.566543614,19.8748917718,0.0,19.8748917718
 06/15  12:00:00,1463.1055756,37.633677981,440.141017301,0.0,448.566543614,398.725816546,24.3844985565,0.0,24.3844985565
 06/15  13:00:00,1509.42981091,44.0355345672,430.224091544,0.0,448.566543614,448.566543614,22.1407646453,0.0,22.1407646453
 06/15  14:00:00,1508.36716601,45.6679266173,427.538590928,0.0,448.566543614,448.566543614,15.3809471181,0.0,15.3809471181
 06/15  15:00:00,1507.71688175,47.1642204675,425.392493542,0.0,448.566543614,448.566543614,13.180734689,0.0,13.180734689
 06/15  16:00:00,1556.91920552,51.6205795052,421.244417155,0.0,448.566543614,448.566543614,19.8517752165,0.0,19.8517752165
 06/15  17:00:00,1444.28099095,47.0201849341,426.070767901,0.0,348.885089477,398.725816546,10.9573213014,0.0,10.9573213014
 06/15  18:00:00,1249.43921792,38.7250240802,438.889445168,0.0,249.203635341,299.044362409,8.75320454682,0.0,8.75320454682
 06/15  19:00:00,1228.9524223,36.10852711,445.466402221,0.0,249.203635341,299.044362409,6.55554833333,0.0,6.55554833333
 06/15  20:00:00,1094.14064208,31.1273180827,465.157059751,0.0,149.522181205,249.203635341,6.55867570536,0.0,6.55867570536
 06/15  21:00:00,1126.95248039,29.8090877015,472.473813338,0.0,149.522181205,249.203635341,4.36492766551,0.0,4.36492766551
 06/15  22:00:00,349.356809499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985500773,0.0,2.18985500773
 06/15  23:00:00,348.743135453,0.398478199092,35.4629181606,0.0,24.9203635341,199.362908273,2.18984145277,0.0,2.18984145277
 06/15  24:00:00,376.330138063,0.796956398183,61.9839591043,0.0,24.9203635341,199.362908273,2.18982993931,0.0,2.18982993931
 06/16  01:00:00,287.769849713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980982863,0.0,2.18980982863
 06/16  02:00:00,287.769849869,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899505595,0.0,2.1899505595
 06/16  03:00:00,287.769849871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977454002,0.0,2.18977454002
 06/16  04:00:00,299.992047678,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965382344,0.0,4.35965382344
 06/16  05:00:00,340.814567737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233235161,0.0,2.19233235161
 06/16  06:00:00,932.754006709,34.8709156957,450.377536751,0.0,49.8407270682,199.362908273,4.36315281338,0.0,4.36315281338
 06/16  07:00:00,1062.55491832,30.0349280406,460.059115297,0.0,149.522181205,199.362908273,6.56474202426,0.0,6.56474202426
 06/16  08:00:00,1574.8743946,39.9288043273,414.443375871,0.0,448.566543614,448.566543614,15.3851284423,0.0,15.3851284423
 06/16  09:00:00,1546.79646785,45.0493730818,417.973938228,0.0,448.566543614,448.566543614,17.6042141786,0.0,17.6042141786
 06/16  10:00:00,1506.9650702,47.4216758817,424.380386043,0.0,448.566543614,448.566543614,15.4088772474,0.0,15.4088772474
 06/16  11:00:00,1509.3749932,47.6796347466,426.528539601,0.0,448.566543614,448.566543614,19.8691482058,0.0,19.8691482058
 06/16  12:00:00,1460.33875385,42.3323343834,432.675572212,0.0,448.566543614,398.725816546,24.3824918147,0.0,24.3824918147
 06/16  13:00:00,1509.83249084,48.537015082,426.125323422,0.0,448.566543614,448.566543614,22.1406172929,0.0,22.1406172929
 06/16  14:00:00,1509.60807752,49.4106120515,425.036835141,0.0,448.566543614,448.566543614,15.3813459974,0.0,15.3813459974
 06/16  15:00:00,1509.83186525,52.2301244123,422.441593739,0.0,448.566543614,448.566543614,13.1790938955,0.0,13.1790938955
 06/16  16:00:00,1559.21394243,51.7315258908,423.428233075,0.0,448.566543614,448.566543614,19.8486198402,0.0,19.8486198402
 06/16  17:00:00,1438.23390163,40.421691496,427.177665611,0.0,348.885089477,398.725816546,10.9571631519,0.0,10.9571631519
 06/16  18:00:00,1225.86601613,32.3663031855,423.69342684,0.0,249.203635341,299.044362409,8.75304211421,0.0,8.75304211421
 06/16  19:00:00,1219.72632334,30.7054741792,441.680064425,0.0,249.203635341,299.044362409,6.55449246991,0.0,6.55449246991
 06/16  20:00:00,1068.85623545,29.7747832364,441.225196762,0.0,149.522181205,249.203635341,6.55964925487,0.0,6.55964925487
 06/16  21:00:00,1099.00469372,29.6959286393,444.63919022,0.0,149.522181205,249.203635341,4.36444689881,0.0,4.36444689881
 06/16  22:00:00,349.356806618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965308414,0.0,2.18965308414
 06/16  23:00:00,299.992047419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979343352,0.0,2.18979343352
 06/16  24:00:00,287.76984971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993345548,0.0,2.18993345548
 06/17  01:00:00,237.929119641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974965934,0.0,2.18974965934
 06/17  02:00:00,237.929119712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988440096,0.0,2.18988440096
 06/17  03:00:00,237.929119755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970329094,0.0,2.18970329094
 06/17  04:00:00,250.151317591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983783629,0.0,2.18983783629
 06/17  05:00:00,266.053472996,0.0,0.0,0.0,24.9203635341,149.522181205,4.36462828454,0.0,4.36462828454
 06/17  06:00:00,954.53088168,33.7554740679,472.887316274,0.0,49.8407270682,199.362908273,3.83523081994,1.64362427472,2.19160654522
 06/17  07:00:00,971.654494328,29.6959286393,469.179012768,0.0,49.8407270682,199.362908273,11.9416090323,5.39703795622,6.54457107605
 06/17  08:00:00,1208.54905077,29.7096194968,456.858245089,0.0,249.203635341,249.203635341,6.61300237553,0.0592587615596,6.55374361397
 06/17  09:00:00,1159.82099414,29.7520459354,444.751545797,0.0,249.203635341,249.203635341,8.75272758259,0.0,8.75272758259
 06/17  10:00:00,1112.57846299,31.3820153909,444.815621562,0.0,249.203635341,249.203635341,6.5644072013,0.0,6.5644072013
 06/17  11:00:00,1124.64190263,31.0598240671,457.15251606,0.0,249.203635341,249.203635341,10.9453760063,0.0,10.9453760063
 06/17  12:00:00,1121.31129779,30.8558918835,454.027270417,0.0,249.203635341,249.203635341,8.74867587191,0.0,8.74867587191
 06/17  13:00:00,1118.36301236,31.4420913003,450.493260261,0.0,249.203635341,249.203635341,8.74524093832,0.0,8.74524093832
 06/17  14:00:00,871.297792112,30.5670444372,453.508624482,0.0,74.7610906023,174.442544739,6.55364901766,0.0,6.55364901766
 06/17  15:00:00,871.981105707,30.4894556025,454.270477357,0.0,74.7610906023,174.442544739,4.37335971901,0.0,4.37335971901
