Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  16:00:00,921.976555204,31.036589697,454.829526088,0.0,74.7610906023,174.442544739,6.55117017379,0.0,6.55117017379
 06/17  17:00:00,887.671810854,30.5751717362,459.084025206,0.0,24.9203635341,149.522181205,2.19110788889,0.0,2.19110788889
 06/17  18:00:00,784.896950757,20.9842618533,393.022286996,0.0,24.9203635341,149.522181205,4.36326087949,0.0,4.36326087949
 06/17  19:00:00,716.498673373,19.0602904431,357.651752625,0.0,24.9203635341,149.522181205,2.19159953364,0.0,2.19159953364
 06/17  20:00:00,619.632526857,14.3792921155,275.91430056,0.0,24.9203635341,149.522181205,4.36319348233,0.0,4.36319348233
 06/17  21:00:00,367.334467754,0.796956398183,50.2598214471,0.0,24.9203635341,149.522181205,4.36646776794,0.0,4.36646776794
 06/17  22:00:00,274.595713219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977457468,0.0,2.18977457468
 06/17  23:00:00,250.151317639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990857154,0.0,2.18990857154
 06/17  24:00:00,237.929119747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972707194,0.0,2.18972707194
 06/18  01:00:00,237.928642137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883126913,0.0,2.18883126913
 06/18  02:00:00,237.928642025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888411759,0.0,2.18888411759
 06/18  03:00:00,237.928641896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893659665,0.0,2.18893659665
 06/18  04:00:00,250.15083965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,266.05299335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36304240821,0.0,4.36304240821
 06/18  06:00:00,272.222026679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906062171,0.0,2.18906062171
 06/18  07:00:00,296.666422208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898398341,0.0,2.18898398341
 06/18  08:00:00,672.119714202,17.511748209,294.679221787,0.0,24.9203635341,149.522181205,2.1890360708,0.0,2.1890360708
 06/18  09:00:00,745.879206537,23.7606811419,377.664727715,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,629.532072954,19.0743295019,331.783530677,0.0,24.9203635341,149.522181205,2.18906202306,0.0,2.18906202306
 06/18  11:00:00,756.785157745,23.6843254727,437.534875499,0.0,24.9203635341,149.522181205,4.36144010068,0.0,4.36144010068
 06/18  12:00:00,621.694694902,15.3314162999,318.4242583,0.0,24.9203635341,149.522181205,2.19071763086,0.0,2.19071763086
 06/18  13:00:00,627.380449122,17.9960359418,326.767478473,0.0,24.9203635341,149.522181205,4.36651874616,0.0,4.36651874616
 06/18  14:00:00,678.699480712,17.2380133028,359.093231382,0.0,24.9203635341,149.522181205,2.1907388062,0.0,2.1907388062
 06/18  15:00:00,597.620725542,12.7667067298,286.73565648,0.0,24.9203635341,149.522181205,2.18907011664,0.0,2.18907011664
 06/18  16:00:00,738.168249746,20.8865152789,362.912124694,0.0,24.9203635341,149.522181205,2.18907005769,0.0,2.18907005769
 06/18  17:00:00,735.894652625,19.3355610581,327.102145668,0.0,24.9203635341,149.522181205,2.18906999643,0.0,2.18906999643
 06/18  18:00:00,786.46834557,23.4337028589,370.279156726,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,691.001108279,19.5161158296,306.762298102,0.0,24.9203635341,149.522181205,2.18906993391,0.0,2.18906993391
 06/18  20:00:00,723.917300176,22.0182693361,334.193300669,0.0,24.9203635341,149.522181205,2.18906987122,0.0,2.18906987122
 06/18  21:00:00,333.286555224,0.796956398183,16.5193470616,0.0,24.9203635341,149.522181205,4.36312332251,0.0,4.36312332251
 06/18  22:00:00,274.595235354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893385744,0.0,2.18893385744
 06/18  23:00:00,250.150839689,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.92864192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898547134,0.0,2.18898547134
 06/19  01:00:00,287.76984117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962517102,0.0,2.18962517102
 06/19  02:00:00,287.769841148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974826536,0.0,2.18974826536
 06/19  03:00:00,287.769841154,0.0,0.0,0.0,24.9203635341,199.362908273,4.35955065008,0.0,4.35955065008
 06/19  04:00:00,299.992038942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980228926,0.0,2.18980228926
 06/19  05:00:00,340.814553818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19235112861,0.0,2.19235112861
 06/19  06:00:00,391.439620988,31.9881086693,0.000853047226371,0.0,49.8407270682,199.362908273,31.5838217191,27.2206684026,4.36315331653
 06/19  07:00:00,729.125729808,29.6959286393,147.390478958,0.0,149.522181205,199.362908273,25.1522964732,18.5874473533,6.56484911981
 06/19  08:00:00,1488.15546492,31.2392284112,347.581293379,0.0,448.566543614,448.566543614,15.6429282033,0.260543540021,15.3823846633
 06/19  09:00:00,1509.30145552,33.1329892229,397.609302405,0.0,448.566543614,448.566543614,15.4020166328,0.0,15.4020166328
 06/19  10:00:00,1494.71065946,34.7227351294,425.093486339,0.0,448.566543614,448.566543614,17.6069797385,0.0,17.6069797385
 06/19  11:00:00,1499.87731907,34.9891247038,429.721461106,0.0,448.566543614,448.566543614,19.8688457241,0.0,19.8688457241
 06/19  12:00:00,1456.62868984,32.11458475,439.183351797,0.0,448.566543614,398.725816546,22.1617039166,0.0,22.1617039166
 06/19  13:00:00,1519.21365544,36.9830169285,447.060585201,0.0,448.566543614,448.566543614,24.3468894157,0.0,24.3468894157
 06/19  14:00:00,1518.23889313,38.2526803347,444.825646263,0.0,448.566543614,448.566543614,13.1816733104,0.0,13.1816733104
 06/19  15:00:00,1513.36258707,39.4889541161,438.713533369,0.0,448.566543614,448.566543614,13.1812675464,0.0,13.1812675464
 06/19  16:00:00,1556.89508841,43.5062847545,429.334701195,0.0,448.566543614,448.566543614,19.8468805334,0.0,19.8468805334
 06/19  17:00:00,1450.57242529,40.5231721642,438.859275925,0.0,348.885089477,398.725816546,10.9562937133,0.0,10.9562937133
 06/19  18:00:00,1263.60257978,35.4544313497,456.323448983,0.0,249.203635341,299.044362409,8.75095588985,0.0,8.75095588985
 06/19  19:00:00,1241.05301917,33.8887580599,459.786803755,0.0,249.203635341,299.044362409,6.55473205503,0.0,6.55473205503
 06/19  20:00:00,1074.58560403,30.3439937809,446.385385145,0.0,149.522181205,249.203635341,6.55867307026,0.0,6.55867307026
 06/19  21:00:00,1073.66698838,29.6966099656,428.961584639,0.0,149.522181205,249.203635341,4.36453569403,0.0,4.36453569403
 06/19  22:00:00,349.35679776,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969800351,0.0,2.18969800351
 06/19  23:00:00,299.992038692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982014243,0.0,2.18982014243
 06/19  24:00:00,287.769840968,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896286559,0.0,2.1896286559
 06/20  01:00:00,287.769838011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974380333,0.0,2.18974380333
 06/20  02:00:00,287.769838107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986062619,0.0,2.18986062619
 06/20  03:00:00,287.76983812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966470615,0.0,2.18966470615
 06/20  04:00:00,299.992035947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978140225,0.0,2.18978140225
 06/20  05:00:00,340.814549705,0.0,0.0,0.0,49.8407270682,199.362908273,4.36441188838,0.0,4.36441188838
 06/20  06:00:00,852.554314046,33.6745853771,383.123494605,0.0,49.8407270682,199.362908273,2.19927478311,0.00779453593291,2.19148024718
 06/20  07:00:00,961.869192519,29.7281288825,370.03202108,0.0,149.522181205,199.362908273,8.82642398975,0.0801392344035,8.74628475534
 06/20  08:00:00,1531.73365362,35.4556340483,383.515150371,0.0,448.566543614,448.566543614,15.3847390003,0.0,15.3847390003
 06/20  09:00:00,1537.25891006,39.3497428296,418.942945132,0.0,448.566543614,448.566543614,15.4010589911,0.0,15.4010589911
 06/20  10:00:00,1515.62370274,41.6253515145,438.871141418,0.0,448.566543614,448.566543614,15.4087932896,0.0,15.4087932896
 06/20  11:00:00,1512.89103857,41.9222425121,435.802088532,0.0,448.566543614,448.566543614,19.8691684016,0.0,19.8691684016
 06/20  12:00:00,1466.63395047,37.3982938848,443.904938801,0.0,448.566543614,398.725816546,24.3750389393,0.0,24.3750389393
 06/20  13:00:00,1509.73645903,42.9762271954,431.590206207,0.0,448.566543614,448.566543614,22.1344988217,0.0,22.1344988217
 06/20  14:00:00,1508.35190541,44.1785077462,429.012844602,0.0,448.566543614,448.566543614,15.3793295931,0.0,15.3793295931
 06/20  15:00:00,1506.57410564,45.8343551598,425.579679827,0.0,448.566543614,448.566543614,13.1747643919,0.0,13.1747643919
 06/20  16:00:00,1556.31623014,49.0168968654,423.245254182,0.0,448.566543614,448.566543614,17.6420198188,0.0,17.6420198188
 06/20  17:00:00,1445.86001791,42.6066362439,432.063417002,0.0,348.885089477,398.725816546,10.9552696971,0.0,10.9552696971
 06/20  18:00:00,1258.4664723,33.9464800839,452.695306227,0.0,249.203635341,299.044362409,8.75123843163,0.0,8.75123843163
 06/20  19:00:00,1240.11656937,33.1896389944,459.549482323,0.0,249.203635341,299.044362409,6.55412098621,0.0,6.55412098621
 06/20  20:00:00,1111.85178781,29.8894501226,484.106122027,0.0,149.522181205,249.203635341,8.7389221437,0.0,8.7389221437
 06/20  21:00:00,1117.61872682,29.6959286393,471.796909179,0.0,149.522181205,249.203635341,2.19227474008,0.0,2.19227474008
 06/20  22:00:00,349.356795155,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982762013,0.0,2.18982762013
 06/20  23:00:00,299.992036024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983834456,0.0,2.18983834456
 06/20  24:00:00,287.769838269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964200267,0.0,2.18964200267
 06/21  01:00:00,287.769835385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975294307,0.0,2.18975294307
 06/21  02:00:00,287.769835387,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952724317,0.0,4.35952724317
 06/21  03:00:00,287.769835366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977415643,0.0,2.18977415643
 06/21  04:00:00,299.992033232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964322628,0.0,2.18964322628
 06/21  05:00:00,340.814544708,0.0,0.0,0.0,49.8407270682,199.362908273,2.19240467374,0.0,2.19240467374
 06/21  06:00:00,911.143111527,34.8339487673,433.853458135,0.0,49.8407270682,199.362908273,4.38984133556,0.0271107046691,4.36273063089
 06/21  07:00:00,1029.77513541,29.6959286393,430.30639264,0.0,149.522181205,199.362908273,6.5635515114,0.0,6.5635515114
 06/21  08:00:00,1601.96059612,34.3323600465,446.91184736,0.0,448.566543614,448.566543614,15.3829535067,0.0,15.3829535067
 06/21  09:00:00,1538.50909882,38.9263250118,415.640125468,0.0,448.566543614,448.566543614,15.4019400635,0.0,15.4019400635
 06/21  10:00:00,1493.07582313,42.8456943323,415.660149501,0.0,448.566543614,448.566543614,17.605901641,0.0,17.605901641
 06/21  11:00:00,1506.57228366,43.2645467355,428.141055822,0.0,448.566543614,448.566543614,19.8637184458,0.0,19.8637184458
 06/21  12:00:00,1461.76330353,38.1620131986,438.270605343,0.0,448.566543614,398.725816546,22.1578940709,0.0,22.1578940709
 06/21  13:00:00,1508.48070123,44.0253820556,429.285326486,0.0,448.566543614,448.566543614,22.1301342672,0.0,22.1301342672
 06/21  14:00:00,1506.51693608,45.3581641604,425.99823989,0.0,448.566543614,448.566543614,15.3767635204,0.0,15.3767635204
 06/21  15:00:00,1508.00564838,45.3133052993,427.532291827,0.0,448.566543614,448.566543614,13.1757551433,0.0,13.1757551433
 06/21  16:00:00,1557.84471571,44.5125177465,429.278142121,0.0,448.566543614,448.566543614,17.6401876972,0.0,17.6401876972
 06/21  17:00:00,1445.88394391,39.9585821947,434.735411447,0.0,348.885089477,398.725816546,10.9544819685,0.0,10.9544819685
 06/21  18:00:00,1250.26544935,34.4909273446,443.949848536,0.0,249.203635341,299.044362409,8.75158004349,0.0,8.75158004349
 06/21  19:00:00,1229.80158203,32.203237683,450.220904589,0.0,249.203635341,299.044362409,6.55436416938,0.0,6.55436416938
 06/21  20:00:00,1083.24410292,29.9905968695,455.397300425,0.0,149.522181205,249.203635341,8.73815521353,0.0,8.73815521353
 06/21  21:00:00,1107.98174374,29.696896385,462.158962956,0.0,149.522181205,249.203635341,2.19234014571,0.0,2.19234014571
 06/21  22:00:00,349.356792291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979194871,0.0,2.18979194871
 06/21  23:00:00,299.9920332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958944799,0.0,2.18958944799
 06/21  24:00:00,287.76983537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970006143,0.0,2.18970006143
 06/22  01:00:00,287.769832521,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940475239,0.0,4.35940475239
 06/22  02:00:00,287.769832509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970506318,0.0,2.18970506318
 06/22  03:00:00,287.769832518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981006482,0.0,2.18981006482
 06/22  04:00:00,299.992030302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960433831,0.0,2.18960433831
 06/22  05:00:00,340.814540159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194345808,0.0,2.19194345808
 06/22  06:00:00,917.856757589,34.9089830152,434.673466681,0.0,49.8407270682,199.362908273,4.37803901863,0.0153691796919,4.36266983893
 06/22  07:00:00,1028.81591596,29.6959286393,428.105506383,0.0,149.522181205,199.362908273,6.66882886757,0.105388724728,6.56344014284
 06/22  08:00:00,1564.74490124,34.4118743241,412.726403796,0.0,448.566543614,448.566543614,15.3801236709,0.0,15.3801236709
 06/22  09:00:00,1531.08021608,38.2108315814,413.047793398,0.0,448.566543614,448.566543614,15.4007860885,0.0,15.4007860885
 06/22  10:00:00,1500.17455265,42.6481281003,424.423892318,0.0,448.566543614,448.566543614,17.6064159232,0.0,17.6064159232
 06/22  11:00:00,1509.41700393,43.4305659092,430.81978347,0.0,448.566543614,448.566543614,17.6590347134,0.0,17.6590347134
 06/22  12:00:00,1460.42733311,39.2635210845,435.833160289,0.0,448.566543614,398.725816546,24.3721308706,0.0,24.3721308706
 06/22  13:00:00,1511.80480937,43.8048697867,432.829976853,0.0,448.566543614,448.566543614,22.1318666207,0.0,22.1318666207
 06/22  14:00:00,1510.92499136,43.2859017085,432.478575379,0.0,448.566543614,448.566543614,15.3795690113,0.0,15.3795690113
 06/22  15:00:00,1510.88627739,44.6387381494,431.215519146,0.0,448.566543614,448.566543614,13.1728721864,0.0,13.1728721864
 06/22  16:00:00,1563.54650934,45.8076134784,435.006048297,0.0,448.566543614,448.566543614,17.6382160762,0.0,17.6382160762
 06/22  17:00:00,1448.13317931,39.5414172048,438.385945737,0.0,348.885089477,398.725816546,10.9545606601,0.0,10.9545606601
 06/22  18:00:00,1250.33978451,33.1239536152,445.477191516,0.0,249.203635341,299.044362409,8.75181051665,0.0,8.75181051665
 06/22  19:00:00,1228.74324846,31.1884850159,450.179695782,0.0,249.203635341,299.044362409,6.55271049056,0.0,6.55271049056
 06/22  20:00:00,1080.14390525,29.7800222688,452.507688085,0.0,149.522181205,249.203635341,6.55857611953,0.0,6.55857611953
 06/22  21:00:00,1099.55787752,29.6959286393,453.736068601,0.0,149.522181205,249.203635341,4.36437958816,0.0,4.36437958816
 06/22  22:00:00,349.356789342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986124673,0.0,2.18986124673
 06/22  23:00:00,299.992030165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965451362,0.0,2.18965451362
 06/22  24:00:00,287.769832378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975919266,0.0,2.18975919266
 06/23  01:00:00,287.769829622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985670318,0.0,2.18985670318
 06/23  02:00:00,287.769829563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964658923,0.0,2.18964658923
 06/23  03:00:00,287.769829596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974607124,0.0,2.18974607124
 06/23  04:00:00,299.992027509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984522341,0.0,2.18984522341
 06/23  05:00:00,340.81453595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36443943895,0.0,4.36443943895
 06/23  06:00:00,926.00199978,35.2793554769,442.426318108,0.0,49.8407270682,199.362908273,2.38973883732,0.198262706834,2.19147613049
 06/23  07:00:00,1029.34572248,29.6959286393,428.20254918,0.0,149.522181205,199.362908273,8.74510648817,0.0,8.74510648817
 06/23  08:00:00,1565.28590523,36.962579072,410.944111394,0.0,448.566543614,448.566543614,15.384008431,0.0,15.384008431
 06/23  09:00:00,1526.30044087,38.1187800248,407.964594965,0.0,448.566543614,448.566543614,15.4004849592,0.0,15.4004849592
 06/23  10:00:00,1476.38033474,39.93575221,405.948635554,0.0,448.566543614,448.566543614,15.4041754982,0.0,15.4041754982
 06/23  11:00:00,1483.28605885,39.6895269673,410.270150079,0.0,448.566543614,448.566543614,19.8629552766,0.0,19.8629552766
 06/23  12:00:00,1431.27807717,35.5931037126,412.0346919,0.0,448.566543614,398.725816546,24.3684223096,0.0,24.3684223096
 06/23  13:00:00,1496.64559052,42.3908282404,422.222492244,0.0,448.566543614,448.566543614,22.1271495982,0.0,22.1271495982
 06/23  14:00:00,1510.8988049,43.6279215058,432.110394373,0.0,448.566543614,448.566543614,13.1785531605,0.0,13.1785531605
 06/23  15:00:00,1513.52664961,44.8442427274,433.873742207,0.0,448.566543614,448.566543614,13.1772390692,0.0,13.1772390692
 06/23  16:00:00,1564.01867202,48.8300495197,432.139647139,0.0,448.566543614,448.566543614,18.5504149184,0.0,18.5504149184
 06/23  17:00:00,1447.27053522,44.4899098996,431.746694508,0.0,348.885089477,398.725816546,10.0482930554,0.0,10.0482930554
 06/23  18:00:00,1247.60926503,37.0420216501,438.742592681,0.0,249.203635341,299.044362409,8.75189446436,0.0,8.75189446436
 06/23  19:00:00,1225.03623187,34.8068245938,442.851984029,0.0,249.203635341,299.044362409,6.5545683644,0.0,6.5545683644
 06/23  20:00:00,1079.28178078,31.602273116,449.823322063,0.0,149.522181205,249.203635341,8.73712953231,0.0,8.73712953231
 06/23  21:00:00,1102.77924462,29.8700822843,456.783287112,0.0,149.522181205,249.203635341,2.19190047371,0.0,2.19190047371
 06/23  22:00:00,349.356786551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983465395,0.0,2.18983465395
 06/23  23:00:00,467.943660969,1.19543459728,128.087085808,0.0,24.9203635341,199.362908273,2.18981017952,0.0,2.18981017952
 06/23  24:00:00,287.769829665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972176503,0.0,2.18972176503
 06/24  01:00:00,237.929099773,0.0,0.0,0.0,24.9203635341,149.522181205,4.35941582371,0.0,4.35941582371
 06/24  02:00:00,237.929099756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896944809,0.0,2.1896944809
 06/24  03:00:00,237.929099785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978810543,0.0,2.18978810543
 06/24  04:00:00,250.151297577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957295312,0.0,2.18957295312
 06/24  05:00:00,266.053440516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188481416,0.0,2.19188481416
 06/24  06:00:00,934.128116469,34.1504410226,451.648389495,0.0,49.8407270682,199.362908273,4.36863614026,0.00637737467025,4.36225876559
 06/24  07:00:00,964.38896903,29.6959286393,461.916969687,0.0,49.8407270682,199.362908273,5.06534613531,0.695926621116,4.36941951419
 06/24  08:00:00,1203.52458253,29.8666243319,451.676875647,0.0,249.203635341,249.203635341,6.55393279024,0.0,6.55393279024
 06/24  09:00:00,1150.22522006,30.3473091272,434.621766821,0.0,249.203635341,249.203635341,8.75139719062,0.0,8.75139719062
 06/24  10:00:00,1097.03216446,29.6959286393,431.218956003,0.0,249.203635341,249.203635341,6.56400660835,0.0,6.56400660835
 06/24  11:00:00,1096.93195786,29.6959286393,431.626183998,0.0,249.203635341,249.203635341,10.9424945516,0.0,10.9424945516
 06/24  12:00:00,1088.26880175,29.6976965808,424.643147792,0.0,249.203635341,249.203635341,8.74705976113,0.0,8.74705976113
 06/24  13:00:00,1103.71430451,30.1156748551,438.31286575,0.0,249.203635341,249.203635341,6.56274180498,0.0,6.56274180498
 06/24  14:00:00,867.678368496,29.8390226884,450.617283045,0.0,74.7610906023,174.442544739,6.55372497966,0.0,6.55372497966
 06/24  15:00:00,871.359427291,29.9862389884,454.379991197,0.0,74.7610906023,174.442544739,6.54829965668,0.0,6.54829965668
 06/24  16:00:00,926.176240465,29.9657083602,461.825428021,0.0,74.7610906023,174.442544739,6.5503655044,0.0,6.5503655044
 06/24  17:00:00,888.145054776,29.6959286393,461.069946039,0.0,24.9203635341,149.522181205,2.19147664697,0.0,2.19147664697
 06/24  18:00:00,630.65792443,14.1800530159,269.137667277,0.0,24.9203635341,149.522181205,2.19147585328,0.0,2.19147585328
 06/24  19:00:00,756.476054701,17.3953548426,389.246241137,0.0,24.9203635341,149.522181205,4.36248338933,0.0,4.36248338933
 06/24  20:00:00,388.760044344,4.37035788236,95.2754657571,0.0,24.9203635341,149.522181205,2.19140905312,0.0,2.19140905312
 06/24  21:00:00,290.498308085,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657751112,0.0,4.3657751112
 06/24  22:00:00,274.595693009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963114517,0.0,2.18963114517
 06/24  23:00:00,250.15129743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972446812,0.0,2.18972446812
 06/24  24:00:00,237.929099722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981761979,0.0,2.18981761979
 06/25  01:00:00,237.928626135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896142481,0.0,2.18896142481
 06/25  02:00:00,237.928626195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897632982,0.0,2.18897632982
 06/25  03:00:00,237.928626182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899096408,0.0,2.18899096408
 06/25  04:00:00,250.150823876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875256397,0.0,2.18875256397
 06/25  05:00:00,266.052965012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124972333,0.0,2.19124972333
 06/25  06:00:00,272.222010788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874932672,0.0,2.18874932672
 06/25  07:00:00,296.666406365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876370102,0.0,2.18876370102
 06/25  08:00:00,296.666406266,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887779965,0.0,2.1887779965
 06/25  09:00:00,259.999812683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879222927,0.0,2.18879222927
 06/25  10:00:00,211.111021439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,211.111963592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099251753,0.0,4.36099251753
 06/25  12:00:00,211.111963352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057465841,0.0,2.19057465841
 06/25  13:00:00,211.113376075,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600017182,0.0,4.36600017182
 06/25  14:00:00,211.11196344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062286834,0.0,2.19062286834
 06/25  15:00:00,211.111021742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893657923,0.0,2.18893657923
 06/25  16:00:00,259.999812842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895050235,0.0,2.18895050235
 06/25  17:00:00,296.666406093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,296.666406091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896440999,0.0,2.18896440999
 06/25  19:00:00,760.995691716,21.9610811322,383.101319606,0.0,24.9203635341,149.522181205,2.18897935216,0.0,2.18897935216
 06/25  20:00:00,412.040075088,6.31264931861,81.5055473389,0.0,24.9203635341,149.522181205,2.18889789836,0.0,2.18889789836
 06/25  21:00:00,290.497361361,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137093751,0.0,2.19137093751
 06/25  22:00:00,274.59521942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898889648,0.0,2.18898889648
 06/25  23:00:00,250.150823965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875004216,0.0,2.18875004216
 06/25  24:00:00,237.928626247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876421676,0.0,2.18876421676
 06/26  01:00:00,287.769821233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971240725,0.0,2.18971240725
 06/26  02:00:00,287.769821295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979513039,0.0,2.18979513039
 06/26  03:00:00,287.769821253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957095965,0.0,2.18957095965
 06/26  04:00:00,299.992019031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965365286,0.0,2.18965365286
 06/26  05:00:00,340.814522804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36395895099,0.0,4.36395895099
 06/26  06:00:00,380.30031799,33.2618470075,0.0,0.0,49.8407270682,199.362908273,76.0086230974,73.8174038257,2.19121927167
 06/26  07:00:00,586.995023445,29.6959286393,23.0470970014,0.0,149.522181205,199.362908273,51.1789026444,42.4342975057,8.74460513877
 06/26  08:00:00,1281.76551084,34.389886135,147.402912709,0.0,448.566543614,448.566543614,19.1030591409,5.91630029437,13.1867588465
 06/26  09:00:00,1430.96746641,37.2670672991,323.808822002,0.0,448.566543614,448.566543614,19.8039289123,2.20858763777,17.5953412746
 06/26  10:00:00,1425.2837966,37.8912560023,361.290228319,0.0,448.566543614,448.566543614,16.811392077,1.40947494932,15.4019171276
 06/26  11:00:00,1442.55365532,36.7764219284,376.074438914,0.0,448.566543614,448.566543614,20.504248164,0.64546608294,19.858782081
 06/26  12:00:00,1405.34727428,33.0282728848,388.468234776,0.0,448.566543614,398.725816546,22.722142778,0.571921331977,22.150221446
 06/26  13:00:00,1459.43064274,37.477285385,386.783517202,0.0,448.566543614,448.566543614,22.1237586869,0.0,22.1237586869
 06/26  14:00:00,1468.44377772,39.0234469997,394.259897411,0.0,448.566543614,448.566543614,13.1803879009,0.0,13.1803879009
 06/26  15:00:00,1482.20356503,39.8391999995,407.204395898,0.0,448.566543614,448.566543614,13.178435723,0.0,13.178435723
 06/26  16:00:00,1546.46100833,41.6038817579,420.803199904,0.0,448.566543614,448.566543614,19.8372086777,0.0,19.8372086777
 06/26  17:00:00,1439.59393864,38.7698212495,429.634242416,0.0,348.885089477,398.725816546,10.9531351031,0.0,10.9531351031
 06/26  18:00:00,1245.90871626,33.4723732001,441.278149961,0.0,249.203635341,299.044362409,8.74933206506,0.0,8.74933206506
 06/26  19:00:00,1231.8116225,32.4660245523,452.119736773,0.0,249.203635341,299.044362409,4.37528570256,0.0,4.37528570256
 06/26  20:00:00,1065.95120078,30.0392213798,441.074301109,0.0,149.522181205,249.203635341,8.73671798714,0.0,8.73671798714
 06/26  21:00:00,1055.57301269,29.6959286393,416.930286458,0.0,149.522181205,249.203635341,2.25959149272,0.0673130009785,2.19227849174
 06/26  22:00:00,349.356778122,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974577657,0.0,2.18974577657
 06/26  23:00:00,299.992019059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952025428,0.0,2.18952025428
 06/26  24:00:00,287.76982123,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896026576,0.0,2.1896026576
 06/27  01:00:00,287.76981849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967978586,0.0,2.18967978586
 06/27  02:00:00,287.769818532,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928562113,0.0,4.35928562113
 06/27  03:00:00,287.769818514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960580293,0.0,2.18960580293
 06/27  04:00:00,299.992016304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968289002,0.0,2.18968289002
 06/27  05:00:00,340.81451762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211812905,0.0,2.19211812905
 06/27  06:00:00,763.617957777,33.4324410093,300.774451086,0.0,49.8407270682,199.362908273,24.4065165967,20.0439182267,4.36259836997
 06/27  07:00:00,941.156336625,29.6959286393,356.144403322,0.0,149.522181205,199.362908273,22.345173876,15.7823558094,6.56281806664
 06/27  08:00:00,1522.96506686,32.4211228259,382.765964943,0.0,448.566543614,448.566543614,15.4684500574,0.0894929029791,15.3789571544
 06/27  09:00:00,1546.68374663,36.8456516822,427.914829856,0.0,448.566543614,448.566543614,15.396676325,0.0,15.396676325
 06/27  10:00:00,1512.03880199,39.1248648154,437.751174454,0.0,448.566543614,448.566543614,15.4021717064,0.0,15.4021717064
 06/27  11:00:00,1516.77441489,39.8248287977,441.783062681,0.0,448.566543614,448.566543614,19.8604556186,0.0,19.8604556186
 06/27  12:00:00,1469.87458769,36.578392315,447.965700395,0.0,448.566543614,398.725816546,22.1499367213,0.0,22.1499367213
 06/27  13:00:00,1513.75008408,43.0090671653,435.571206048,0.0,448.566543614,448.566543614,22.1251755459,0.0,22.1251755459
 06/27  14:00:00,1512.33938109,43.7216094425,433.457355265,0.0,448.566543614,448.566543614,13.1812904607,0.0,13.1812904607
 06/27  15:00:00,1502.39995294,42.4701481736,424.769853812,0.0,448.566543614,448.566543614,15.3667992233,0.0,15.3667992233
 06/27  16:00:00,1540.20111761,40.6705745869,415.530138618,0.0,448.566543614,448.566543614,17.633107536,0.0,17.633107536
 06/27  17:00:00,1434.55702657,37.0911783722,426.275987481,0.0,348.885089477,398.725816546,10.9519722839,0.0,10.9519722839
 06/27  18:00:00,1255.36247415,30.739098132,452.798771099,0.0,249.203635341,299.044362409,8.74953562906,0.0,8.74953562906
 06/27  19:00:00,1236.41362159,29.8689013363,459.167329705,0.0,249.203635341,299.044362409,4.37458426905,0.0,4.37458426905
 06/27  20:00:00,1089.20255938,29.6959286393,461.650483393,0.0,149.522181205,249.203635341,8.73681914424,0.0,8.73681914424
 06/27  21:00:00,1111.77467302,29.6959286393,465.952883722,0.0,149.522181205,249.203635341,2.19623496619,0.00439229174294,2.19184267445
 06/27  22:00:00,349.356775446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978290303,0.0,2.18978290303
 06/27  23:00:00,299.992016311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955299428,0.0,2.18955299428
 06/27  24:00:00,287.76981851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962987774,0.0,2.18962987774
 06/28  01:00:00,287.769815807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970156129,0.0,2.18970156129
 06/28  02:00:00,287.769815814,0.0,0.0,0.0,24.9203635341,199.362908273,4.35931390643,0.0,4.35931390643
 06/28  03:00:00,287.769815779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961231757,0.0,2.18961231757
 06/28  04:00:00,299.992013584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968400538,0.0,2.18968400538
 06/28  05:00:00,340.814513262,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210585923,0.0,2.19210585923
 06/28  06:00:00,880.978142852,33.463834618,414.769814043,0.0,49.8407270682,199.362908273,33.3291322006,28.9665690224,4.3625631782
 06/28  07:00:00,985.598654918,29.6959286393,394.775113575,0.0,149.522181205,199.362908273,29.7085857471,23.1450385932,6.56354715395
 06/28  08:00:00,1578.40549843,34.3211513455,426.379975844,0.0,448.566543614,448.566543614,16.0220225216,0.642994394748,15.3790281269
 06/28  09:00:00,1557.66371543,37.850330292,435.762318105,0.0,448.566543614,448.566543614,15.3997485273,0.00439405209641,15.3953544752
 06/28  10:00:00,1494.68437399,39.4627925668,420.058839847,0.0,448.566543614,448.566543614,15.4005649765,0.0,15.4005649765
 06/28  11:00:00,1511.41732488,39.4090300187,436.841797716,0.0,448.566543614,448.566543614,19.8586172965,0.0,19.8586172965
 06/28  12:00:00,1478.89556918,35.4155796746,458.149526996,0.0,448.566543614,398.725816546,22.1460872065,0.0,22.1460872065
 06/28  13:00:00,1517.55372285,41.5797094493,440.804232362,0.0,448.566543614,448.566543614,22.1208721568,0.0,22.1208721568
 06/28  14:00:00,1513.36698117,41.7548662691,436.451719762,0.0,448.566543614,448.566543614,13.1787509753,0.0,13.1787509753
 06/28  15:00:00,1493.04702975,40.7747112077,417.112386447,0.0,448.566543614,448.566543614,13.1764023187,0.0,13.1764023187
 06/28  16:00:00,1540.42040784,39.4336906082,416.932836759,0.0,448.566543614,448.566543614,17.6342247566,0.0,17.6342247566
 06/28  17:00:00,1451.71301051,34.139352229,446.383810923,0.0,348.885089477,398.725816546,10.9525771866,0.0,10.9525771866
 06/28  18:00:00,1274.64318271,29.8210273215,473.383274081,0.0,249.203635341,299.044362409,8.74987934595,0.0,8.74987934595
 06/28  19:00:00,1229.12420841,29.7289297498,452.628023637,0.0,249.203635341,299.044362409,6.55300626137,0.0,6.55300626137
 06/28  20:00:00,1066.72330093,29.6959286393,442.260838524,0.0,149.522181205,249.203635341,14.2918363276,7.73387684895,6.55795947866
 06/28  21:00:00,1053.28573135,29.6959286393,415.850396417,0.0,149.522181205,249.203635341,29.9747061103,25.6107575891,4.36394852124
 06/28  22:00:00,349.356772679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972621735,0.0,2.18972621735
 06/28  23:00:00,299.992013494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964428089,0.0,2.18964428089
 06/28  24:00:00,287.769815735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971562347,0.0,2.18971562347
 06/29  01:00:00,287.76981308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947625967,0.0,2.18947625967
 06/29  02:00:00,287.769813016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954324684,0.0,2.18954324684
 06/29  03:00:00,287.76981301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960993338,0.0,2.18960993338
 06/29  04:00:00,299.992010848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967637722,0.0,2.18967637722
 06/29  05:00:00,340.814509605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391100777,0.0,4.36391100777
 06/29  06:00:00,563.68356777,33.2144758114,105.761884789,0.0,49.8407270682,199.362908273,59.877916589,57.6867377989,2.19117879014
 06/29  07:00:00,838.738698614,29.6959286393,255.640247783,0.0,149.522181205,199.362908273,48.8835873411,40.1395686237,8.74401871743
 06/29  08:00:00,1531.72149969,33.2059529325,387.60512233,0.0,448.566543614,448.566543614,19.8904308079,6.7061210947,13.1843097132
 06/29  09:00:00,1561.68319448,36.2923182419,442.309626519,0.0,448.566543614,448.566543614,16.2540313412,0.859741303332,15.3942900379
 06/29  10:00:00,1533.92393168,37.901727474,460.895161652,0.0,448.566543614,448.566543614,17.6430082181,0.0439767081523,17.59903151
 06/29  11:00:00,1534.22048925,37.9081980544,461.160591459,0.0,448.566543614,448.566543614,17.6525246005,0.0,17.6525246005
 06/29  12:00:00,1476.98352882,34.4176348487,457.322814399,0.0,448.566543614,398.725816546,24.3574242802,0.0,24.3574242802
 06/29  13:00:00,1524.47467953,39.1964681278,450.108457695,0.0,448.566543614,448.566543614,19.9075256102,0.0,19.9075256102
 06/29  14:00:00,1515.13274975,40.1472812036,439.825087845,0.0,448.566543614,448.566543614,15.3703142805,0.0,15.3703142805
 06/29  15:00:00,1511.3134349,41.0023354984,435.15119321,0.0,448.566543614,448.566543614,13.1720622955,0.0,13.1720622955
 06/29  16:00:00,1557.75502104,44.6882343166,429.012928295,0.0,448.566543614,448.566543614,17.6305025441,0.0,17.6305025441
 06/29  17:00:00,1456.03640498,41.3440045291,443.502568708,0.0,348.885089477,398.725816546,10.9516339838,0.0,10.9516339838
 06/29  18:00:00,1271.35231767,35.0979701962,464.429765804,0.0,249.203635341,299.044362409,8.75032984422,0.0,8.75032984422
 06/29  19:00:00,1251.17107625,33.9981635053,469.800398448,0.0,249.203635341,299.044362409,6.55234689618,0.0,6.55234689618
 06/29  20:00:00,1100.95890041,30.9446008096,472.158169767,0.0,149.522181205,249.203635341,6.55756603517,0.0,6.55756603517
 06/29  21:00:00,1101.36751569,29.7149542529,455.997185816,0.0,149.522181205,249.203635341,2.19201505635,0.0,2.19201505635
 06/29  22:00:00,349.356770232,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971534313,0.0,2.18971534313
 06/29  23:00:00,299.99201103,0.0,0.0,0.0,24.9203635341,199.362908273,4.35920013298,0.0,4.35920013298
 06/29  24:00:00,287.769813181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954740104,0.0,2.18954740104
 06/30  01:00:00,287.769810426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960488165,0.0,2.18960488165
 06/30  02:00:00,287.76981043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966627792,0.0,2.18966627792
 06/30  03:00:00,287.769810468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972743663,0.0,2.18972743663
 06/30  04:00:00,299.992008251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948538046,0.0,2.18948538046
 06/30  05:00:00,340.814504784,0.0,0.0,0.0,49.8407270682,199.362908273,2.19218475368,0.0,2.19218475368
 06/30  06:00:00,859.557507598,33.74418431,394.238597663,0.0,49.8407270682,199.362908273,5.78121930887,1.41859856448,4.36262074439
 06/30  07:00:00,982.853163635,29.8016648005,390.8548061,0.0,149.522181205,199.362908273,7.27617600585,0.713596910114,6.56257909573
 06/30  08:00:00,1589.5960795,36.4463718569,433.078816412,0.0,448.566543614,448.566543614,15.377885103,0.0,15.377885103
 06/30  09:00:00,1535.90872652,40.4685572831,411.468327518,0.0,448.566543614,448.566543614,15.3935478259,0.0,15.3935478259
 06/30  10:00:00,1501.2110189,42.4634380607,423.746988854,0.0,448.566543614,448.566543614,15.4003399325,0.0,15.4003399325
 06/30  11:00:00,1510.13593467,42.3394420468,432.630046109,0.0,448.566543614,448.566543614,17.650448405,0.0,17.650448405
 06/30  12:00:00,1469.00182424,37.3600044406,446.311420796,0.0,448.566543614,398.725816546,24.3576259944,0.0,24.3576259944
 06/30  13:00:00,1511.39554298,42.9964920565,433.229326123,0.0,448.566543614,448.566543614,22.1193726801,0.0,22.1193726801
 06/30  14:00:00,1507.6066031,43.9848211627,428.461423099,0.0,448.566543614,448.566543614,13.1743152828,0.0,13.1743152828
 06/30  15:00:00,1508.50058263,44.9809937158,428.359698369,0.0,448.566543614,448.566543614,13.1715433106,0.0,13.1715433106
 06/30  16:00:00,1555.54480622,49.0337196041,422.457249627,0.0,448.566543614,448.566543614,17.6317058849,0.0,17.6317058849
 06/30  17:00:00,1444.58757543,44.5353030046,428.862453172,0.0,348.885089477,398.725816546,10.9523745429,0.0,10.9523745429
 06/30  18:00:00,1255.5622105,37.0588253041,446.678814918,0.0,249.203635341,299.044362409,8.7485388859,0.0,8.7485388859
 06/30  19:00:00,1236.16229542,35.1097556619,453.675174834,0.0,249.203635341,299.044362409,6.55276352846,0.0,6.55276352846
 06/30  20:00:00,1092.55764,30.858537621,463.842981779,0.0,149.522181205,249.203635341,6.55791004256,0.0,6.55791004256
 06/30  21:00:00,1103.85156307,29.7185100492,458.007207984,0.0,149.522181205,249.203635341,4.36391604748,0.0,4.36391604748
 06/30  22:00:00,349.356767506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953798759,0.0,2.18953798759
 06/30  23:00:00,299.99200833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959897482,0.0,2.18959897482
 06/30  24:00:00,287.769810506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965985835,0.0,2.18965985835
 07/01  01:00:00,237.929080782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971204427,0.0,2.18971204427
 07/01  02:00:00,237.929080776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946590736,0.0,2.18946590736
 07/01  03:00:00,237.929080691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952224732,0.0,2.18952224732
 07/01  04:00:00,250.151278461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957838053,0.0,2.18957838053
 07/01  05:00:00,266.053409995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918002574,0.0,2.1918002574
 07/01  06:00:00,651.911577362,33.4763182714,192.783999595,0.0,49.8407270682,199.362908273,10.1089291488,5.74624116684,4.36268798198
 07/01  07:00:00,855.037672542,29.6959286393,367.075919409,0.0,49.8407270682,199.362908273,12.7481302614,8.37895500933,4.36917525207
 07/01  08:00:00,1148.23199602,31.0238760289,402.780844694,0.0,249.203635341,249.203635341,7.11335502352,0.560786463221,6.5525685603
 07/01  09:00:00,1146.12010038,32.0853759459,431.599664879,0.0,249.203635341,249.203635341,9.06572631452,0.316680677535,8.74904563699
 07/01  10:00:00,1118.71489302,32.1197307324,450.461000403,0.0,249.203635341,249.203635341,6.61049570477,0.0483818534458,6.56211385133
 07/01  11:00:00,1112.32140196,30.5820007994,446.904605049,0.0,249.203635341,249.203635341,8.75538011286,0.0,8.75538011286
 07/01  12:00:00,1101.23834016,29.6959286393,437.260413642,0.0,249.203635341,249.203635341,8.74627436091,0.0,8.74627436091
 07/01  13:00:00,1104.6971864,29.7306527141,439.89762326,0.0,249.203635341,249.203635341,8.7428810083,0.0,8.7428810083
 07/01  14:00:00,868.500553365,29.6959286393,451.582619141,0.0,74.7610906023,174.442544739,6.55232430649,0.0,6.55232430649
 07/01  15:00:00,878.038953574,29.6959286393,461.121953645,0.0,74.7610906023,174.442544739,4.3721976909,0.0,4.3721976909
 07/01  16:00:00,934.496077127,30.0109829989,468.374764186,0.0,74.7610906023,174.442544739,6.55076084435,0.0,6.55076084435
 07/01  17:00:00,909.880167765,31.2535546652,480.614054291,0.0,24.9203635341,149.522181205,2.19137109519,0.0,2.19137109519
 07/01  18:00:00,759.392914981,21.8925577277,363.435554027,0.0,24.9203635341,149.522181205,4.36251688059,0.0,4.36251688059
 07/01  19:00:00,680.654650382,19.0932286668,321.821245615,0.0,24.9203635341,149.522181205,2.19127995977,0.0,2.19127995977
 07/01  20:00:00,566.108669703,14.2573858074,228.955502115,0.0,24.9203635341,149.522181205,2.19129426324,0.0,2.19129426324
 07/01  21:00:00,421.454279319,1.19543459728,91.0915205879,0.0,24.9203635341,149.522181205,4.36567886573,0.0,4.36567886573
 07/01  22:00:00,274.595674034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971834405,0.0,2.18971834405
 07/01  23:00:00,250.151278443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947177562,0.0,2.18947177562
 07/01  24:00:00,237.929080615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952768051,0.0,2.18952768051
 07/02  01:00:00,237.928611032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871039097,0.0,2.18871039097
 07/02  02:00:00,237.928611124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869091565,0.0,2.18869091565
 07/02  03:00:00,237.928611109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891907231,0.0,2.18891907231
 07/02  04:00:00,250.150808749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889899723,0.0,2.18889899723
 07/02  05:00:00,266.052938679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105522552,0.0,2.19105522552
 07/02  06:00:00,272.221995626,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888241049,0.0,2.1888241049
 07/02  07:00:00,523.819205043,11.0883178662,176.860051745,0.0,24.9203635341,149.522181205,2.18880442143,0.0,2.18880442143
 07/02  08:00:00,768.935691903,22.5726470848,369.465383146,0.0,24.9203635341,149.522181205,2.1888668563,0.0,2.1888668563
 07/02  09:00:00,646.914160133,19.0537241094,300.29746329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  10:00:00,719.053506861,23.9340230998,399.554508207,0.0,24.9203635341,149.522181205,2.18891264552,0.0,2.18891264552
 07/02  11:00:00,647.921625377,19.0545813983,350.191927744,0.0,24.9203635341,149.522181205,2.19008964554,0.0,2.19008964554
 07/02  12:00:00,771.620030476,22.0276082869,444.907318881,0.0,24.9203635341,149.522181205,4.36100075689,0.0,4.36100075689
 07/02  13:00:00,630.440518546,15.8551804703,333.4009113,0.0,24.9203635341,149.522181205,2.19289198954,0.0,2.19289198954
 07/02  14:00:00,649.687868426,16.1500540336,349.065669285,0.0,24.9203635341,149.522181205,4.36103967572,0.0,4.36103967572
 07/02  15:00:00,665.172658544,15.3628872398,356.2910372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,860.185490999,23.013606034,480.614865821,0.0,24.9203635341,149.522181205,2.1889052002,0.0,2.1889052002
 07/02  17:00:00,830.15209357,19.1390370916,421.243589561,0.0,24.9203635341,149.522181205,2.18888476174,0.0,2.18888476174
 07/02  18:00:00,900.495288682,24.0689791176,482.5892627,0.0,24.9203635341,149.522181205,2.18891375186,0.0,2.18891375186
 07/02  19:00:00,759.361518922,18.6288911616,388.492492514,0.0,24.9203635341,149.522181205,2.18890557418,0.0,2.18890557418
 07/02  20:00:00,600.508719197,11.7215608733,261.364726046,0.0,24.9203635341,149.522181205,2.18890558231,0.0,2.18890558231
 07/02  21:00:00,368.932915383,0.796956398183,51.8592829844,0.0,24.9203635341,149.522181205,2.19108718289,0.0,2.19108718289
 07/02  22:00:00,395.377340816,1.19543459728,80.9176790011,0.0,24.9203635341,149.522181205,2.18891277653,0.0,2.18891277653
 07/02  23:00:00,250.150808891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872628437,0.0,2.18872628437
 07/02  24:00:00,237.928610996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870581621,0.0,2.18870581621
 07/03  01:00:00,411.6147066,1.19543459728,83.9804365089,0.0,24.9203635341,199.362908273,2.18960706215,0.0,2.18960706215
 07/03  02:00:00,287.769802496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950186671,0.0,2.18950186671
 07/03  03:00:00,287.769802506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954803072,0.0,2.18954803072
 07/03  04:00:00,299.992000319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959402045,0.0,2.18959402045
 07/03  05:00:00,340.814492258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179181192,0.0,2.19179181192
 07/03  06:00:00,939.110473335,33.5022891608,457.27878243,0.0,49.8407270682,199.362908273,4.57416405564,0.211517606322,4.36264644931
 07/03  07:00:00,1046.26888005,29.8158602885,443.992324553,0.0,149.522181205,199.362908273,6.56177816121,0.0,6.56177816121
 07/03  08:00:00,1586.8253911,32.6781200503,433.431107945,0.0,448.566543614,448.566543614,15.3759162493,0.0,15.3759162493
 07/03  09:00:00,1545.59004969,36.152610068,425.386476539,0.0,448.566543614,448.566543614,15.3927036575,0.0,15.3927036575
 07/03  10:00:00,1493.20068906,38.886978728,419.466151848,0.0,448.566543614,448.566543614,15.3965189905,0.0,15.3965189905
 07/03  11:00:00,1510.77907693,39.5858455201,436.02686082,0.0,448.566543614,448.566543614,17.6471383422,0.0,17.6471383422
 07/03  12:00:00,1463.79510325,36.385133035,442.079656702,0.0,448.566543614,398.725816546,22.1387245802,0.0,22.1387245802
 07/03  13:00:00,1510.91097526,41.7320744068,434.00926202,0.0,448.566543614,448.566543614,22.1145445242,0.0,22.1145445242
 07/03  14:00:00,1509.50945327,42.8315293937,431.517614124,0.0,448.566543614,448.566543614,13.1788154125,0.0,13.1788154125
 07/03  15:00:00,1507.47526499,43.658812353,428.656607232,0.0,448.566543614,448.566543614,13.1754427053,0.0,13.1754427053
 07/03  16:00:00,1555.59172554,43.5901414406,427.947825563,0.0,448.566543614,448.566543614,17.6301528809,0.0,17.6301528809
 07/03  17:00:00,1446.46552499,38.7271038513,436.548642655,0.0,348.885089477,398.725816546,10.9518196765,0.0,10.9518196765
 07/03  18:00:00,1253.92600085,33.5502214712,448.551242518,0.0,249.203635341,299.044362409,8.74788734111,0.0,8.74788734111
 07/03  19:00:00,1235.60042585,33.0460677843,455.177016303,0.0,249.203635341,299.044362409,6.55146295021,0.0,6.55146295021
 07/03  20:00:00,1101.46813737,30.051408279,473.560635571,0.0,149.522181205,249.203635341,6.55657348362,0.0,6.55657348362
 07/03  21:00:00,1109.90305465,29.6987575165,465.177387663,0.0,149.522181205,249.203635341,4.36419749012,0.0,4.36419749012
 07/03  22:00:00,349.356759249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960772426,0.0,2.18960772426
 07/03  23:00:00,299.992000225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965331364,0.0,2.18965331364
 07/03  24:00:00,287.769802499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969884861,0.0,2.18969884861
 07/04  01:00:00,237.928606805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871598913,0.0,2.18871598913
 07/04  02:00:00,237.928606614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868710708,0.0,2.18868710708
 07/04  03:00:00,237.928606585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150804642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865804425,0.0,2.18865804425
 07/04  05:00:00,274.59659876,0.0,0.0,0.0,24.9203635341,149.522181205,4.36229154276,0.0,4.36229154276
 07/04  06:00:00,272.221991284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  07:00:00,546.060439097,13.1432501892,192.665269766,0.0,24.9203635341,149.522181205,2.18886276976,0.0,2.18886276976
 07/04  08:00:00,654.250757988,19.0748860325,274.661580173,0.0,24.9203635341,149.522181205,2.18871248227,0.0,2.18871248227
 07/04  09:00:00,740.737109173,23.8760760583,372.524819323,0.0,24.9203635341,149.522181205,2.18886957265,0.0,2.18886957265
 07/04  10:00:00,610.536795125,19.2413551468,312.621262073,0.0,24.9203635341,149.522181205,2.18869103408,0.0,2.18869103408
 07/04  11:00:00,709.987098543,23.8057005222,390.684480997,0.0,24.9203635341,149.522181205,2.1904919997,0.0,2.1904919997
 07/04  12:00:00,610.515091015,18.3180039201,314.108055991,0.0,24.9203635341,149.522181205,2.19044444622,0.0,2.19044444622
 07/04  13:00:00,708.49550897,22.1069869579,382.503601299,0.0,24.9203635341,149.522181205,4.36549413608,0.0,4.36549413608
 07/04  14:00:00,563.542335197,14.4854756928,255.429747563,0.0,24.9203635341,149.522181205,2.19047584517,0.0,2.19047584517
 07/04  15:00:00,617.548432018,19.7332451222,313.679011707,0.0,24.9203635341,149.522181205,2.18889160615,0.0,2.18889160615
 07/04  16:00:00,632.427749773,18.146494047,288.112886118,0.0,24.9203635341,149.522181205,2.18876233003,0.0,2.18876233003
 07/04  17:00:00,786.38811423,23.7734904692,382.232624585,0.0,24.9203635341,149.522181205,2.18889304793,0.0,2.18889304793
