Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  18:00:00,688.975513342,19.1628633767,306.176763557,0.0,24.9203635341,149.522181205,2.18885170968,0.0,2.18885170968
 07/04  19:00:00,764.226108372,23.7606811419,384.642717168,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,585.488449831,13.175698989,237.606104928,0.0,24.9203635341,149.522181205,2.18887125568,0.0,2.18887125568
 07/04  21:00:00,290.497327838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231928265,0.0,4.36231928265
 07/04  22:00:00,274.595200107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,250.150804589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879364855,0.0,2.18879364855
 07/04  24:00:00,237.928606983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876391862,0.0,2.18876391862
 07/05  01:00:00,287.769797544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964187442,0.0,2.18964187442
 07/05  02:00:00,287.769797567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967827809,0.0,2.18967827809
 07/05  03:00:00,287.769797556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941564248,0.0,2.18941564248
 07/05  04:00:00,299.991995311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945210774,0.0,2.18945210774
 07/05  05:00:00,349.358151841,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374533908,0.0,4.36374533908
 07/05  06:00:00,676.840863119,32.5739469651,217.205147476,0.0,49.8407270682,199.362908273,19.3038357013,17.1125943324,2.19124136896
 07/05  07:00:00,952.500857142,29.6959286393,364.153774784,0.0,149.522181205,199.362908273,23.0329580209,14.290000972,8.74295704899
 07/05  08:00:00,1565.38566204,31.4037855651,417.62507304,0.0,448.566543614,448.566543614,13.299743187,0.120985792336,13.1787573947
 07/05  09:00:00,1576.17144231,33.83611102,458.284401221,0.0,448.566543614,448.566543614,15.3916464328,0.0,15.3916464328
 07/05  10:00:00,1517.56451402,35.4974028766,446.904510536,0.0,448.566543614,448.566543614,15.396898093,0.0,15.396898093
 07/05  11:00:00,1506.67205352,35.5520166471,435.953710395,0.0,448.566543614,448.566543614,17.646498553,0.0,17.646498553
 07/05  12:00:00,1461.00944808,32.0337642824,443.645430514,0.0,448.566543614,398.725816546,24.3478356645,0.0,24.3478356645
 07/05  13:00:00,1512.66978855,37.1258438459,440.374359147,0.0,448.566543614,448.566543614,19.9024762085,0.0,19.9024762085
 07/05  14:00:00,1518.14183229,38.6453653321,444.336187971,0.0,448.566543614,448.566543614,15.3721496203,0.0,15.3721496203
 07/05  15:00:00,1513.48096912,39.8469281416,438.474231896,0.0,448.566543614,448.566543614,13.165050271,0.0,13.165050271
 07/05  16:00:00,1562.16798485,43.6173356339,434.496935445,0.0,448.566543614,448.566543614,15.4253746614,0.0,15.4253746614
 07/05  17:00:00,1454.52780289,40.6230716552,442.714979431,0.0,348.885089477,398.725816546,10.9510832495,0.0,10.9510832495
 07/05  18:00:00,1266.74197359,35.4288875353,459.488570437,0.0,249.203635341,299.044362409,8.74838086919,0.0,8.74838086919
 07/05  19:00:00,1239.55119843,33.5015588459,458.672312663,0.0,249.203635341,299.044362409,6.55177588036,0.0,6.55177588036
 07/05  20:00:00,1076.11380302,29.8818956884,448.375831008,0.0,149.522181205,249.203635341,6.55687212646,0.0,6.55687212646
 07/05  21:00:00,1110.91754202,29.6966746413,465.095043396,0.0,149.522181205,249.203635341,4.36379782229,0.0,4.36379782229
 07/05  22:00:00,349.356754362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940931303,0.0,2.18940931303
 07/05  23:00:00,299.991995232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944543469,0.0,2.18944543469
 07/05  24:00:00,287.769797421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948150413,0.0,2.18948150413
 07/06  01:00:00,287.769794914,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895102505,0.0,2.1895102505
 07/06  02:00:00,287.769794937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954199017,0.0,2.18954199017
 07/06  03:00:00,287.769794963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957355383,0.0,2.18957355383
 07/06  04:00:00,299.991992794,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896049788,0.0,2.1896049788
 07/06  05:00:00,349.358146837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176809103,0.0,2.19176809103
 07/06  06:00:00,912.494361341,33.8692947749,437.958286034,0.0,49.8407270682,199.362908273,4.57871293129,0.216149201854,4.36256372943
 07/06  07:00:00,1032.8582302,29.7388360889,432.85941609,0.0,149.522181205,199.362908273,6.61957568546,0.057193449469,6.56238223599
 07/06  08:00:00,1601.15416837,36.2261262549,444.211930933,0.0,448.566543614,448.566543614,15.3753018393,0.0,15.3753018393
 07/06  09:00:00,1537.38563597,40.3628265285,413.083950209,0.0,448.566543614,448.566543614,13.1929899666,0.0,13.1929899666
 07/06  10:00:00,1491.57755146,42.3571909308,414.787778112,0.0,448.566543614,448.566543614,15.5652703242,0.0,15.5652703242
 07/06  11:00:00,1507.95057402,42.4603364393,430.323935222,0.0,448.566543614,448.566543614,19.679373434,0.0,19.679373434
 07/06  12:00:00,1460.75558493,38.0181788745,437.407180754,0.0,448.566543614,398.725816546,22.1346171046,0.0,22.1346171046
 07/06  13:00:00,1509.25447442,43.8680149123,430.2169024,0.0,448.566543614,448.566543614,22.1087532554,0.0,22.1087532554
 07/06  14:00:00,1508.9768241,44.7332937651,429.083276948,0.0,448.566543614,448.566543614,13.1718609804,0.0,13.1718609804
 07/06  15:00:00,1511.22380338,46.0424496775,430.021563579,0.0,448.566543614,448.566543614,13.1679798049,0.0,13.1679798049
 07/06  16:00:00,1562.14182997,50.0489554361,428.039170566,0.0,448.566543614,448.566543614,17.6245046623,0.0,17.6245046623
 07/06  17:00:00,1445.90631744,44.174494426,430.542085336,0.0,348.885089477,398.725816546,10.9492077063,0.0,10.9492077063
 07/06  18:00:00,1250.55800653,37.3748233128,441.358677444,0.0,249.203635341,299.044362409,6.56555461384,0.0,6.56555461384
 07/06  19:00:00,1232.56829522,35.7108357667,449.480140824,0.0,249.203635341,299.044362409,6.55259567026,0.0,6.55259567026
 07/06  20:00:00,1092.74201348,31.7612862467,463.124659168,0.0,149.522181205,249.203635341,6.55704165856,0.0,6.55704165856
 07/06  21:00:00,1097.2243757,29.7822188611,451.316336249,0.0,149.522181205,249.203635341,4.36395546986,0.0,4.36395546986
 07/06  22:00:00,349.356751941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964446294,0.0,2.18964446294
 07/06  23:00:00,299.991992865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967552697,0.0,2.18967552697
 07/06  24:00:00,287.769795027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940861447,0.0,2.18940861447
 07/07  01:00:00,287.769792517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943418502,0.0,2.18943418502
 07/07  02:00:00,287.769792509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894614058,0.0,2.1894614058
 07/07  03:00:00,287.769792512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948844033,0.0,2.18948844033
 07/07  04:00:00,299.991990323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895153302,0.0,2.1895153302
 07/07  05:00:00,349.358143532,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367494209,0.0,4.36367494209
 07/07  06:00:00,943.284605579,35.1255897381,459.829783247,0.0,49.8407270682,199.362908273,2.19096775725,0.0,2.19096775725
 07/07  07:00:00,1050.06676813,29.9231192758,447.68299063,0.0,149.522181205,199.362908273,8.74209927167,0.0,8.74209927167
 07/07  08:00:00,1565.70615837,39.6951617842,407.947672351,0.0,448.566543614,448.566543614,13.1758457161,0.0,13.1758457161
 07/07  09:00:00,1543.76294502,44.6484786561,417.803918266,0.0,448.566543614,448.566543614,15.3897360386,0.0,15.3897360386
 07/07  10:00:00,1512.91510334,47.0922683331,430.851905125,0.0,448.566543614,448.566543614,15.3945039114,0.0,15.3945039114
 07/07  11:00:00,1516.89461215,46.9254437439,436.229555484,0.0,448.566543614,448.566543614,17.6429054628,0.0,17.6429054628
 07/07  12:00:00,1469.21139225,41.7522254214,444.490999415,0.0,448.566543614,398.725816546,22.1305335738,0.0,22.1305335738
 07/07  13:00:00,1528.90858384,48.7825395555,448.505719109,0.0,448.566543614,448.566543614,22.1103675752,0.0,22.1103675752
 07/07  14:00:00,1520.42578489,49.7739426755,438.232589138,0.0,448.566543614,448.566543614,13.1728706007,0.0,13.1728706007
 07/07  15:00:00,1520.88190898,51.5703217541,436.364923955,0.0,448.566543614,448.566543614,13.1688131857,0.0,13.1688131857
 07/07  16:00:00,1578.16796335,55.3860119081,442.377051526,0.0,448.566543614,448.566543614,17.6243512088,0.0,17.6243512088
 07/07  17:00:00,1455.77905941,49.1116346443,438.469718974,0.0,348.885089477,398.725816546,10.9496190162,0.0,10.9496190162
 07/07  18:00:00,1249.51622714,39.7529099254,438.299016717,0.0,249.203635341,299.044362409,8.74719014899,0.0,8.74719014899
 07/07  19:00:00,1226.13029722,36.7597135157,441.993271773,0.0,249.203635341,299.044362409,4.37507457912,0.0,4.37507457912
 07/07  20:00:00,1082.30956263,32.0417013891,452.411801271,0.0,149.522181205,249.203635341,6.55717989372,0.0,6.55717989372
 07/07  21:00:00,1108.5351947,29.9713935793,462.437984635,0.0,149.522181205,249.203635341,4.36406003014,0.0,4.36406003014
 07/07  22:00:00,506.077978722,1.19543459728,116.85672089,0.0,49.8407270682,199.362908273,2.18954999922,0.0,2.18954999922
 07/07  23:00:00,636.546320022,12.1148781493,267.498947683,0.0,24.9203635341,199.362908273,2.18957653136,0.0,2.18957653136
 07/07  24:00:00,365.440676217,0.796956398183,51.0945822392,0.0,24.9203635341,199.362908273,2.18963337287,0.0,2.18963337287
 07/08  01:00:00,237.929062997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947437887,0.0,2.18947437887
 07/08  02:00:00,237.929063015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949694434,0.0,2.18949694434
 07/08  03:00:00,237.929063033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951933726,0.0,2.18951933726
 07/08  04:00:00,250.151260853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954159695,0.0,2.18954159695
 07/08  05:00:00,274.597049107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370006267,0.0,4.36370006267
 07/08  06:00:00,903.681730565,37.6342872758,418.556765485,0.0,49.8407270682,199.362908273,2.19097573167,0.0,2.19097573167
 07/08  07:00:00,926.26050791,29.6959286393,425.245140762,0.0,49.8407270682,199.362908273,4.36854150007,0.0,4.36854150007
 07/08  08:00:00,1176.44417429,31.2673046521,425.084876262,0.0,249.203635341,249.203635341,6.5517130518,0.0,6.5517130518
 07/08  09:00:00,1166.54301071,32.8763800054,448.349466542,0.0,249.203635341,249.203635341,8.74758611255,0.0,8.74758611255
 07/08  10:00:00,1115.73968665,32.9000399925,446.412201467,0.0,249.203635341,249.203635341,6.5616000967,0.0,6.5616000967
 07/08  11:00:00,1118.74448954,32.6843169183,449.630871457,0.0,249.203635341,249.203635341,8.75391550656,0.0,8.75391550656
 07/08  12:00:00,1120.43301501,32.2494384651,451.755666775,0.0,249.203635341,249.203635341,8.74442664221,0.0,8.74442664221
 07/08  13:00:00,1116.90172067,32.5992407317,447.875035341,0.0,249.203635341,249.203635341,8.74156947356,0.0,8.74156947356
 07/08  14:00:00,866.719915763,31.7410386595,447.756923406,0.0,74.7610906023,174.442544739,4.37455022308,0.0,4.37455022308
 07/08  15:00:00,869.148343894,31.3406362147,450.586682833,0.0,74.7610906023,174.442544739,6.54740655251,0.0,6.54740655251
 07/08  16:00:00,918.845720524,32.177134373,450.558305943,0.0,74.7610906023,174.442544739,4.3727069452,0.0,4.3727069452
 07/08  17:00:00,880.530546704,32.7137288765,449.804283186,0.0,24.9203635341,149.522181205,4.3621983348,0.0,4.3621983348
 07/08  18:00:00,816.087814946,21.8928193374,419.986820669,0.0,24.9203635341,149.522181205,2.1908683539,0.0,2.1908683539
 07/08  19:00:00,730.714384933,19.085466306,371.84236697,0.0,24.9203635341,149.522181205,4.36240690555,0.0,4.36240690555
 07/08  20:00:00,811.078222396,21.4146284429,434.805896036,0.0,24.9203635341,149.522181205,2.19121390007,0.0,2.19121390007
 07/08  21:00:00,502.055981211,5.36655338009,157.082373024,0.0,24.9203635341,149.522181205,4.36539418028,0.0,4.36539418028
 07/08  22:00:00,561.725124038,10.5916791554,231.826630679,0.0,24.9203635341,149.522181205,2.18965716196,0.0,2.18965716196
 07/08  23:00:00,250.151261007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938148178,0.0,2.18938148178
 07/08  24:00:00,237.92906316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940363161,0.0,2.18940363161
 07/09  01:00:00,237.928596909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865671723,0.0,2.18865671723
 07/09  02:00:00,237.92859684,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928597114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884939965,0.0,2.18884939965
 07/09  04:00:00,250.150795039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879845634,0.0,2.18879845634
 07/09  05:00:00,274.596581439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120760053,0.0,2.19120760053
 07/09  06:00:00,272.221981709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865991654,0.0,2.18865991654
 07/09  07:00:00,661.644631075,18.1380740491,280.626724427,0.0,24.9203635341,149.522181205,2.18838043822,0.0,2.18838043822
 07/09  08:00:00,832.524180394,23.8381065927,427.565727149,0.0,24.9203635341,149.522181205,2.18885046002,0.0,2.18885046002
 07/09  09:00:00,708.895075089,19.2943388767,362.037776888,0.0,24.9203635341,149.522181205,2.18884782942,0.0,2.18884782942
 07/09  10:00:00,779.397626632,23.9648366546,459.867828303,0.0,24.9203635341,149.522181205,2.18882044743,0.0,2.18882044743
 07/09  11:00:00,670.413018557,19.1788659969,372.559057251,0.0,24.9203635341,149.522181205,2.19038033985,0.0,2.19038033985
 07/09  12:00:00,791.239471558,23.6899328218,471.983649882,0.0,24.9203635341,149.522181205,2.190431912,0.0,2.190431912
 07/09  13:00:00,677.940929654,18.5507334094,380.713709846,0.0,24.9203635341,149.522181205,4.36527808389,0.0,4.36527808389
 07/09  14:00:00,795.211293374,23.6097675166,476.035636829,0.0,24.9203635341,149.522181205,2.19040959493,0.0,2.19040959493
 07/09  15:00:00,679.5775047,18.7063835826,382.196953132,0.0,24.9203635341,149.522181205,2.18880515952,0.0,2.18880515952
 07/09  16:00:00,842.876820074,23.8086645687,474.614402768,0.0,24.9203635341,149.522181205,0.450234515952,0.0,0.450234515952
 07/09  17:00:00,759.613947936,19.302391157,376.082004467,0.0,24.9203635341,149.522181205,1.75828306776,0.0,1.75828306776
 07/09  18:00:00,873.533465127,24.0310179673,468.382100787,0.0,24.9203635341,149.522181205,2.18879855058,0.0,2.18879855058
 07/09  19:00:00,734.041238576,19.1517610719,375.10432036,0.0,24.9203635341,149.522181205,2.1888088001,0.0,2.1888088001
 07/09  20:00:00,856.766370881,22.6153461038,477.484903619,0.0,24.9203635341,149.522181205,2.18884251723,0.0,2.18884251723
 07/09  21:00:00,592.41800744,9.66791776774,240.914899376,0.0,24.9203635341,149.522181205,2.19118236576,0.0,2.19118236576
 07/09  22:00:00,514.680881436,5.16731428054,179.358566154,0.0,24.9203635341,149.522181205,2.18879946878,0.0,2.18879946878
 07/09  23:00:00,520.941172737,8.93995486426,215.179161823,0.0,24.9203635341,149.522181205,2.1888461879,0.0,2.1888461879
 07/09  24:00:00,371.474100321,1.19543459728,93.6810367399,0.0,24.9203635341,149.522181205,2.18877853592,0.0,2.18877853592
 07/10  01:00:00,287.769785407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939932008,0.0,2.18939932008
 07/10  02:00:00,287.769785433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941300353,0.0,2.18941300353
 07/10  03:00:00,287.769785429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942654167,0.0,2.18942654167
 07/10  04:00:00,299.99198323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943996923,0.0,2.18943996923
 07/10  05:00:00,349.358131583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201152084,0.0,2.19201152084
 07/10  06:00:00,913.680060297,36.1658809658,429.376506932,0.0,49.8407270682,199.362908273,4.36226172039,0.0,4.36226172039
 07/10  07:00:00,1027.57575571,29.9966328713,426.332276435,0.0,149.522181205,199.362908273,6.56101778552,0.0,6.56101778552
 07/10  08:00:00,1598.21177303,34.6935874655,442.802146664,0.0,448.566543614,448.566543614,13.1798743137,0.0,13.1798743137
 07/10  09:00:00,1558.99743577,38.7667296406,436.179873592,0.0,448.566543614,448.566543614,15.3859794944,0.0,15.3859794944
 07/10  10:00:00,1509.41707109,41.7292640094,432.525299742,0.0,448.566543614,448.566543614,15.3940186179,0.0,15.3940186179
 07/10  11:00:00,1512.65584877,42.6642107975,434.825423508,0.0,448.566543614,448.566543614,17.6408011938,0.0,17.6408011938
 07/10  12:00:00,1462.5412327,38.5701588802,438.640956274,0.0,448.566543614,398.725816546,24.3411724922,0.0,24.3411724922
 07/10  13:00:00,1519.14509224,44.8126985127,440.282225695,0.0,448.566543614,448.566543614,19.896535159,0.0,19.896535159
 07/10  14:00:00,1524.34763462,46.2988352054,446.027488981,0.0,448.566543614,448.566543614,13.1731104794,0.0,13.1731104794
 07/10  15:00:00,1523.10565538,48.4803722931,442.593237519,0.0,448.566543614,448.566543614,13.1685378919,0.0,13.1685378919
 07/10  16:00:00,1571.14502454,52.2060964179,437.430939308,0.0,448.566543614,448.566543614,17.6225114444,0.0,17.6225114444
 07/10  17:00:00,1451.01710509,46.6171741772,434.548404367,0.0,348.885089477,398.725816546,10.9486077529,0.0,10.9486077529
 07/10  18:00:00,1249.52960171,38.4761237302,439.229012223,0.0,249.203635341,299.044362409,6.56509112011,0.0,6.56509112011
 07/10  19:00:00,1225.83011821,35.5194420019,442.933386223,0.0,249.203635341,299.044362409,6.55210534563,0.0,6.55210534563
 07/10  20:00:00,1085.56239975,30.680423184,457.025940776,0.0,149.522181205,249.203635341,6.55633231836,0.0,6.55633231836
 07/10  21:00:00,1120.88290987,29.7624692861,466.45096874,0.0,149.522181205,249.203635341,4.36354339182,0.0,4.36354339182
 07/10  22:00:00,401.203140131,0.398478199092,38.5582305906,0.0,49.8407270682,199.362908273,2.18943967879,0.0,2.18943967879
 07/10  23:00:00,402.370511167,0.796956398183,75.8021907171,0.0,24.9203635341,199.362908273,2.18955246353,0.0,2.18955246353
 07/10  24:00:00,338.421484355,0.398478199092,37.3635286041,0.0,24.9203635341,199.362908273,2.18946597255,0.0,2.18946597255
 07/11  01:00:00,388.362009494,0.796956398183,74.0158837375,0.0,24.9203635341,199.362908273,2.18957253763,0.0,2.18957253763
 07/11  02:00:00,287.769783108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948237938,0.0,2.18948237938
 07/11  03:00:00,287.76978312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894915269,0.0,2.1894915269
 07/11  04:00:00,299.991980931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950056891,0.0,2.18950056891
 07/11  05:00:00,398.819662602,0.398478199092,36.1733639457,0.0,49.8407270682,199.362908273,2.19190481449,0.0,2.19190481449
 07/11  06:00:00,900.70740516,37.5262285265,415.259826826,0.0,49.8407270682,199.362908273,4.36214261552,0.0,4.36214261552
 07/11  07:00:00,1023.92024623,30.2466645546,423.039238268,0.0,149.522181205,199.362908273,6.56108676523,0.0,6.56108676523
 07/11  08:00:00,1585.73996274,42.4643506193,423.456120835,0.0,448.566543614,448.566543614,15.3725846181,0.0,15.3725846181
 07/11  09:00:00,1559.02169869,45.9884771112,428.982411509,0.0,448.566543614,448.566543614,13.1894512169,0.0,13.1894512169
 07/11  10:00:00,1510.40849568,41.8896793453,433.356327699,0.0,448.566543614,448.566543614,15.3931745803,0.0,15.3931745803
 07/11  11:00:00,1510.92688811,40.9790593588,434.781636061,0.0,448.566543614,448.566543614,19.8446681926,0.0,19.8446681926
 07/11  12:00:00,1461.06179921,37.5318908118,438.199818358,0.0,448.566543614,398.725816546,22.1266117354,0.0,22.1266117354
 07/11  13:00:00,1512.83325471,45.1543605102,432.527137195,0.0,448.566543614,448.566543614,19.8938580086,0.0,19.8938580086
 07/11  14:00:00,1513.38582692,47.4049039489,430.905880489,0.0,448.566543614,448.566543614,13.1733221639,0.0,13.1733221639
 07/11  15:00:00,1513.55923691,48.8435575186,429.670016039,0.0,448.566543614,448.566543614,13.1685714005,0.0,13.1685714005
 07/11  16:00:00,1566.04037198,52.838127524,430.198998902,0.0,448.566543614,448.566543614,17.6220788056,0.0,17.6220788056
 07/11  17:00:00,1452.01855403,48.4064618827,433.837171197,0.0,348.885089477,398.725816546,10.9483839077,0.0,10.9483839077
 07/11  18:00:00,1250.77567694,39.7532358946,439.881653106,0.0,249.203635341,299.044362409,6.56493308266,0.0,6.56493308266
 07/11  19:00:00,1227.80011847,36.9787736515,443.567898945,0.0,249.203635341,299.044362409,6.55194120552,0.0,6.55194120552
 07/11  20:00:00,1080.37134779,31.5194628013,451.148032647,0.0,149.522181205,249.203635341,6.55610532868,0.0,6.55610532868
 07/11  21:00:00,1109.80287958,29.9336336844,455.199777366,0.0,149.522181205,249.203635341,4.36364188336,0.0,4.36364188336
 07/11  22:00:00,525.697860279,1.19543459728,136.476563852,0.0,49.8407270682,199.362908273,2.18961189904,0.0,2.18961189904
 07/11  23:00:00,299.991980979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938380366,0.0,2.18938380366
 07/11  24:00:00,447.570716596,1.19543459728,119.93640507,0.0,24.9203635341,199.362908273,2.18961474171,0.0,2.18961474171
 07/12  01:00:00,287.769780868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939560189,0.0,2.18939560189
 07/12  02:00:00,287.769780887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940074304,0.0,2.18940074304
 07/12  03:00:00,438.448009258,1.19543459728,110.813709367,0.0,24.9203635341,199.362908273,2.1895835197,0.0,2.1895835197
 07/12  04:00:00,299.99197865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941061512,0.0,2.18941061512
 07/12  05:00:00,349.3581244,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180383651,0.0,2.19180383651
 07/12  06:00:00,917.348230012,37.0867863256,431.931859852,0.0,49.8407270682,199.362908273,4.86496989512,0.502957883332,4.36201201179
 07/12  07:00:00,1035.48825781,30.0452794096,433.297032449,0.0,149.522181205,199.362908273,6.56064273699,0.0,6.56064273699
 07/12  08:00:00,1573.59151757,43.3518386844,411.454755315,0.0,448.566543614,448.566543614,13.1795938365,0.0,13.1795938365
 07/12  09:00:00,1557.18721175,48.3971855712,424.739231775,0.0,448.566543614,448.566543614,15.3857634813,0.0,15.3857634813
 07/12  10:00:00,1509.59429825,50.1439516072,424.287875034,0.0,448.566543614,448.566543614,15.3912474343,0.0,15.3912474343
 07/12  11:00:00,1510.75276991,49.622175965,425.964422391,0.0,448.566543614,448.566543614,17.6391875201,0.0,17.6391875201
 07/12  12:00:00,1459.76853208,44.1506109621,430.287855552,0.0,448.566543614,398.725816546,22.1286903909,0.0,22.1286903909
 07/12  13:00:00,1513.16303362,50.6534047645,427.340225169,0.0,448.566543614,448.566543614,22.1034574109,0.0,22.1034574109
 07/12  14:00:00,1512.63382604,50.9937931341,426.479876624,0.0,448.566543614,448.566543614,13.1706722962,0.0,13.1706722962
 07/12  15:00:00,1512.08864319,52.7719134591,424.157032049,0.0,448.566543614,448.566543614,13.1657891982,0.0,13.1657891982
 07/12  16:00:00,1563.11778243,56.4310237456,422.633179593,0.0,448.566543614,448.566543614,17.6226885679,0.0,17.6226885679
 07/12  17:00:00,1445.89559309,50.0536836115,424.652243314,0.0,348.885089477,398.725816546,8.76258679922,0.0,8.76258679922
 07/12  18:00:00,1246.98571448,40.6099021337,434.551366685,0.0,249.203635341,299.044362409,8.74659740368,0.0,8.74659740368
 07/12  19:00:00,1225.78462925,38.1703218805,440.237030312,0.0,249.203635341,299.044362409,6.55122727665,0.0,6.55122727665
 07/12  20:00:00,1086.3709634,32.4265966365,456.088346017,0.0,149.522181205,249.203635341,6.55636891247,0.0,6.55636891247
 07/12  21:00:00,1091.3614803,29.8388241549,437.122527731,0.0,149.522181205,249.203635341,4.36327746227,0.0,4.36327746227
 07/12  22:00:00,349.356737582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944576352,0.0,2.18944576352
 07/12  23:00:00,299.991978538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945033115,0.0,2.18945033115
 07/12  24:00:00,287.769780779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945490146,0.0,2.18945490146
 07/13  01:00:00,287.769778566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945250103,0.0,2.18945250103
 07/13  02:00:00,287.769778597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945337457,0.0,2.18945337457
 07/13  03:00:00,287.769778619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945413706,0.0,2.18945413706
 07/13  04:00:00,299.991976438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945481758,0.0,2.18945481758
 07/13  05:00:00,349.35812064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169866446,0.0,2.19169866446
 07/13  06:00:00,956.023792109,35.290084112,472.835713313,0.0,49.8407270682,199.362908273,2.19109079803,0.0,2.19109079803
 07/13  07:00:00,1062.78908148,29.8674499361,460.461027015,0.0,149.522181205,199.362908273,8.74201884372,0.0,8.74201884372
 07/13  08:00:00,1566.66640405,41.0340295063,406.847270764,0.0,448.566543614,448.566543614,13.1761137543,0.0,13.1761137543
 07/13  09:00:00,1536.55318178,46.0324552549,410.149559584,0.0,448.566543614,448.566543614,15.3855726753,0.0,15.3855726753
 07/13  10:00:00,1508.35368052,48.5192020609,425.057517019,0.0,448.566543614,448.566543614,15.3923689629,0.0,15.3923689629
 07/13  11:00:00,1513.18039013,48.3956615761,429.627089513,0.0,448.566543614,448.566543614,17.6378205575,0.0,17.6378205575
 07/13  12:00:00,1461.40327988,42.7917706423,433.2814694,0.0,448.566543614,398.725816546,22.126204554,0.0,22.126204554
 07/13  13:00:00,1515.35664477,50.1850506655,430.169818248,0.0,448.566543614,448.566543614,21.0187840081,0.0,21.0187840081
 07/13  14:00:00,1515.21116039,50.7528175547,430.017382444,0.0,448.566543614,448.566543614,14.2399038953,0.0,14.2399038953
 07/13  15:00:00,1514.87419501,51.5642017525,428.513967343,0.0,448.566543614,448.566543614,10.9757442525,0.0,10.9757442525
 07/13  16:00:00,1565.45070091,55.9987432368,425.982389699,0.0,448.566543614,448.566543614,17.6199118799,0.0,17.6199118799
 07/13  17:00:00,1448.37006243,50.5770727666,426.73137565,0.0,348.885089477,398.725816546,10.9473390397,0.0,10.9473390397
 07/13  18:00:00,1247.50969295,41.4842398885,434.201015735,0.0,249.203635341,299.044362409,8.74736206376,0.0,8.74736206376
 07/13  19:00:00,1224.47751334,38.3595268593,438.740715493,0.0,249.203635341,299.044362409,4.37431612982,0.0,4.37431612982
 07/13  20:00:00,1078.87452034,31.6119812305,449.406525776,0.0,149.522181205,249.203635341,8.73517013867,0.0,8.73517013867
 07/13  21:00:00,1111.55885731,29.9646271329,456.924769728,0.0,149.522181205,249.203635341,2.19157043422,0.0,2.19157043422
 07/13  22:00:00,461.561820359,0.796956398183,85.6287308362,0.0,49.8407270682,199.362908273,2.18952491075,0.0,2.18952491075
 07/13  23:00:00,352.488158911,0.398478199092,39.2080133677,0.0,24.9203635341,199.362908273,2.18957437543,0.0,2.18957437543
 07/13  24:00:00,389.47141227,0.796956398183,75.1252972454,0.0,24.9203635341,199.362908273,2.18937841063,0.0,2.18937841063
 07/14  01:00:00,338.083160725,0.398478199092,37.0252148138,0.0,24.9203635341,199.362908273,2.18956993763,0.0,2.18956993763
 07/14  02:00:00,287.769776422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937072869,0.0,2.18937072869
 07/14  03:00:00,287.769776447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936757535,0.0,2.18936757535
 07/14  04:00:00,299.991974268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936433262,0.0,2.18936433262
 07/14  05:00:00,349.358117768,0.0,0.0,0.0,49.8407270682,199.362908273,4.3631914741,0.0,4.3631914741
 07/14  06:00:00,911.584321052,37.2731421714,425.981968562,0.0,49.8407270682,199.362908273,2.191092438,0.0,2.191092438
 07/14  07:00:00,1027.01190889,29.8347315587,425.393245965,0.0,149.522181205,199.362908273,6.56109935404,0.0,6.56109935404
 07/14  08:00:00,1595.33332805,42.7589285886,431.858416001,0.0,448.566543614,448.566543614,15.3714143742,0.0,15.3714143742
 07/14  09:00:00,1562.10211559,48.3258549377,430.092357956,0.0,448.566543614,448.566543614,13.1877985495,0.0,13.1877985495
 07/14  10:00:00,1519.05514097,50.8598175202,434.971216103,0.0,448.566543614,448.566543614,15.3905663513,0.0,15.3905663513
 07/14  11:00:00,1520.56754029,50.5327277122,437.434933533,0.0,448.566543614,448.566543614,17.6375797343,0.0,17.6375797343
 07/14  12:00:00,1465.15876501,45.1342153466,436.242817132,0.0,448.566543614,398.725816546,22.1253913671,0.0,22.1253913671
 07/14  13:00:00,1518.00798052,52.355675361,431.159694144,0.0,448.566543614,448.566543614,22.0993827629,0.0,22.0993827629
 07/14  14:00:00,1518.29116626,53.8247883963,430.621464303,0.0,448.566543614,448.566543614,13.1683120143,0.0,13.1683120143
 07/14  15:00:00,1522.44081319,55.7055486872,434.14707211,0.0,448.566543614,448.566543614,13.1631326991,0.0,13.1631326991
 07/14  16:00:00,1571.72113975,58.7453821339,431.357137168,0.0,448.566543614,448.566543614,15.4181458271,0.0,15.4181458271
 07/14  17:00:00,1451.33375173,52.0986636627,429.443758204,0.0,348.885089477,398.725816546,10.9480609149,0.0,10.9480609149
 07/14  18:00:00,1248.19793906,41.7413507997,434.632161533,0.0,249.203635341,299.044362409,8.74673213081,0.0,8.74673213081
 07/14  19:00:00,1223.56711998,38.2808606604,437.908995846,0.0,249.203635341,299.044362409,6.5512441505,0.0,6.5512441505
 07/14  20:00:00,1084.76930977,31.2703546227,455.642950166,0.0,149.522181205,249.203635341,6.55556533933,0.0,6.55556533933
 07/14  21:00:00,1122.15743211,29.8802393918,467.607735354,0.0,149.522181205,249.203635341,2.19151954742,0.0,2.19151954742
 07/14  22:00:00,400.082999623,0.398478199092,37.4380995598,0.0,49.8407270682,199.362908273,2.18958116112,0.0,2.18958116112
 07/14  23:00:00,398.995560805,0.796956398183,72.427252627,0.0,24.9203635341,199.362908273,2.1894800896,0.0,2.1894800896
 07/14  24:00:00,287.769776548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947551824,0.0,2.18947551824
 07/15  01:00:00,237.929047312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946752745,0.0,2.18946752745
 07/15  02:00:00,237.92904731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894604899,0.0,2.1894604899
 07/15  03:00:00,237.929047309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945332549,0.0,2.18945332549
 07/15  04:00:00,250.151245111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944606934,0.0,2.18944606934
 07/15  05:00:00,274.597024334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302263658,0.0,4.36302263658
 07/15  06:00:00,907.483146021,37.3008301565,421.910002844,0.0,49.8407270682,199.362908273,2.19105470143,0.0,2.19105470143
 07/15  07:00:00,929.557017782,29.8496190746,427.638153715,0.0,49.8407270682,199.362908273,4.36848296407,0.0,4.36848296407
 07/15  08:00:00,1194.7519406,32.436546251,440.858137293,0.0,249.203635341,249.203635341,6.55087570117,0.0,6.55087570117
 07/15  09:00:00,1164.28459103,33.9176043783,445.049888836,0.0,249.203635341,249.203635341,8.74612251846,0.0,8.74612251846
 07/15  10:00:00,1113.93063653,34.4795383283,443.023712864,0.0,249.203635341,249.203635341,6.56024295999,0.0,6.56024295999
 07/15  11:00:00,1115.22893354,33.4490383026,445.350665875,0.0,249.203635341,249.203635341,8.75266460921,0.0,8.75266460921
 07/15  12:00:00,1115.87674692,33.0562693782,446.392632595,0.0,249.203635341,249.203635341,8.74374342981,0.0,8.74374342981
 07/15  13:00:00,1117.36991709,33.7122657492,447.422110123,0.0,249.203635341,249.203635341,6.56011390707,0.0,6.56011390707
 07/15  14:00:00,870.675985903,32.5392138418,451.483219879,0.0,74.7610906023,174.442544739,6.55071672581,0.0,6.55071672581
 07/15  15:00:00,872.170640256,32.3552646044,453.108320362,0.0,74.7610906023,174.442544739,4.37109687039,0.0,4.37109687039
 07/15  16:00:00,922.208969829,33.0419213503,453.789910092,0.0,74.7610906023,174.442544739,6.54874068544,0.0,6.54874068544
 07/15  17:00:00,884.345070413,33.3430338356,453.836056266,0.0,24.9203635341,149.522181205,2.19102634697,0.0,2.19102634697
 07/15  18:00:00,816.019390668,21.9041622829,419.888570448,0.0,24.9203635341,149.522181205,4.36214642712,0.0,4.36214642712
 07/15  19:00:00,734.872993158,19.0769938555,376.009470577,0.0,24.9203635341,149.522181205,2.19107762668,0.0,2.19107762668
 07/15  20:00:00,792.637548965,19.8212304258,419.596240161,0.0,24.9203635341,149.522181205,2.19109265613,0.0,2.19109265613
 07/15  21:00:00,551.341935036,5.56579247963,191.174442363,0.0,24.9203635341,149.522181205,4.36519322842,0.0,4.36519322842
 07/15  22:00:00,740.738625901,13.0313780073,366.348140847,0.0,24.9203635341,149.522181205,2.18953514851,0.0,2.18953514851
 07/15  23:00:00,250.151245061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952758501,0.0,2.18952758501
 07/15  24:00:00,378.173899427,1.19543459728,100.380377113,0.0,24.9203635341,149.522181205,2.18952067556,0.0,2.18952067556
 07/16  01:00:00,237.928584799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871608347,0.0,2.18871608347
 07/16  02:00:00,237.928584697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863838964,0.0,2.18863838964
 07/16  03:00:00,237.928584447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856052821,0.0,2.18856052821
 07/16  04:00:00,250.150782225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  05:00:00,274.596560062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36186521381,0.0,4.36186521381
 07/16  06:00:00,272.221969051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,774.719289824,20.5981569407,367.689889935,0.0,24.9203635341,149.522181205,2.18876586731,0.0,2.18876586731
 07/16  08:00:00,803.696108479,19.3903232596,394.360415219,0.0,24.9203635341,149.522181205,2.18878356245,0.0,2.18878356245
 07/16  09:00:00,852.842795013,23.5415687508,472.017490049,0.0,24.9203635341,149.522181205,2.18878901577,0.0,2.18878901577
 07/16  10:00:00,733.990912569,19.5843842271,410.083145995,0.0,24.9203635341,149.522181205,2.18877050778,0.0,2.18877050778
 07/16  11:00:00,815.160416868,23.6185967966,483.15583205,0.0,24.9203635341,149.522181205,2.18987562388,0.0,2.18987562388
 07/16  12:00:00,745.18600895,19.424788843,421.447954228,0.0,24.9203635341,149.522181205,2.19031150899,0.0,2.19031150899
 07/16  13:00:00,826.479958407,23.3984132436,494.687074299,0.0,24.9203635341,149.522181205,4.365238309,0.0,4.365238309
 07/16  14:00:00,745.329633659,19.4914271618,421.524633213,0.0,24.9203635341,149.522181205,2.19033696214,0.0,2.19033696214
 07/16  15:00:00,819.538462742,23.5982106542,487.560445686,0.0,24.9203635341,149.522181205,2.1887474276,0.0,2.1887474276
 07/16  16:00:00,788.437587441,19.5994895636,415.64595828,0.0,24.9203635341,149.522181205,2.18876481889,0.0,2.18876481889
 07/16  17:00:00,899.108345956,24.3513332459,480.821559676,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,820.143933499,20.3414570742,409.94315223,0.0,24.9203635341,149.522181205,2.18875787978,0.0,2.18875787978
 07/16  19:00:00,874.429371417,23.9807213353,480.959925106,0.0,24.9203635341,149.522181205,2.18875175881,0.0,2.18875175881
 07/16  20:00:00,799.084464792,19.4455676495,414.230816585,0.0,24.9203635341,149.522181205,2.1887691506,0.0,2.1887691506
 07/16  21:00:00,858.160600082,20.5382310026,446.190893382,0.0,24.9203635341,149.522181205,2.1910132882,0.0,2.1910132882
 07/16  22:00:00,704.402652693,15.3626656214,341.555600001,0.0,24.9203635341,149.522181205,2.18876542836,0.0,2.18876542836
 07/16  23:00:00,560.674510165,9.08606353726,239.342953064,0.0,24.9203635341,149.522181205,2.18878298161,0.0,2.18878298161
 07/16  24:00:00,391.831300835,4.76883608145,119.353415793,0.0,24.9203635341,149.522181205,2.18872827328,0.0,2.18872827328
 07/17  01:00:00,739.092818657,13.1110736471,348.92018265,0.0,24.9203635341,199.362908273,2.18956113099,0.0,2.18956113099
 07/17  02:00:00,371.495568142,0.876652038002,54.4918713913,0.0,24.9203635341,199.362908273,2.1895463474,0.0,2.1895463474
 07/17  03:00:00,366.344695079,0.796956398183,51.9986201033,0.0,24.9203635341,199.362908273,2.18953155005,0.0,2.18953155005
 07/17  04:00:00,339.5439586,0.398478199092,26.2638369622,0.0,24.9203635341,199.362908273,2.18951565041,0.0,2.18951565041
 07/17  05:00:00,349.35810705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172079037,0.0,2.19172079037
 07/17  06:00:00,982.280086026,36.3859118413,489.021305714,0.0,49.8407270682,199.362908273,2.19103804041,0.0,2.19103804041
 07/17  07:00:00,1072.0249261,30.2863099521,469.278044402,0.0,149.522181205,199.362908273,8.74100149528,0.0,8.74100149528
 07/17  08:00:00,1601.0153632,36.1022248291,444.197209514,0.0,448.566543614,448.566543614,13.1740858965,0.0,13.1740858965
 07/17  09:00:00,1557.86074443,40.7877179172,433.024949355,0.0,448.566543614,448.566543614,15.3837543685,0.0,15.3837543685
 07/17  10:00:00,1513.1422669,43.2769618842,434.96694092,0.0,448.566543614,448.566543614,15.390178928,0.0,15.390178928
 07/17  11:00:00,1511.86274561,43.7834769958,432.91320082,0.0,448.566543614,448.566543614,17.6363747997,0.0,17.6363747997
 07/17  12:00:00,1460.48071347,39.189294355,435.961476762,0.0,448.566543614,398.725816546,22.1217034998,0.0,22.1217034998
 07/17  13:00:00,1510.32736668,45.5056689764,429.652405974,0.0,448.566543614,448.566543614,19.8903017103,0.0,19.8903017103
 07/17  14:00:00,1509.23658205,46.8134930794,427.263006295,0.0,448.566543614,448.566543614,13.1692441094,0.0,13.1692441094
 07/17  15:00:00,1506.54210998,48.2790327456,423.103449595,0.0,448.566543614,448.566543614,13.1636265897,0.0,13.1636265897
 07/17  16:00:00,1556.34206912,49.4961487524,422.792435449,0.0,448.566543614,448.566543614,17.6176288609,0.0,17.6176288609
 07/17  17:00:00,1440.42241839,37.8524352803,431.613895264,0.0,348.885089477,398.725816546,8.76235955858,0.0,8.76235955858
 07/17  18:00:00,1246.34829176,31.410779076,443.755003885,0.0,249.203635341,299.044362409,8.7463823991,0.0,8.7463823991
 07/17  19:00:00,1249.05727986,31.0050923944,470.674942884,0.0,249.203635341,299.044362409,6.55095336123,0.0,6.55095336123
 07/17  20:00:00,1112.03753794,29.7743660373,484.407188166,0.0,149.522181205,249.203635341,6.55512777316,0.0,6.55512777316
 07/17  21:00:00,1119.68375099,29.6959286393,466.871133268,0.0,149.522181205,249.203635341,2.19184663204,0.0,2.19184663204
 07/17  22:00:00,349.356727328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951431096,0.0,2.18951431096
 07/17  23:00:00,299.991968129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935324057,0.0,2.18935324057
 07/17  24:00:00,287.769770319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933820376,0.0,2.18933820376
 07/18  01:00:00,287.769768299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931909897,0.0,2.18931909897
 07/18  02:00:00,287.769768307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893009039,0.0,2.1893009039
 07/18  03:00:00,287.769768316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928260069,0.0,2.18928260069
 07/18  04:00:00,299.99196612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955378383,0.0,2.18955378383
 07/18  05:00:00,349.358104722,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347967885,0.0,4.36347967885
 07/18  06:00:00,835.214894108,33.8690988893,361.972641159,0.0,49.8407270682,199.362908273,11.8699154194,9.67909008946,2.19082532995
 07/18  07:00:00,954.241040545,29.6959286393,366.819165081,0.0,149.522181205,199.362908273,19.5139081234,12.9532992584,6.56060886499
 07/18  08:00:00,1546.59952263,35.5542770645,399.044651848,0.0,448.566543614,448.566543614,15.3871613948,0.0190681497311,15.3680932451
 07/18  09:00:00,1554.42161251,39.911314274,433.512187024,0.0,448.566543614,448.566543614,13.1857652537,0.0,13.1857652537
 07/18  10:00:00,1519.75342697,42.1282515294,442.462801635,0.0,448.566543614,448.566543614,15.3894291811,0.0,15.3894291811
 07/18  11:00:00,1518.54868658,42.4446569132,440.937977841,0.0,448.566543614,448.566543614,17.6370257726,0.0,17.6370257726
 07/18  12:00:00,1477.79544485,37.6993058432,454.766217287,0.0,448.566543614,398.725816546,22.1201406246,0.0,22.1201406246
 07/18  13:00:00,1514.18638381,43.9435608957,435.073554802,0.0,448.566543614,448.566543614,19.8874871441,0.0,19.8874871441
 07/18  14:00:00,1511.68156966,45.0549694227,431.466521154,0.0,448.566543614,448.566543614,13.1732367276,0.0,13.1732367276
 07/18  15:00:00,1511.11410886,45.6948148585,430.259684016,0.0,448.566543614,448.566543614,13.1673357936,0.0,13.1673357936
 07/18  16:00:00,1557.91947226,49.3146616104,424.551347719,0.0,448.566543614,448.566543614,17.6174491054,0.0,17.6174491054
 07/18  17:00:00,1449.01186114,45.1147325367,432.707528706,0.0,348.885089477,398.725816546,8.76117991537,0.0,8.76117991537
 07/18  18:00:00,1261.75326949,37.1415654295,452.787311512,0.0,249.203635341,299.044362409,8.74640422313,0.0,8.74640422313
 07/18  19:00:00,1238.50274525,34.7934593083,456.332046693,0.0,249.203635341,299.044362409,6.55020988107,0.0,6.55020988107
 07/18  20:00:00,1109.34077427,30.3270514373,481.157744614,0.0,149.522181205,249.203635341,6.5554444156,0.0,6.5554444156
 07/18  21:00:00,1124.21595401,29.697066265,469.941180371,0.0,149.522181205,249.203635341,4.36302382543,0.0,4.36302382543
 07/18  22:00:00,349.356724934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931683477,0.0,2.18931683477
 07/18  23:00:00,299.991965904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929813352,0.0,2.18929813352
 07/18  24:00:00,287.769768159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927945728,0.0,2.18927945728
 07/19  01:00:00,287.769766228,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769766234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954378248,0.0,2.18954378248
 07/19  03:00:00,287.769766225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952171895,0.0,2.18952171895
 07/19  04:00:00,299.991964025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949957841,0.0,2.18949957841
 07/19  05:00:00,349.358101188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36362227639,0.0,4.36362227639
 07/19  06:00:00,900.477473535,34.3061186277,418.350919704,0.0,49.8407270682,199.362908273,2.37407251131,0.183128670529,2.19094384078
 07/19  07:00:00,1032.5853288,29.69744325,432.173302118,0.0,149.522181205,199.362908273,9.13029542109,0.389431666509,8.74086375458
 07/19  08:00:00,1581.72526737,37.4304821101,423.61310982,0.0,448.566543614,448.566543614,13.1715704204,0.0,13.1715704204
 07/19  09:00:00,1547.19883438,42.5660600905,420.582081669,0.0,448.566543614,448.566543614,13.1884275991,0.0,13.1884275991
 07/19  10:00:00,1507.15337633,46.0645076578,425.926513889,0.0,448.566543614,448.566543614,15.3880061394,0.0,15.3880061394
 07/19  11:00:00,1507.82032796,47.1778028496,425.476490689,0.0,448.566543614,448.566543614,17.6351306783,0.0,17.6351306783
 07/19  12:00:00,1458.65619103,42.3577515459,430.96854064,0.0,448.566543614,398.725816546,22.119366578,0.0,22.119366578
 07/19  13:00:00,1512.82226953,49.1957703813,428.525041774,0.0,448.566543614,448.566543614,22.095384719,0.0,22.095384719
 07/19  14:00:00,1517.10677662,49.798832185,433.325154275,0.0,448.566543614,448.566543614,13.1637968844,0.0,13.1637968844
 07/19  15:00:00,1515.87609195,50.7353915988,430.933901818,0.0,448.566543614,448.566543614,10.9736608172,0.0,10.9736608172
 07/19  16:00:00,1561.66671664,54.6933511007,422.919925943,0.0,448.566543614,448.566543614,17.6165698973,0.0,17.6165698973
 07/19  17:00:00,1445.07503856,49.1659425764,424.719506954,0.0,348.885089477,398.725816546,10.9453815048,0.0,10.9453815048
 07/19  18:00:00,1247.29673038,39.9864914345,435.497523239,0.0,249.203635341,299.044362409,6.5649129718,0.0,6.5649129718
 07/19  19:00:00,1228.72462643,37.0712231702,444.966439336,0.0,249.203635341,299.044362409,6.55075706803,0.0,6.55075706803
 07/19  20:00:00,1079.87563162,31.3072654953,451.011434375,0.0,149.522181205,249.203635341,6.55453370021,0.0,6.55453370021
 07/19  21:00:00,1108.11032105,29.8600167835,453.580863119,0.0,149.522181205,249.203635341,4.3633698742,0.0,4.3633698742
 07/19  22:00:00,540.829681144,1.19543459728,151.608366058,0.0,49.8407270682,199.362908273,2.18948821299,0.0,2.18948821299
 07/19  23:00:00,703.014082266,12.5797693816,318.287181571,0.0,24.9203635341,199.362908273,2.18953937034,0.0,2.18953937034
 07/19  24:00:00,331.1788623,0.398478199092,30.1209435096,0.0,24.9203635341,199.362908273,2.18944350301,0.0,2.18944350301
 07/20  01:00:00,287.769764376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941531305,0.0,2.18941531305
 07/20  02:00:00,287.769764377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938991149,0.0,2.18938991149
 07/20  03:00:00,287.769764384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936443427,0.0,2.18936443427
 07/20  04:00:00,299.991962197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933890693,0.0,2.18933890693
 07/20  05:00:00,349.358098002,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151690477,0.0,2.19151690477
 07/20  06:00:00,942.909342784,37.4485810644,448.587866461,0.0,49.8407270682,199.362908273,2.23927705875,0.0484040305368,2.19087302821
 07/20  07:00:00,1036.72368278,29.9757053439,434.587278637,0.0,149.522181205,199.362908273,8.73978327959,0.0,8.73978327959
 07/20  08:00:00,1572.1836311,41.7897195788,411.782359259,0.0,448.566543614,448.566543614,13.1719736646,0.0,13.1719736646
 07/20  09:00:00,1557.5981997,47.3524381184,426.195081156,0.0,448.566543614,448.566543614,15.3839381765,0.0,15.3839381765
 07/20  10:00:00,1516.00883147,49.9570022982,431.909662619,0.0,448.566543614,448.566543614,13.1900061462,0.0,13.1900061462
 07/20  11:00:00,1526.92342981,50.0927529461,445.09298103,0.0,448.566543614,448.566543614,17.6348620251,0.0,17.6348620251
 07/20  12:00:00,1480.20187281,44.3229341065,455.208079165,0.0,448.566543614,398.725816546,22.1184808524,0.0,22.1184808524
 07/20  13:00:00,1548.47682408,52.5337795932,463.169187135,0.0,448.566543614,448.566543614,22.0960312852,0.0,22.0960312852
 07/20  14:00:00,1560.87072898,59.5897394195,466.120935933,0.0,448.566543614,448.566543614,13.1630986693,0.0,13.1630986693
 07/20  15:00:00,1576.1927211,70.7967143443,470.236419389,0.0,448.566543614,448.566543614,10.975095708,0.0,10.975095708
 07/20  16:00:00,1654.34539523,94.2891578045,476.002813108,0.0,448.566543614,448.566543614,17.6150882833,0.0,17.6150882833
 07/20  17:00:00,1530.24205006,84.1381314639,474.914338713,0.0,348.885089477,398.725816546,10.9458661797,0.0,10.9458661797
 07/20  18:00:00,1285.6231183,47.9495677635,465.849173943,0.0,249.203635341,299.044362409,6.56434838221,0.0,6.56434838221
 07/20  19:00:00,1234.09201909,35.5831027114,454.458139932,0.0,249.203635341,299.044362409,6.55019808037,0.0,6.55019808037
 07/20  20:00:00,1075.82442656,30.8180502706,448.810517051,0.0,149.522181205,249.203635341,6.55483882545,0.0,6.55483882545
 07/20  21:00:00,1108.33353414,29.9501227832,453.713973882,0.0,149.522181205,249.203635341,4.3629804597,0.0,4.3629804597
 07/20  22:00:00,478.301559205,0.796956398183,102.368439234,0.0,49.8407270682,199.362908273,2.1894879238,0.0,2.1894879238
 07/20  23:00:00,650.30310293,10.9901573545,281.461813583,0.0,24.9203635341,199.362908273,2.18950090147,0.0,2.18950090147
 07/20  24:00:00,416.452176576,1.19543459728,88.8179534007,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769762486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952788925,0.0,2.18952788925
 07/21  02:00:00,287.769762471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949913905,0.0,2.18949913905
 07/21  03:00:00,416.056644112,1.19543459728,88.4224105279,0.0,24.9203635341,199.362908273,2.18947028832,0.0,2.18947028832
 07/21  04:00:00,299.991960328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950047821,0.0,2.18950047821
 07/21  05:00:00,349.358095235,0.0,0.0,0.0,49.8407270682,199.362908273,4.36346413327,0.0,4.36346413327
 07/21  06:00:00,941.286461852,37.0339176698,447.379610493,0.0,49.8407270682,199.362908273,2.29605339776,0.104999001894,2.19105439587
 07/21  07:00:00,1060.11311885,29.6959286393,457.956645885,0.0,149.522181205,199.362908273,8.73975006454,0.0,8.73975006454
 07/21  08:00:00,1573.9939372,40.5007416935,413.363673788,0.0,448.566543614,448.566543614,13.1701383734,0.0,13.1701383734
 07/21  09:00:00,1533.31004294,46.7402267413,406.021295423,0.0,448.566543614,448.566543614,13.1865891927,0.0,13.1865891927
 07/21  10:00:00,1510.21685027,49.2780295901,425.909716743,0.0,448.566543614,448.566543614,15.3860425381,0.0,15.3860425381
 07/21  11:00:00,1516.6446591,49.2905715405,433.623160404,0.0,448.566543614,448.566543614,17.6318432573,0.0,17.6318432573
 07/21  12:00:00,1465.91961795,44.1666701282,438.008343976,0.0,448.566543614,398.725816546,22.1169347263,0.0,22.1169347263
 07/21  13:00:00,1526.18564728,50.1737286768,443.639680727,0.0,448.566543614,448.566543614,19.8843246504,0.0,19.8843246504
