Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  14:00:00,1529.36621369,52.0620700161,446.28449448,0.0,448.566543614,448.566543614,13.171186578,0.0,13.171186578
 07/21  15:00:00,1528.27769984,53.2938107257,443.800393565,0.0,448.566543614,448.566543614,13.1649333299,0.0,13.1649333299
 07/21  16:00:00,1583.76191174,57.1603848866,447.185791845,0.0,448.566543614,448.566543614,17.615501977,0.0,17.615501977
 07/21  17:00:00,1466.27741644,50.8941337231,448.979927118,0.0,348.885089477,398.725816546,8.76081389621,0.0,8.76081389621
 07/21  18:00:00,1256.00162461,40.9512129377,446.344874331,0.0,249.203635341,299.044362409,8.74538326333,0.0,8.74538326333
 07/21  19:00:00,1228.55641342,37.1453584597,444.949268912,0.0,249.203635341,299.044362409,6.55099972847,0.0,6.55099972847
 07/21  20:00:00,1081.0613048,30.7522531715,452.453094696,0.0,149.522181205,249.203635341,6.55499535069,0.0,6.55499535069
 07/21  21:00:00,1112.26669533,29.7994554381,457.79780484,0.0,149.522181205,249.203635341,2.19183182127,0.0,2.19183182127
 07/21  22:00:00,349.356719669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945861802,0.0,2.18945861802
 07/21  23:00:00,472.344943451,1.19543459728,132.488439866,0.0,24.9203635341,199.362908273,2.18950654768,0.0,2.18950654768
 07/21  24:00:00,287.769762635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930328205,0.0,2.18930328205
 07/22  01:00:00,237.929033772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927060739,0.0,2.18927060739
 07/22  02:00:00,237.929033796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923877242,0.0,2.18923877242
 07/22  03:00:00,237.929033748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949418446,0.0,2.18949418446
 07/22  04:00:00,250.151231517,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894619848,0.0,2.1894619848
 07/22  05:00:00,274.59700206,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632140183,0.0,4.3632140183
 07/22  06:00:00,910.618149355,38.1073380107,417.622442186,0.0,49.8407270682,199.362908273,2.1906792639,0.0,2.1906792639
 07/22  07:00:00,942.432839371,29.6959286393,441.252103,0.0,49.8407270682,199.362908273,4.3678446167,0.0,4.3678446167
 07/22  08:00:00,1202.73920048,31.0494522316,449.708863475,0.0,249.203635341,249.203635341,6.55073017616,0.0,6.55073017616
 07/22  09:00:00,1165.79218802,33.0948194067,447.388454867,0.0,249.203635341,249.203635341,6.56362663696,0.0,6.56362663696
 07/22  10:00:00,1118.84438114,34.0045603344,448.900282322,0.0,249.203635341,249.203635341,8.73891583027,0.0,8.73891583027
 07/22  11:00:00,1120.3977743,33.8453291667,451.476392319,0.0,249.203635341,249.203635341,8.75240698073,0.0,8.75240698073
 07/22  12:00:00,1124.59285416,33.938446197,456.778812523,0.0,249.203635341,249.203635341,6.56181691683,0.0,6.56181691683
 07/22  13:00:00,1127.34783576,34.3260795687,459.986943282,0.0,249.203635341,249.203635341,8.73907815563,0.0,8.73907815563
 07/22  14:00:00,876.424862817,33.1382976387,458.451203794,0.0,74.7610906023,174.442544739,4.37326864949,0.0,4.37326864949
 07/22  15:00:00,881.886086964,32.8485546546,464.885772843,0.0,74.7610906023,174.442544739,6.54639867649,0.0,6.54639867649
 07/22  16:00:00,940.792847223,33.6184916391,475.651075184,0.0,74.7610906023,174.442544739,4.3724549287,0.0,4.3724549287
 07/22  17:00:00,900.046814347,32.2655530839,474.337601979,0.0,24.9203635341,149.522181205,4.36172411071,0.0,4.36172411071
 07/22  18:00:00,736.399374969,14.5021755458,348.863429585,0.0,24.9203635341,149.522181205,2.190940288,0.0,2.190940288
 07/22  19:00:00,753.095957218,14.2365234131,389.777093862,0.0,24.9203635341,149.522181205,2.1905917511,0.0,2.1905917511
 07/22  20:00:00,606.671218835,9.93356990046,264.434711296,0.0,24.9203635341,149.522181205,4.36203765186,0.0,4.36203765186
 07/22  21:00:00,394.547514972,0.796956398183,68.929350457,0.0,24.9203635341,149.522181205,2.19256083965,0.0,2.19256083965
 07/22  22:00:00,429.314157935,1.19543459728,114.854048267,0.0,24.9203635341,149.522181205,2.18946957568,0.0,2.18946957568
 07/22  23:00:00,305.465574051,0.398478199092,42.026177251,0.0,24.9203635341,149.522181205,2.18943566773,0.0,2.18943566773
 07/22  24:00:00,354.855678318,0.796956398183,90.3503056781,0.0,24.9203635341,149.522181205,2.18940324369,0.0,2.18940324369
 07/23  01:00:00,237.928574229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854719957,0.0,2.18854719957
 07/23  02:00:00,426.851870611,1.19543459728,149.058740526,0.0,24.9203635341,149.522181205,2.18868391691,0.0,2.18868391691
 07/23  03:00:00,237.928574149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858290066,0.0,2.18858290066
 07/23  04:00:00,250.15077164,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596541141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184650775,0.0,4.36184650775
 07/23  06:00:00,329.43881635,2.18517894118,38.0426152249,0.0,24.9203635341,149.522181205,2.18871158804,0.0,2.18871158804
 07/23  07:00:00,856.272316972,23.6843254727,438.592421102,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,823.128283315,19.1438736897,414.017460514,0.0,24.9203635341,149.522181205,2.18870571289,0.0,2.18870571289
 07/23  09:00:00,856.899167359,24.0430583428,475.558497964,0.0,24.9203635341,149.522181205,2.18866782874,0.0,2.18866782874
 07/23  10:00:00,734.809030265,19.4881907837,410.984972382,0.0,24.9203635341,149.522181205,2.18872436289,0.0,2.18872436289
 07/23  11:00:00,816.901044701,23.9241027989,484.58229311,0.0,24.9203635341,149.522181205,2.1898941916,0.0,2.1898941916
 07/23  12:00:00,744.639699718,19.2235905449,421.088260416,0.0,24.9203635341,149.522181205,2.19028182904,0.0,2.19028182904
 07/23  13:00:00,825.870289682,24.0239965741,493.45202801,0.0,24.9203635341,149.522181205,4.36504226178,0.0,4.36504226178
 07/23  14:00:00,748.020420019,19.8214135835,423.872451914,0.0,24.9203635341,149.522181205,2.1902083393,0.0,2.1902083393
 07/23  15:00:00,823.42581537,24.3949940372,490.645309401,0.0,24.9203635341,149.522181205,2.18870983883,0.0,2.18870983883
 07/23  16:00:00,791.420402678,20.2609783677,417.954497553,0.0,24.9203635341,149.522181205,2.18870348875,0.0,2.18870348875
 07/23  17:00:00,898.224896832,25.4798584429,478.804588297,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,821.234028882,21.3188999191,410.049261712,0.0,24.9203635341,149.522181205,2.18828387161,0.0,2.18828387161
 07/23  19:00:00,877.58465892,24.98266421,483.106674108,0.0,24.9203635341,149.522181205,2.18873788128,0.0,2.18873788128
 07/23  20:00:00,802.277780374,19.2755842486,417.582691257,0.0,24.9203635341,149.522181205,2.18870752444,0.0,2.18870752444
 07/23  21:00:00,919.298949687,22.7753066515,500.201527863,0.0,24.9203635341,149.522181205,2.1910158822,0.0,2.1910158822
 07/23  22:00:00,678.439448151,12.197365904,319.94014641,0.0,24.9203635341,149.522181205,2.18870230491,0.0,2.18870230491
 07/23  23:00:00,694.98849232,12.4246788712,350.094916694,0.0,24.9203635341,149.522181205,2.1887193723,0.0,2.1887193723
 07/23  24:00:00,572.735438458,13.1110736471,271.023409384,0.0,24.9203635341,149.522181205,2.18871318806,0.0,2.18871318806
 07/24  01:00:00,408.412914884,0.996195497729,87.4227666968,0.0,24.9203635341,199.362908273,2.18948809437,0.0,2.18948809437
 07/24  02:00:00,574.47612366,10.7279458371,228.011082583,0.0,24.9203635341,199.362908273,2.18944994015,0.0,2.18944994015
 07/24  03:00:00,439.83523366,1.19543459728,112.20099475,0.0,24.9203635341,199.362908273,0.754822082435,0.0,0.754822082435
 07/24  04:00:00,299.991955089,0.0,0.0,0.0,24.9203635341,199.362908273,1.45418614719,0.0,1.45418614719
 07/24  05:00:00,349.358086867,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353504809,0.0,4.36353504809
 07/24  06:00:00,983.877668857,38.0247966868,488.980022407,0.0,49.8407270682,199.362908273,2.19088562524,0.0,2.19088562524
 07/24  07:00:00,1062.81112914,29.6965882458,460.654016976,0.0,149.522181205,199.362908273,8.7390130791,0.0,8.7390130791
 07/24  08:00:00,1600.42283654,31.7004460165,448.006549149,0.0,448.566543614,448.566543614,13.1718002967,0.0,13.1718002967
 07/24  09:00:00,1570.33861014,37.8166091982,450.583622287,0.0,448.566543614,448.566543614,13.184958557,0.0,13.184958557
 07/24  10:00:00,1535.16164725,42.0838157596,463.078196588,0.0,448.566543614,448.566543614,15.385219215,0.0,15.385219215
 07/24  11:00:00,1533.27374215,39.4205055458,464.477367764,0.0,448.566543614,448.566543614,17.6327895525,0.0,17.6327895525
 07/24  12:00:00,1469.99990664,34.6482153539,453.707389255,0.0,448.566543614,398.725816546,22.1136966442,0.0,22.1136966442
 07/24  13:00:00,1527.82126449,39.5253298061,456.586330907,0.0,448.566543614,448.566543614,19.8836348981,0.0,19.8836348981
 07/24  14:00:00,1538.41801512,40.5669922591,468.298482485,0.0,448.566543614,448.566543614,13.1669419753,0.0,13.1669419753
 07/24  15:00:00,1538.67101976,43.0222045134,465.065027621,0.0,448.566543614,448.566543614,13.1604551611,0.0,13.1604551611
 07/24  16:00:00,1578.83644307,43.8832552177,455.811811022,0.0,448.566543614,448.566543614,15.4117368338,0.0,15.4117368338
 07/24  17:00:00,1451.86233789,42.136128264,441.271604665,0.0,348.885089477,398.725816546,10.9452755602,0.0,10.9452755602
 07/24  18:00:00,1251.16313448,35.7063930347,444.680711005,0.0,249.203635341,299.044362409,8.74529793592,0.0,8.74529793592
 07/24  19:00:00,1229.16224374,32.1618783769,449.703984955,0.0,249.203635341,299.044362409,4.37406025728,0.0,4.37406025728
 07/24  20:00:00,1080.74428277,30.0556886898,452.832654918,0.0,149.522181205,249.203635341,6.5549370995,0.0,6.5549370995
 07/24  21:00:00,1108.66551895,29.6997515221,454.296339792,0.0,149.522181205,249.203635341,4.36280992661,0.0,4.36280992661
 07/24  22:00:00,349.356714299,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935824745,0.0,2.18935824745
 07/24  23:00:00,299.99195519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931973087,0.0,2.18931973087
 07/24  24:00:00,287.769757398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892812379,0.0,2.1892812379
 07/25  01:00:00,287.769755766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923819774,0.0,2.18923819774
 07/25  02:00:00,287.769755753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948289866,0.0,2.18948289866
 07/25  03:00:00,287.769755684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944160184,0.0,2.18944160184
 07/25  04:00:00,299.991953452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940026187,0.0,2.18940026187
 07/25  05:00:00,349.35808385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153906053,0.0,2.19153906053
 07/25  06:00:00,922.781186428,38.0446938804,429.433425368,0.0,49.8407270682,199.362908273,2.19716245386,0.00616052038709,2.19100193347
 07/25  07:00:00,1021.95858153,29.6959286393,424.15054074,0.0,149.522181205,199.362908273,8.73876654354,0.0,8.73876654354
 07/25  08:00:00,1567.49026457,35.8845580512,414.585346313,0.0,448.566543614,448.566543614,13.169919576,0.0,13.169919576
 07/25  09:00:00,1541.79755153,38.997697736,421.943625049,0.0,448.566543614,448.566543614,13.1857460082,0.0,13.1857460082
 07/25  10:00:00,1509.69975472,39.5126778875,435.02480307,0.0,448.566543614,448.566543614,15.3838672296,0.0,15.3838672296
 07/25  11:00:00,1510.52081295,40.1501224905,435.204755669,0.0,448.566543614,448.566543614,17.632536853,0.0,17.632536853
 07/25  12:00:00,1460.60019704,36.8350301414,438.435390001,0.0,448.566543614,398.725816546,22.1138463582,0.0,22.1138463582
 07/25  13:00:00,1512.07878248,42.2416163992,434.668030849,0.0,448.566543614,448.566543614,19.8811571704,0.0,19.8811571704
 07/25  14:00:00,1511.03890933,41.4294625029,434.449463289,0.0,448.566543614,448.566543614,13.1669023932,0.0,13.1669023932
 07/25  15:00:00,1507.13066093,40.665391349,431.814125916,0.0,448.566543614,448.566543614,13.1602990641,0.0,13.1602990641
 07/25  16:00:00,1543.01279451,43.2676689502,416.403551953,0.0,448.566543614,448.566543614,15.4112818124,0.0,15.4112818124
 07/25  17:00:00,1416.43439884,35.5858048499,412.294748338,0.0,348.885089477,398.725816546,10.9449905893,0.0,10.9449905893
 07/25  18:00:00,1224.54398496,30.0055878088,425.011615909,0.0,249.203635341,299.044362409,8.74503507407,0.0,8.74503507407
 07/25  19:00:00,1229.329365,29.732081517,452.220082278,0.0,249.203635341,299.044362409,4.37392597029,0.0,4.37392597029
 07/25  20:00:00,1113.60606503,29.6959286393,477.505206848,0.0,149.522181205,249.203635341,13.8606412328,7.30593700103,6.55470423176
 07/25  21:00:00,1118.26114623,29.6959286393,464.889440099,0.0,149.522181205,249.203635341,33.5175268437,29.1539858702,4.36354097345
 07/25  22:00:00,349.356712638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928545142,0.0,2.18928545142
 07/25  23:00:00,299.99195356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924403556,0.0,2.18924403556
 07/25  24:00:00,287.76975577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948832499,0.0,2.18948832499
 07/26  01:00:00,287.769754092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944197244,0.0,2.18944197244
 07/26  02:00:00,287.769754055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939793058,0.0,2.18939793058
 07/26  03:00:00,287.769754046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935383178,0.0,2.18935383178
 07/26  04:00:00,299.991951859,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893096997,0.0,2.1893096997
 07/26  05:00:00,349.358081511,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144115973,0.0,2.19144115973
 07/26  06:00:00,624.468341855,33.6307955087,156.604413864,0.0,49.8407270682,199.362908273,60.3789341754,58.1879381355,2.19099603981
 07/26  07:00:00,706.779248116,29.6959286393,127.293974951,0.0,149.522181205,199.362908273,78.5006699226,69.7614061771,8.7392637455
 07/26  08:00:00,1365.45728137,31.8296171222,232.685451811,0.0,448.566543614,448.566543614,20.5409478798,7.37201777611,13.1689301037
 07/26  09:00:00,1458.45003295,33.5418993212,357.159860086,0.0,448.566543614,448.566543614,14.5588920593,1.37431921535,13.184572844
 07/26  10:00:00,1421.45535568,34.1720529666,367.540252718,0.0,448.566543614,448.566543614,16.1574942621,0.773060802743,15.3844334593
 07/26  11:00:00,1427.32703074,34.7856667857,371.566118487,0.0,448.566543614,448.566543614,17.8493295127,0.218043695549,17.6312858172
 07/26  12:00:00,1384.09441247,32.4109009204,378.433102252,0.0,448.566543614,398.725816546,22.3443846062,0.233461397454,22.1109232088
 07/26  13:00:00,1441.73264514,36.0579545243,380.703417824,0.0,448.566543614,448.566543614,19.883434924,0.0,19.883434924
 07/26  14:00:00,1433.89173064,36.6568082965,371.931434027,0.0,448.566543614,448.566543614,13.1650020951,0.0,13.1650020951
 07/26  15:00:00,1425.11051911,36.5785532342,367.470078195,0.0,448.566543614,448.566543614,13.1583262285,0.0,13.1583262285
 07/26  16:00:00,1482.47622856,37.5534467921,375.445384933,0.0,448.566543614,448.566543614,15.4109318165,0.0,15.4109318165
 07/26  17:00:00,1369.17086195,33.6712273632,374.365726948,0.0,348.885089477,398.725816546,10.9445343799,0.0,10.9445343799
 07/26  18:00:00,1162.9382842,30.0844088392,368.241383911,0.0,249.203635341,299.044362409,6.56378282301,0.0,6.56378282301
 07/26  19:00:00,1132.8945369,29.8266787935,364.700326283,0.0,249.203635341,299.044362409,6.88230785353,0.332225146215,6.55008270731
 07/26  20:00:00,924.637477826,29.6959286393,304.816126004,0.0,149.522181205,249.203635341,22.9125357027,16.3589501605,6.55358554217
 07/26  21:00:00,847.690812882,29.6959286393,212.794313616,0.0,149.522181205,249.203635341,33.589504292,29.2266967709,4.36280752114
 07/26  22:00:00,349.356710971,0.0,0.0,0.0,49.8407270682,199.362908273,2.1212031037,0.0,2.1212031037
 07/26  23:00:00,299.991951867,0.0,0.0,0.0,24.9203635341,199.362908273,0.0879574306857,0.0,0.0879574306857
 07/26  24:00:00,287.769754029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944710677,0.0,2.18944710677
 07/27  01:00:00,287.769752475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940006595,0.0,2.18940006595
 07/27  02:00:00,287.769752491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935338487,0.0,2.18935338487
 07/27  03:00:00,287.769752523,0.0,0.0,0.0,24.9203635341,199.362908273,2.189306633,0.0,2.189306633
 07/27  04:00:00,299.99195037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925983795,0.0,2.18925983795
 07/27  05:00:00,349.358079598,0.0,0.0,0.0,49.8407270682,199.362908273,4.36299058288,0.0,4.36299058288
 07/27  06:00:00,406.274452386,33.2326767793,0.0349896245834,0.0,49.8407270682,199.362908273,74.387481978,72.1964932518,2.19098872623
 07/27  07:00:00,568.137134402,29.6959286393,16.8212465619,0.0,149.522181205,199.362908273,51.9580224339,45.3986440608,6.55937837316
 07/27  08:00:00,1304.48453538,31.8666991162,172.813157483,0.0,448.566543614,448.566543614,24.2967658045,8.93516185317,15.3616039513
 07/27  09:00:00,1469.85011378,35.2629828281,365.475689359,0.0,448.566543614,448.566543614,15.151394931,1.96987073125,13.1815241997
 07/27  10:00:00,1457.84236294,36.3828917233,396.422952715,0.0,448.566543614,448.566543614,16.3610567281,0.976131032093,15.3849256961
 07/27  11:00:00,1490.84768262,36.2783657453,424.291026725,0.0,448.566543614,448.566543614,17.7375028588,0.105766341592,17.6317365172
 07/27  12:00:00,1458.10342911,33.545780999,439.991583252,0.0,448.566543614,398.725816546,19.9021094941,0.0,19.9021094941
 07/27  13:00:00,1518.89056368,39.4066264113,444.627131749,0.0,448.566543614,448.566543614,22.0871263897,0.0,22.0871263897
 07/27  14:00:00,1519.02685544,40.875568377,442.991314076,0.0,448.566543614,448.566543614,13.1613797302,0.0,13.1613797302
 07/27  15:00:00,1518.35363696,41.0304443164,442.163684286,0.0,448.566543614,448.566543614,10.9742614514,0.0,10.9742614514
 07/27  16:00:00,1562.71898674,43.4554042651,435.210257733,0.0,448.566543614,448.566543614,17.6117952802,0.0,17.6117952802
 07/27  17:00:00,1452.12204331,40.2961017134,440.63642377,0.0,348.885089477,398.725816546,8.75864068268,0.0,8.75864068268
 07/27  18:00:00,1254.42206729,34.0955095199,448.502231944,0.0,249.203635341,299.044362409,8.74473388026,0.0,8.74473388026
 07/27  19:00:00,1219.60762376,32.6469509251,439.583481407,0.0,249.203635341,299.044362409,6.55045751479,0.0,6.55045751479
 07/27  20:00:00,1052.53434766,29.8770322426,419.78849784,0.0,149.522181205,249.203635341,6.55513253666,0.0,6.55513253666
 07/27  21:00:00,1040.13654984,29.6959286393,397.301630842,0.0,149.522181205,249.203635341,2.44739208053,0.255777998065,2.19161408246
 07/27  22:00:00,349.356709576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944011034,0.0,2.18944011034
 07/27  23:00:00,299.991950401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939222653,0.0,2.18939222653
 07/27  24:00:00,287.769752597,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893451828,0.0,2.1893451828
 07/28  01:00:00,287.769751133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929483395,0.0,2.18929483395
 07/28  02:00:00,287.769751175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892455481,0.0,2.1892455481
 07/28  03:00:00,287.769751229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919620849,0.0,2.18919620849
 07/28  04:00:00,299.991948966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943126201,0.0,2.18943126201
 07/28  05:00:00,349.358076963,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168496655,0.0,2.19168496655
 07/28  06:00:00,735.044104611,33.7311268851,256.059266166,0.0,49.8407270682,199.362908273,17.921675085,13.5600144137,4.36166067132
 07/28  07:00:00,935.287795861,29.6959286393,349.319969259,0.0,149.522181205,199.362908273,20.5237339817,13.9640155106,6.55971847117
 07/28  08:00:00,1566.83139349,33.9365649619,415.916746306,0.0,448.566543614,448.566543614,13.2312911532,0.0595061457258,13.1717850075
 07/28  09:00:00,1564.11798712,37.8789207677,442.188484626,0.0,448.566543614,448.566543614,15.380877164,0.0,15.380877164
 07/28  10:00:00,1516.28969799,39.6149699303,441.512494289,0.0,448.566543614,448.566543614,13.1879416657,0.0,13.1879416657
 07/28  11:00:00,1514.48120217,40.7357648198,438.579546831,0.0,448.566543614,448.566543614,17.6297181026,0.0,17.6297181026
 07/28  12:00:00,1473.09813494,36.9908214747,450.777587052,0.0,448.566543614,398.725816546,22.1112780098,0.0,22.1112780098
 07/28  13:00:00,1514.42961227,43.2937726501,435.966756186,0.0,448.566543614,448.566543614,19.8775014735,0.0,19.8775014735
 07/28  14:00:00,1510.14652885,44.4827518903,430.503822923,0.0,448.566543614,448.566543614,13.1667489721,0.0,13.1667489721
 07/28  15:00:00,1509.2670913,45.3745134353,428.733075854,0.0,448.566543614,448.566543614,13.1598155024,0.0,13.1598155024
 07/28  16:00:00,1556.43139013,49.1608108468,423.21726506,0.0,448.566543614,448.566543614,15.4101866434,0.0,15.4101866434
 07/28  17:00:00,1447.42664507,45.0140926844,431.22304146,0.0,348.885089477,398.725816546,10.9441241454,0.0,10.9441241454
 07/28  18:00:00,1260.60386325,36.9381685103,451.841372787,0.0,249.203635341,299.044362409,6.5636829376,0.0,6.5636829376
 07/28  19:00:00,1240.44313786,34.5380260007,458.52792456,0.0,249.203635341,299.044362409,6.55060485929,0.0,6.55060485929
 07/28  20:00:00,1114.94846044,30.1584751344,478.390399717,0.0,149.522181205,249.203635341,6.55448851742,0.0,6.55448851742
 07/28  21:00:00,1129.5378181,29.7120909779,475.156310118,0.0,149.522181205,249.203635341,4.36312263665,0.0,4.36312263665
 07/28  22:00:00,349.356708096,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936202783,0.0,2.18936202783
 07/28  23:00:00,299.991948955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931239771,0.0,2.18931239771
 07/28  24:00:00,287.76975115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926278924,0.0,2.18926278924
 07/29  01:00:00,237.929022675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920892363,0.0,2.18920892363
 07/29  02:00:00,237.929022671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,237.929022622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944109425,0.0,2.18944109425
 07/29  04:00:00,250.151220389,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893890997,0.0,2.1893890997
 07/29  05:00:00,274.59698416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321753976,0.0,4.36321753976
 07/29  06:00:00,946.596423554,33.9509930975,449.676177643,0.0,49.8407270682,199.362908273,2.19071130019,0.0,2.19071130019
 07/29  07:00:00,961.287071308,29.6959286393,458.895154582,0.0,49.8407270682,199.362908273,4.36706264259,0.0,4.36706264259
 07/29  08:00:00,1216.53357062,29.6959286393,464.856789561,0.0,249.203635341,249.203635341,6.54990534931,0.0,6.54990534931
 07/29  09:00:00,1171.35613381,29.6959286393,456.343210523,0.0,249.203635341,249.203635341,8.74469293486,0.0,8.74469293486
 07/29  10:00:00,1116.06810434,29.6959286393,449.944885092,0.0,249.203635341,249.203635341,6.55894278976,0.0,6.55894278976
 07/29  11:00:00,1134.36827006,29.7010751195,468.238079239,0.0,249.203635341,249.203635341,8.74974376408,0.0,8.74974376408
 07/29  12:00:00,1128.20487115,30.0500076565,461.727115954,0.0,249.203635341,249.203635341,6.56148277924,0.0,6.56148277924
 07/29  13:00:00,1121.46419096,31.7357322373,453.301167328,0.0,249.203635341,249.203635341,8.73815719725,0.0,8.73815719725
 07/29  14:00:00,875.612059519,31.1806204683,457.209606888,0.0,74.7610906023,174.442544739,4.37286153696,0.0,4.37286153696
 07/29  15:00:00,877.686473382,30.5920764814,459.873476767,0.0,74.7610906023,174.442544739,6.54567450549,0.0,6.54567450549
 07/29  16:00:00,922.40985394,31.0897617589,455.209925617,0.0,74.7610906023,174.442544739,4.37183865031,0.0,4.37183865031
 07/29  17:00:00,891.089533471,32.0827973643,460.994258085,0.0,24.9203635341,149.522181205,4.3615498009,0.0,4.3615498009
 07/29  18:00:00,796.611991074,21.9969073389,400.409766193,0.0,24.9203635341,149.522181205,2.19098124461,0.0,2.19098124461
 07/29  19:00:00,706.576605702,19.1341975172,347.655914049,0.0,24.9203635341,149.522181205,2.19098831714,0.0,2.19098831714
 07/29  20:00:00,805.824729584,22.2518609387,419.599128112,0.0,24.9203635341,149.522181205,2.19089381303,0.0,2.19089381303
 07/29  21:00:00,476.542317002,5.16731428054,129.960268834,0.0,24.9203635341,149.522181205,4.36483439566,0.0,4.36483439566
 07/29  22:00:00,411.451922175,4.37035788236,102.843677563,0.0,24.9203635341,149.522181205,2.18944936917,0.0,2.18944936917
 07/29  23:00:00,541.96059123,8.90010704436,218.892238664,0.0,24.9203635341,149.522181205,2.18941656048,0.0,2.18941656048
 07/29  24:00:00,237.929022632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924931473,0.0,2.18924931473
 07/30  01:00:00,237.928565702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856871594,0.0,2.18856871594
 07/30  02:00:00,237.928565539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868405839,0.0,2.18868405839
 07/30  03:00:00,237.928565161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150763203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856578137,0.0,2.18856578137
 07/30  05:00:00,274.596526513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36152643068,0.0,4.36152643068
 07/30  06:00:00,289.309283317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666345902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863497795,0.0,2.18863497795
 07/30  08:00:00,705.913160949,20.7254163894,311.568753754,0.0,24.9203635341,149.522181205,2.18863385298,0.0,2.18863385298
 07/30  09:00:00,684.906467469,19.0163441487,338.327195462,0.0,24.9203635341,149.522181205,2.18863212666,0.0,2.18863212666
 07/30  10:00:00,548.350107086,14.1800530159,272.386711614,0.0,24.9203635341,149.522181205,2.18863037463,0.0,2.18863037463
 07/30  11:00:00,621.063587584,13.9509860083,324.4056462,0.0,24.9203635341,149.522181205,2.19017767295,0.0,2.19017767295
 07/30  12:00:00,710.0720724,18.4010395305,397.463041807,0.0,24.9203635341,149.522181205,2.19022183191,0.0,2.19022183191
 07/30  13:00:00,756.538267905,16.0464493978,440.341544892,0.0,24.9203635341,149.522181205,2.19244062126,0.0,2.19244062126
 07/30  14:00:00,785.984779216,18.6434108862,463.133459525,0.0,24.9203635341,149.522181205,4.36038276302,0.0,4.36038276302
 07/30  15:00:00,848.95735727,22.8295174827,517.475894417,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,857.422639687,19.8435954619,483.484680626,0.0,24.9203635341,149.522181205,2.18869329411,0.0,2.18869329411
 07/30  17:00:00,939.376307333,23.1183103616,522.06934626,0.0,24.9203635341,149.522181205,2.18866820997,0.0,2.18866820997
 07/30  18:00:00,891.792585774,19.9772069608,481.167710913,0.0,24.9203635341,149.522181205,2.18868971598,0.0,2.18868971598
 07/30  19:00:00,925.344606266,22.9850148965,532.737008503,0.0,24.9203635341,149.522181205,2.18866462334,0.0,2.18866462334
 07/30  20:00:00,697.395484068,10.9944581237,319.886031214,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,629.272651635,11.5878746531,263.530333429,0.0,24.9203635341,149.522181205,4.36187050953,0.0,4.36187050953
 07/30  22:00:00,379.078101549,0.996195497729,71.2625664299,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150763106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868589491,0.0,2.18868589491
 07/30  24:00:00,237.928565637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856659629,0.0,2.18856659629
 07/31  01:00:00,419.608283579,1.19543459728,91.974067352,0.0,24.9203635341,199.362908273,2.18939932955,0.0,2.18939932955
 07/31  02:00:00,287.769747106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924708833,0.0,2.18924708833
 07/31  03:00:00,287.769747171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919050444,0.0,2.18919050444
 07/31  04:00:00,299.991944929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941708092,0.0,2.18941708092
 07/31  05:00:00,349.358070461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165220259,0.0,2.19165220259
 07/31  06:00:00,972.823546203,33.1369983636,474.269874129,0.0,49.8407270682,199.362908273,4.59611976718,0.234539580945,4.36158018624
 07/31  07:00:00,1058.20883688,29.6959286393,456.052423642,0.0,149.522181205,199.362908273,6.55939522664,0.0,6.55939522664
 07/31  08:00:00,1571.44852465,31.7362198965,420.634425751,0.0,448.566543614,448.566543614,13.1705653532,0.0,13.1705653532
 07/31  09:00:00,1547.99216997,35.9170388188,429.030262396,0.0,448.566543614,448.566543614,15.3809841824,0.0,15.3809841824
 07/31  10:00:00,1509.52274348,39.2972225557,435.063319813,0.0,448.566543614,448.566543614,13.1859659832,0.0,13.1859659832
 07/31  11:00:00,1513.97817747,41.0208631667,438.163987652,0.0,448.566543614,448.566543614,17.6264148594,0.0,17.6264148594
 07/31  12:00:00,1465.59348831,38.3056213552,442.930746285,0.0,448.566543614,398.725816546,22.1089083026,0.0,22.1089083026
 07/31  13:00:00,1522.95581564,45.2665877835,444.501557305,0.0,448.566543614,448.566543614,19.8805069988,0.0,19.8805069988
 07/31  14:00:00,1533.20532936,47.047103792,455.118447409,0.0,448.566543614,448.566543614,13.163194566,0.0,13.163194566
 07/31  15:00:00,1543.72588497,48.6645543133,463.284781507,0.0,448.566543614,448.566543614,10.9670116749,0.0,10.9670116749
 07/31  16:00:00,1594.11608508,50.8296448523,459.781823714,0.0,448.566543614,448.566543614,17.6104357999,0.0,17.6104357999
 07/31  17:00:00,1472.72621258,45.3098093464,457.851757423,0.0,348.885089477,398.725816546,8.75921060487,0.0,8.75921060487
 07/31  18:00:00,1259.9261037,38.1161209019,454.825028373,0.0,249.203635341,299.044362409,8.74521502958,0.0,8.74521502958
 07/31  19:00:00,1232.87143655,36.1073213543,451.894674135,0.0,249.203635341,299.044362409,6.54999117024,0.0,6.54999117024
 07/31  20:00:00,1089.30767464,30.8799255358,452.184529154,0.0,149.522181205,249.203635341,6.55487012822,0.0,6.55487012822
 07/31  21:00:00,1109.62452638,29.8594572171,455.095659412,0.0,149.522181205,249.203635341,2.19169890992,0.0,2.19169890992
 07/31  22:00:00,349.356703998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943448603,0.0,2.18943448603
 07/31  23:00:00,483.640650124,1.19543459728,143.784122786,0.0,24.9203635341,199.362908273,2.18940156323,0.0,2.18940156323
 07/31  24:00:00,287.769747078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941403202,0.0,2.18941403202
 08/01  01:00:00,287.769745804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935437689,0.0,2.18935437689
 08/01  02:00:00,287.769745821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929561387,0.0,2.18929561387
 08/01  03:00:00,287.769745865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923680623,0.0,2.18923680623
 08/01  04:00:00,299.991943734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917797631,0.0,2.18917797631
 08/01  05:00:00,349.35806864,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169055643,0.0,2.19169055643
 08/01  06:00:00,398.121920229,34.0476020664,0.0,0.0,49.8407270682,199.362908273,7.90477080702,3.54319489307,4.36157591395
 08/01  07:00:00,599.43663046,29.6959286393,48.0688462106,0.0,149.522181205,199.362908273,18.3020277095,11.7430895688,6.55893814065
 08/01  08:00:00,1405.5319074,33.1250357957,272.315203753,0.0,448.566543614,448.566543614,13.1705077456,0.0,13.1705077456
 08/01  09:00:00,1475.50084604,35.367458843,371.562196017,0.0,448.566543614,448.566543614,15.3807541618,0.0,15.3807541618
 08/01  10:00:00,1443.5462739,36.5469695132,383.525620586,0.0,448.566543614,448.566543614,13.1856697882,0.0,13.1856697882
 08/01  11:00:00,1460.16095757,39.7415830382,394.352824585,0.0,448.566543614,448.566543614,17.6258087826,0.0,17.6258087826
 08/01  12:00:00,1422.50445874,36.7355393984,406.414370055,0.0,448.566543614,398.725816546,22.107797328,0.0,22.107797328
 08/01  13:00:00,1490.02914369,41.261800339,416.465517028,0.0,448.566543614,448.566543614,19.8793059537,0.0,19.8793059537
 08/01  14:00:00,1505.91315521,43.9523813526,427.018978528,0.0,448.566543614,448.566543614,13.1624420073,0.0,13.1624420073
 08/01  15:00:00,1519.8007098,43.700454421,440.940781535,0.0,448.566543614,448.566543614,10.968327636,0.0,10.968327636
 08/01  16:00:00,1574.27377175,43.6542608627,446.566249943,0.0,448.566543614,448.566543614,17.6090702453,0.0,17.6090702453
 08/01  17:00:00,1461.72032311,38.8625443221,451.668295721,0.0,348.885089477,398.725816546,8.75855343792,0.0,8.75855343792
 08/01  18:00:00,1238.91918321,31.6841062355,435.410778861,0.0,249.203635341,299.044362409,8.74453758172,0.0,8.74453758172
 08/01  19:00:00,1200.81567054,30.5398044645,422.898694692,0.0,249.203635341,299.044362409,6.55026930934,0.0,6.55026930934
 08/01  20:00:00,1041.10411025,29.6969252221,409.930999556,0.0,149.522181205,249.203635341,6.55388349212,0.0,6.55388349212
 08/01  21:00:00,1037.51032496,29.6959286393,394.359301298,0.0,149.522181205,249.203635341,2.3377353623,0.146208956242,2.19152640606
 08/01  22:00:00,349.356702928,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893573741,0.0,2.1893573741
 08/01  23:00:00,299.991943715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929747897,0.0,2.18929747897
 08/01  24:00:00,287.769745932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923848177,0.0,2.18923848177
 08/02  01:00:00,287.769744794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917686748,0.0,2.18917686748
 08/02  02:00:00,287.769744728,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893986135,0.0,2.1893986135
 08/02  03:00:00,287.769744686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933768489,0.0,2.18933768489
 08/02  04:00:00,299.991942492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927672693,0.0,2.18927672693
 08/02  05:00:00,349.35806632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150058175,0.0,2.19150058175
 08/02  06:00:00,600.735176305,33.9856558723,124.454201376,0.0,49.8407270682,199.362908273,29.6169903573,25.2551869939,4.36180336346
 08/02  07:00:00,887.967539255,29.6959286393,302.387345408,0.0,149.522181205,199.362908273,29.2260376383,22.666751512,6.55928612632
 08/02  08:00:00,1542.74951979,32.6988609742,397.537576842,0.0,448.566543614,448.566543614,13.6938085311,0.524777083838,13.1690314473
 08/02  09:00:00,1559.09685245,35.3442788728,441.077548914,0.0,448.566543614,448.566543614,13.184425996,0.0,13.184425996
 08/02  10:00:00,1500.8561939,37.8553250072,427.838683189,0.0,448.566543614,448.566543614,15.3812140061,0.0,15.3812140061
 08/02  11:00:00,1502.05871954,39.9019170194,426.990972044,0.0,448.566543614,448.566543614,17.6281977268,0.0,17.6281977268
 08/02  12:00:00,1467.07190636,37.3720043157,444.370249362,0.0,448.566543614,398.725816546,22.1073479538,0.0,22.1073479538
 08/02  13:00:00,1510.02894375,43.7218175464,431.138113376,0.0,448.566543614,448.566543614,19.8760362339,0.0,19.8760362339
 08/02  14:00:00,1507.45916324,45.506768317,426.792476232,0.0,448.566543614,448.566543614,13.1603628216,0.0,13.1603628216
 08/02  15:00:00,1507.85900755,45.6503244322,427.049226218,0.0,448.566543614,448.566543614,10.9729348513,0.0,10.9729348513
 08/02  16:00:00,1555.77242753,44.4060009279,427.313172074,0.0,448.566543614,448.566543614,17.6104799795,0.0,17.6104799795
 08/02  17:00:00,1446.98346943,37.9251084137,437.868885644,0.0,348.885089477,398.725816546,8.75968018852,0.0,8.75968018852
 08/02  18:00:00,1252.93136531,33.5836122005,447.523459544,0.0,249.203635341,299.044362409,8.74404242463,0.0,8.74404242463
 08/02  19:00:00,1234.03624528,31.7813230958,454.877753604,0.0,249.203635341,299.044362409,4.37293012875,0.0,4.37293012875
 08/02  20:00:00,1097.77628725,29.7359801549,461.640742799,0.0,149.522181205,249.203635341,6.55535817508,0.0,6.55535817508
 08/02  21:00:00,1085.99085094,29.6959286393,432.500994651,0.0,149.522181205,249.203635341,4.36316164534,0.0,4.36316164534
 08/02  22:00:00,349.356701506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924628999,0.0,2.18924628999
 08/02  23:00:00,299.991942481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918521941,0.0,2.18918521941
 08/02  24:00:00,287.769744656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940661346,0.0,2.18940661346
 08/03  01:00:00,287.769743487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934242515,0.0,2.18934242515
 08/03  02:00:00,287.769743494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927958377,0.0,2.18927958377
 08/03  03:00:00,287.769743537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921671028,0.0,2.18921671028
 08/03  04:00:00,299.991941387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943584383,0.0,2.18943584383
 08/03  05:00:00,349.358064291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152069357,0.0,2.19152069357
 08/03  06:00:00,930.640254583,35.7619717823,429.501617349,0.0,49.8407270682,199.362908273,3.46692560429,1.27598940668,2.19093619762
 08/03  07:00:00,1038.27670384,29.6959286393,436.195637529,0.0,149.522181205,199.362908273,8.94074557827,0.202857378081,8.73788820019
 08/03  08:00:00,1582.700019,34.3569734121,427.627300397,0.0,448.566543614,448.566543614,13.1677205405,0.0,13.1677205405
 08/03  09:00:00,1557.86189505,38.6497233638,435.161658532,0.0,448.566543614,448.566543614,13.1814337016,0.0,13.1814337016
 08/03  10:00:00,1500.54294748,41.1636604035,424.217101574,0.0,448.566543614,448.566543614,15.381965514,0.0,15.381965514
 08/03  11:00:00,1479.37712186,42.5714929391,403.310449456,0.0,448.566543614,448.566543614,17.6287810237,0.0,17.6287810237
 08/03  12:00:00,1423.36241381,38.3606821672,405.52173046,0.0,448.566543614,398.725816546,19.89656635,0.0,19.89656635
 08/03  13:00:00,1490.28471927,45.8214844297,410.201539947,0.0,448.566543614,448.566543614,19.879009354,0.0,19.879009354
 08/03  14:00:00,1489.66595422,46.8584651881,410.613491805,0.0,448.566543614,448.566543614,13.1678545767,0.0,13.1678545767
 08/03  15:00:00,1503.87127324,45.7477870958,423.34867631,0.0,448.566543614,448.566543614,13.1603238686,0.0,13.1603238686
 08/03  16:00:00,1555.42411969,48.650042936,422.720828996,0.0,448.566543614,448.566543614,15.409331213,0.0,15.409331213
 08/03  17:00:00,1443.87428258,44.5785783621,428.10623278,0.0,348.885089477,398.725816546,10.9438133316,0.0,10.9438133316
 08/03  18:00:00,1247.91250337,36.0585816822,440.029631355,0.0,249.203635341,299.044362409,6.56340691756,0.0,6.56340691756
 08/03  19:00:00,1226.75780252,32.9240550055,446.456582946,0.0,249.203635341,299.044362409,6.5503085682,0.0,6.5503085682
 08/03  20:00:00,1101.58298429,29.8534520769,456.786305413,0.0,149.522181205,249.203635341,6.55402089419,0.0,6.55402089419
 08/03  21:00:00,1098.50391017,29.7027190849,445.762470321,0.0,149.522181205,249.203635341,4.36285591173,0.0,4.36285591173
 08/03  22:00:00,349.356700466,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922781838,0.0,2.18922781838
 08/03  23:00:00,299.991941394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916481814,0.0,2.18916481814
 08/03  24:00:00,287.769743562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  01:00:00,287.769742433,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893821601,0.0,2.1893821601
 08/04  02:00:00,287.769742421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931750433,0.0,2.18931750433
 08/04  03:00:00,287.769742451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925279987,0.0,2.18925279987
 08/04  04:00:00,299.991940316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918807061,0.0,2.18918807061
 08/04  05:00:00,349.358063643,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273684276,0.0,4.36273684276
 08/04  06:00:00,951.883899792,35.6755790552,450.85031767,0.0,49.8407270682,199.362908273,2.70462751055,0.513787933372,2.19083957718
 08/04  07:00:00,1060.18635892,29.6959286393,458.029963031,0.0,149.522181205,199.362908273,6.55848172178,0.0,6.55848172178
 08/04  08:00:00,1582.81123625,37.1205007731,424.974993669,0.0,448.566543614,448.566543614,13.1725517403,0.0,13.1725517403
 08/04  09:00:00,1534.59667949,40.5422907931,410.371240535,0.0,448.566543614,448.566543614,15.3754402983,0.0,15.3754402983
 08/04  10:00:00,1478.62451955,43.8790668278,402.63419676,0.0,448.566543614,448.566543614,13.1877274476,0.0,13.1877274476
 08/04  11:00:00,1506.68686329,45.5152925493,426.036813164,0.0,448.566543614,448.566543614,17.6278111793,0.0,17.6278111793
 08/04  12:00:00,1461.6326101,40.390134955,435.912848233,0.0,448.566543614,398.725816546,22.106461083,0.0,22.106461083
 08/04  13:00:00,1507.24321924,46.5202571916,425.553968837,0.0,448.566543614,448.566543614,19.8774519939,0.0,19.8774519939
 08/04  14:00:00,1505.87227014,48.1990933937,422.513283433,0.0,448.566543614,448.566543614,13.1630780621,0.0,13.1630780621
 08/04  15:00:00,1509.28696744,48.6303013637,425.497213942,0.0,448.566543614,448.566543614,10.9666482611,0.0,10.9666482611
 08/04  16:00:00,1563.38297931,52.0153097946,427.69521248,0.0,448.566543614,448.566543614,17.6090467737,0.0,17.6090467737
 08/04  17:00:00,1449.76564243,47.0493887027,432.326870336,0.0,348.885089477,398.725816546,8.7585837522,0.0,8.7585837522
 08/04  18:00:00,1250.08861379,38.3522225025,440.338426044,0.0,249.203635341,299.044362409,8.74451436315,0.0,8.74451436315
 08/04  19:00:00,1227.51317554,34.0146772792,446.121336807,0.0,249.203635341,299.044362409,6.55023121762,0.0,6.55023121762
 08/04  20:00:00,1099.48823303,30.1869405992,454.358069977,0.0,149.522181205,249.203635341,6.55377003433,0.0,6.55377003433
 08/04  21:00:00,1115.12469665,29.775101451,460.680192501,0.0,149.522181205,249.203635341,2.19150114048,0.0,2.19150114048
 08/04  22:00:00,349.356699594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933448471,0.0,2.18933448471
 08/04  23:00:00,462.154097987,1.19543459728,122.297630617,0.0,24.9203635341,199.362908273,2.18936392227,0.0,2.18936392227
 08/04  24:00:00,287.769742599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920385088,0.0,2.18920385088
 08/05  01:00:00,237.929014559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941825433,0.0,2.18941825433
 08/05  02:00:00,237.929014482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935180986,0.0,2.18935180986
 08/05  03:00:00,237.929014466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928532311,0.0,2.18928532311
 08/05  04:00:00,250.151212299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921881642,0.0,2.18921881642
 08/05  05:00:00,274.596970613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142826475,0.0,2.19142826475
 08/05  06:00:00,968.124235293,34.3952834055,468.31245671,0.0,49.8407270682,199.362908273,4.36155052163,0.0,4.36155052163
 08/05  07:00:00,970.201366947,29.6959286393,467.729882745,0.0,49.8407270682,199.362908273,4.61628840412,0.249163189556,4.36712521456
 08/05  08:00:00,1219.82615668,29.8292008721,468.016128711,0.0,249.203635341,249.203635341,4.37367966914,0.0,4.37367966914
 08/05  09:00:00,1185.98010339,30.3519347806,470.311208817,0.0,249.203635341,249.203635341,8.74440842579,0.0,8.74440842579
 08/05  10:00:00,1145.29767148,29.8426514387,479.02775912,0.0,249.203635341,249.203635341,6.55826356456,0.0,6.55826356456
 08/05  11:00:00,1134.06522987,29.6959286393,467.940222592,0.0,249.203635341,249.203635341,8.74993448045,0.0,8.74993448045
 08/05  12:00:00,1121.37889565,29.8788502008,455.072331698,0.0,249.203635341,249.203635341,8.7413346853,0.0,8.7413346853
 08/05  13:00:00,1107.8122459,31.2243883668,440.160598137,0.0,249.203635341,249.203635341,6.55890922073,0.0,6.55890922073
 08/05  14:00:00,850.636393744,30.8804532935,432.535984115,0.0,74.7610906023,174.442544739,6.54966464804,0.0,6.54966464804
 08/05  15:00:00,853.94175415,30.4622783782,436.735289889,0.0,74.7610906023,174.442544739,4.37066404869,0.0,4.37066404869
 08/05  16:00:00,932.383371,30.0785714166,466.194655708,0.0,74.7610906023,174.442544739,4.37141233263,0.0,4.37141233263
 08/05  17:00:00,893.782750047,30.5018247764,465.268458568,0.0,24.9203635341,149.522181205,4.36150842759,0.0,4.36150842759
 08/05  18:00:00,770.042701145,20.9281872948,378.218862994,0.0,24.9203635341,149.522181205,2.19089740376,0.0,2.19089740376
 08/05  19:00:00,701.607065781,19.008799206,342.811783805,0.0,24.9203635341,149.522181205,2.19088957103,0.0,2.19088957103
 08/05  20:00:00,578.012082168,13.9509860083,224.07807315,0.0,24.9203635341,149.522181205,4.36171637568,0.0,4.36171637568
 08/05  21:00:00,299.041820524,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221103366,0.0,2.19221103366
 08/05  22:00:00,274.595607882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915591847,0.0,2.18915591847
 08/05  23:00:00,250.151212227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937089249,0.0,2.18937089249
 08/05  24:00:00,237.929014417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930423956,0.0,2.18930423956
 08/06  01:00:00,237.928559521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861620177,0.0,2.18861620177
 08/06  02:00:00,237.928559368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848508944,0.0,2.18848508944
 08/06  03:00:00,237.928558961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150756923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858572936,0.0,2.18858572936
 08/06  05:00:00,274.596515652,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148254053,0.0,4.36148254053
 08/06  06:00:00,297.852943718,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,443.429248758,6.82934569325,114.597372645,0.0,24.9203635341,149.522181205,2.18861234199,0.0,2.18861234199
 08/06  08:00:00,761.821229355,18.436671957,356.753826298,0.0,24.9203635341,149.522181205,2.18866670945,0.0,2.18866670945
 08/06  09:00:00,785.105425123,23.4152409705,404.346770271,0.0,24.9203635341,149.522181205,2.18867439501,0.0,2.18867439501
 08/06  10:00:00,694.168154775,19.4929382724,370.260481074,0.0,24.9203635341,149.522181205,2.18863585487,0.0,2.18863585487
 08/06  11:00:00,775.432754253,23.4554174299,443.617021873,0.0,24.9203635341,149.522181205,2.19015150183,0.0,2.19015150183
 08/06  12:00:00,730.957634167,19.3306674434,407.305341786,0.0,24.9203635341,149.522181205,2.1901469212,0.0,2.1901469212
 08/06  13:00:00,797.770117009,21.9404433035,471.41317409,0.0,24.9203635341,149.522181205,2.19234314783,0.0,2.19234314783
 08/06  14:00:00,777.622599913,19.823833916,453.049448824,0.0,24.9203635341,149.522181205,4.36032421913,0.0,4.36032421913
 08/06  15:00:00,829.29217074,22.7274742436,498.645215845,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  16:00:00,839.528609369,19.7888014586,466.061680667,0.0,24.9203635341,149.522181205,2.18863424533,0.0,2.18863424533
 08/06  17:00:00,923.969326771,23.0486206645,507.350404836,0.0,24.9203635341,149.522181205,2.18861091137,0.0,2.18861091137
 08/06  18:00:00,877.914205603,19.836942091,467.756080462,0.0,24.9203635341,149.522181205,2.18863398926,0.0,2.18863398926
 08/06  19:00:00,903.794580593,23.0259081677,511.688133947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,772.777736484,15.9415560513,384.624569576,0.0,24.9203635341,149.522181205,2.18865703037,0.0,2.18865703037
 08/06  21:00:00,299.040911366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162488924,0.0,4.36162488924
 08/06  22:00:00,274.595152467,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150757241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845008923,0.0,2.18845008923
 08/06  24:00:00,237.928559604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855060599,0.0,2.18855060599
 08/07  01:00:00,287.769739835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931701711,0.0,2.18931701711
 08/07  02:00:00,287.769739819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924744633,0.0,2.18924744633
 08/07  03:00:00,287.769739853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917784738,0.0,2.18917784738
 08/07  04:00:00,299.99193762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938920091,0.0,2.18938920091
 08/07  05:00:00,349.358058379,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130922565,0.0,2.19130922565
 08/07  06:00:00,949.414540389,33.8821429133,441.571603961,0.0,49.8407270682,199.362908273,5.23307061771,0.871518972212,4.3615516455
 08/07  07:00:00,1038.0062196,29.6959286393,435.995744394,0.0,149.522181205,199.362908273,6.55844192842,0.0,6.55844192842
 08/07  08:00:00,1568.0787004,31.2154104702,419.1150404,0.0,448.566543614,448.566543614,13.1666568497,0.0,13.1666568497
 08/07  09:00:00,1557.3139326,35.3745729632,437.91088936,0.0,448.566543614,448.566543614,13.1815518699,0.0,13.1815518699
 08/07  10:00:00,1512.90493551,39.0828677291,438.933100173,0.0,448.566543614,448.566543614,15.3815026951,0.0,15.3815026951
 08/07  11:00:00,1520.64834452,41.2739991728,446.48052768,0.0,448.566543614,448.566543614,17.6272307031,0.0,17.6272307031
 08/07  12:00:00,1476.03375805,38.0874333529,456.445743962,0.0,448.566543614,398.725816546,19.894468094,0.0,19.894468094
 08/07  13:00:00,1535.25040101,44.8135860983,459.871391457,0.0,448.566543614,448.566543614,19.8763311214,0.0,19.8763311214
