Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  14:00:00,1533.42456745,44.3434766974,458.854499932,0.0,448.566543614,448.566543614,13.166121248,0.0,13.166121248
 08/07  15:00:00,1540.26869138,46.5880656001,463.256859689,0.0,448.566543614,448.566543614,13.158384755,0.0,13.158384755
 08/07  16:00:00,1592.24760489,49.2697628151,460.242444641,0.0,448.566543614,448.566543614,15.4086607139,0.0,15.4086607139
 08/07  17:00:00,1473.88055447,42.958807098,461.605144495,0.0,348.885089477,398.725816546,10.9431536715,0.0,10.9431536715
 08/07  18:00:00,1269.58380921,36.4141928444,466.61943612,0.0,249.203635341,299.044362409,6.56325203484,0.0,6.56325203484
 08/07  19:00:00,1236.43606498,34.0653690748,458.841049863,0.0,249.203635341,299.044362409,6.54984647748,0.0,6.54984647748
 08/07  20:00:00,1099.56056621,30.1855687943,455.335146751,0.0,149.522181205,249.203635341,6.55488412961,0.0,6.55488412961
 08/07  21:00:00,1110.23720979,29.7171385797,455.89629124,0.0,149.522181205,249.203635341,2.19144828487,0.0,2.19144828487
 08/07  22:00:00,349.356696704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937614819,0.0,2.18937614819
 08/07  23:00:00,516.73408601,1.19543459728,176.877490476,0.0,24.9203635341,199.362908273,2.18936204373,0.0,2.18936204373
 08/07  24:00:00,287.769739717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929137281,0.0,2.18929137281
 08/08  01:00:00,287.769738945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922002959,0.0,2.18922002959
 08/08  02:00:00,484.273491603,1.19543459728,156.63912979,0.0,24.9203635341,199.362908273,2.18937527822,0.0,2.18937527822
 08/08  03:00:00,287.769738961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935883753,0.0,2.18935883753
 08/08  04:00:00,299.99193675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928776725,0.0,2.18928776725
 08/08  05:00:00,541.502104209,1.19543459728,152.279433588,0.0,49.8407270682,199.362908273,4.36284836254,0.0,4.36284836254
 08/08  06:00:00,994.913193063,38.8072703728,482.195173198,0.0,49.8407270682,199.362908273,2.19072978096,0.0,2.19072978096
 08/08  07:00:00,1058.58172088,29.6959286393,456.425338091,0.0,149.522181205,199.362908273,6.55881002778,0.0,6.55881002778
 08/08  08:00:00,1602.84170124,38.140376997,444.319135155,0.0,448.566543614,448.566543614,13.1692538149,0.0,13.1692538149
 08/08  09:00:00,1572.50669206,45.3650009925,445.848095234,0.0,448.566543614,448.566543614,13.2184663063,0.0,13.2184663063
 08/08  10:00:00,1529.42767722,48.1859049175,450.311615655,0.0,448.566543614,448.566543614,15.3458531542,0.0,15.3458531542
 08/08  11:00:00,1526.917108,49.7534141184,446.116239653,0.0,448.566543614,448.566543614,17.6260494186,0.0,17.6260494186
 08/08  12:00:00,1469.60587934,45.0143764511,442.081673072,0.0,448.566543614,398.725816546,22.1030715636,0.0,22.1030715636
 08/08  13:00:00,1530.27200359,49.1040528203,449.580935806,0.0,448.566543614,448.566543614,19.8713254277,0.0,19.8713254277
 08/08  14:00:00,1541.10959884,49.3023734687,460.677215874,0.0,448.566543614,448.566543614,10.9748024175,0.0,10.9748024175
 08/08  15:00:00,1548.74917118,50.7493483128,462.980965692,0.0,448.566543614,448.566543614,13.1603651016,0.0,13.1603651016
 08/08  16:00:00,1602.96489142,54.9362880433,463.975397097,0.0,448.566543614,448.566543614,15.4086313458,0.0,15.4086313458
 08/08  17:00:00,1489.48574739,53.3424422957,464.953857955,0.0,348.885089477,398.725816546,10.9434026184,0.0,10.9434026184
 08/08  18:00:00,1270.93769509,39.1557440376,461.796761621,0.0,249.203635341,299.044362409,6.56310779148,0.0,6.56310779148
 08/08  19:00:00,1228.72223801,33.8229670904,450.510841956,0.0,249.203635341,299.044362409,6.54999870379,0.0,6.54999870379
 08/08  20:00:00,1115.96488675,30.2282779992,470.793397101,0.0,149.522181205,249.203635341,6.55360828794,0.0,6.55360828794
 08/08  21:00:00,1132.15654106,29.7038677659,477.78327618,0.0,149.522181205,249.203635341,4.36260879881,0.0,4.36260879881
 08/08  22:00:00,349.356695777,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991936637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938463908,0.0,2.18938463908
 08/08  24:00:00,287.769738816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893134664,0.0,2.1893134664
 08/09  01:00:00,287.769738107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924102713,0.0,2.18924102713
 08/09  02:00:00,287.769738185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916878238,0.0,2.18916878238
 08/09  03:00:00,287.769738185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937704565,0.0,2.18937704565
 08/09  04:00:00,299.991935961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930468656,0.0,2.18930468656
 08/09  05:00:00,349.358056888,0.0,0.0,0.0,49.8407270682,199.362908273,4.3632191872,0.0,4.3632191872
 08/09  06:00:00,872.165797448,35.1953933892,380.740269264,0.0,49.8407270682,199.362908273,2.21269210767,0.0220499795254,2.19064212815
 08/09  07:00:00,933.989962123,29.6959286393,348.970839785,0.0,149.522181205,199.362908273,6.95365055148,0.395949663188,6.55770088829
 08/09  08:00:00,1525.85569057,36.3735605693,381.764114664,0.0,448.566543614,448.566543614,13.1703104249,0.0,13.1703104249
 08/09  09:00:00,1525.71654936,40.8955316407,408.253463397,0.0,448.566543614,448.566543614,15.3764744541,0.0,15.3764744541
 08/09  10:00:00,1508.70894836,43.7891238994,430.370830257,0.0,448.566543614,448.566543614,13.1846703784,0.0,13.1846703784
 08/09  11:00:00,1508.81342718,45.7183385996,427.929318124,0.0,448.566543614,448.566543614,17.6232794538,0.0,17.6232794538
 08/09  12:00:00,1456.26598159,42.1838522558,428.752550659,0.0,448.566543614,398.725816546,22.1052077828,0.0,22.1052077828
 08/09  13:00:00,1496.43653591,48.2478926598,413.01970049,0.0,448.566543614,448.566543614,19.8731188144,0.0,19.8731188144
 08/09  14:00:00,1495.99152071,48.7090532126,412.122590346,0.0,448.566543614,448.566543614,10.9689730219,0.0,10.9689730219
 08/09  15:00:00,1497.89914702,48.8264030254,413.913335052,0.0,448.566543614,448.566543614,13.1615679831,0.0,13.1615679831
 08/09  16:00:00,1546.05597217,49.9062999924,412.09647269,0.0,448.566543614,448.566543614,15.4076484214,0.0,15.4076484214
 08/09  17:00:00,1438.9491819,46.1658267766,421.593912487,0.0,348.885089477,398.725816546,10.9443138064,0.0,10.9443138064
 08/09  18:00:00,1258.51741,35.8409653882,450.852177845,0.0,249.203635341,299.044362409,8.74308276255,0.0,8.74308276255
 08/09  19:00:00,1243.68667239,32.4118832731,463.897640611,0.0,249.203635341,299.044362409,4.37346087785,0.0,4.37346087785
 08/09  20:00:00,1102.28097414,29.8779674609,457.561424007,0.0,149.522181205,249.203635341,6.5541103819,0.0,6.5541103819
 08/09  21:00:00,1097.47425274,29.698214542,444.634761894,0.0,149.522181205,249.203635341,4.3629468108,0.0,4.3629468108
 08/09  22:00:00,349.356695094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927195252,0.0,2.18927195252
 08/09  23:00:00,299.991935983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919953405,0.0,2.18919953405
 08/09  24:00:00,287.769738211,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,287.769737492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894063871,0.0,2.1894063871
 08/10  02:00:00,287.769737438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933293531,0.0,2.18933293531
 08/10  03:00:00,287.76973745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925944718,0.0,2.18925944718
 08/10  04:00:00,299.991935313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918594407,0.0,2.18918594407
 08/10  05:00:00,349.358055673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36267866108,0.0,4.36267866108
 08/10  06:00:00,893.125364148,34.5025242208,399.914401598,0.0,49.8407270682,199.362908273,3.5008510575,1.31005145994,2.19079959756
 08/10  07:00:00,1001.52531199,29.7369575099,405.5434849,0.0,149.522181205,199.362908273,11.9631756837,5.40402440297,6.55915128077
 08/10  08:00:00,1603.95085965,38.3601060373,444.875049143,0.0,448.566543614,448.566543614,13.1711297491,0.0,13.1711297491
 08/10  09:00:00,1545.19323261,42.7406880757,418.402071209,0.0,448.566543614,448.566543614,15.3752651804,0.0,15.3752651804
 08/10  10:00:00,1496.20213166,45.073865482,415.966139051,0.0,448.566543614,448.566543614,13.1853742605,0.0,13.1853742605
 08/10  11:00:00,1506.75998393,46.2202216663,425.373999498,0.0,448.566543614,448.566543614,17.6239085152,0.0,17.6239085152
 08/10  12:00:00,1462.99139554,41.5788573633,436.08296702,0.0,448.566543614,398.725816546,22.1030922249,0.0,22.1030922249
 08/10  13:00:00,1508.4617623,48.7740426947,424.518783643,0.0,448.566543614,448.566543614,19.8737479462,0.0,19.8737479462
 08/10  14:00:00,1503.92737289,50.0049935386,418.762508161,0.0,448.566543614,448.566543614,13.1589772634,0.0,13.1589772634
 08/10  15:00:00,1508.46955131,50.4568425803,422.853301527,0.0,448.566543614,448.566543614,10.9713269521,0.0,10.9713269521
 08/10  16:00:00,1562.83754121,54.1098753368,424.72830274,0.0,448.566543614,448.566543614,17.606657074,0.0,17.606657074
 08/10  17:00:00,1450.70320775,49.0684308659,431.099365073,0.0,348.885089477,398.725816546,8.75920487894,0.0,8.75920487894
 08/10  18:00:00,1254.38243995,39.7880054559,444.728527124,0.0,249.203635341,299.044362409,8.74322494648,0.0,8.74322494648
 08/10  19:00:00,1234.60424398,36.4714215867,453.516569774,0.0,249.203635341,299.044362409,4.37353095684,0.0,4.37353095684
 08/10  20:00:00,1097.87130754,30.661956963,453.443268844,0.0,149.522181205,249.203635341,6.55420214649,0.0,6.55420214649
 08/10  21:00:00,1109.2136187,29.7164943688,454.827729166,0.0,149.522181205,249.203635341,4.36301067718,0.0,4.36301067718
 08/10  22:00:00,416.512633718,0.398478199092,53.86773448,0.0,49.8407270682,199.362908273,2.18897635126,0.0,2.18897635126
 08/10  23:00:00,425.314009547,0.796956398183,98.7456843952,0.0,24.9203635341,199.362908273,2.18923010191,0.0,2.18923010191
 08/10  24:00:00,347.113210395,0.398478199092,46.0552844749,0.0,24.9203635341,199.362908273,2.18938226249,0.0,2.18938226249
 08/11  01:00:00,402.515274128,0.796956398183,88.1691667689,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769736838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936125177,0.0,2.18936125177
 08/11  03:00:00,287.769736827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928669582,0.0,2.18928669582
 08/11  04:00:00,299.991934675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921212343,0.0,2.18921212343
 08/11  05:00:00,512.235055147,1.19543459728,123.012458857,0.0,49.8407270682,199.362908273,4.36298511658,0.0,4.36298511658
 08/11  06:00:00,924.832918745,41.4028005295,411.795226419,0.0,49.8407270682,199.362908273,2.19082099117,0.0,2.19082099117
 08/11  07:00:00,1029.52768765,29.8309360869,428.042703774,0.0,149.522181205,199.362908273,6.55917941424,0.0,6.55917941424
 08/11  08:00:00,1597.24095271,43.1210857195,433.404165934,0.0,448.566543614,448.566543614,13.1711249985,0.0,13.1711249985
 08/11  09:00:00,1560.11137249,49.0819525108,426.98596782,0.0,448.566543614,448.566543614,15.3751832506,0.0,15.3751832506
 08/11  10:00:00,1514.25445153,51.2022328733,428.192315708,0.0,448.566543614,448.566543614,13.1852535083,0.0,13.1852535083
 08/11  11:00:00,1515.63085156,51.5874592226,429.691581488,0.0,448.566543614,448.566543614,17.6236432511,0.0,17.6236432511
 08/11  12:00:00,1466.08687632,46.2785705222,435.966125395,0.0,448.566543614,398.725816546,22.1025925137,0.0,22.1025925137
 08/11  13:00:00,1531.99833189,54.1169755305,446.061722063,0.0,448.566543614,448.566543614,19.8732032241,0.0,19.8732032241
 08/11  14:00:00,1545.69332075,55.410509425,457.145530919,0.0,448.566543614,448.566543614,10.9690357887,0.0,10.9690357887
 08/11  15:00:00,1555.52100744,61.7298229162,458.631782778,0.0,448.566543614,448.566543614,13.1615670775,0.0,13.1615670775
 08/11  16:00:00,1610.5741313,68.3739510223,458.146992272,0.0,448.566543614,448.566543614,15.4074269843,0.0,15.4074269843
 08/11  17:00:00,1483.94415546,57.0808189437,455.673900559,0.0,348.885089477,398.725816546,10.9441788145,0.0,10.9441788145
 08/11  18:00:00,1267.45621599,39.2916950233,459.261059,0.0,249.203635341,299.044362409,8.74295339235,0.0,8.74295339235
 08/11  19:00:00,1244.61180301,34.6927565654,468.335227618,0.0,249.203635341,299.044362409,4.37339313394,0.0,4.37339313394
 08/11  20:00:00,1113.04947659,31.0796354182,462.281993701,0.0,149.522181205,249.203635341,6.55353945737,0.0,6.55353945737
 08/11  21:00:00,1109.96213849,30.0761606632,456.70514639,0.0,149.522181205,249.203635341,4.36287063365,0.0,4.36287063365
 08/11  22:00:00,496.810751674,0.796956398183,120.87760889,0.0,49.8407270682,199.362908273,2.18932844231,0.0,2.18932844231
 08/11  23:00:00,430.294407887,0.796956398183,103.726062929,0.0,24.9203635341,199.362908273,2.18938473776,0.0,2.18938473776
 08/11  24:00:00,408.650352167,0.796956398183,94.3042296837,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,237.929009266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936368453,0.0,2.18936368453
 08/12  02:00:00,237.929009243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928821932,0.0,2.18928821932
 08/12  03:00:00,237.929009281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921272951,0.0,2.18921272951
 08/12  04:00:00,250.151207166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913723369,0.0,2.18913723369
 08/12  05:00:00,438.467134564,1.19543459728,124.00562384,0.0,24.9203635341,149.522181205,4.36278540975,0.0,4.36278540975
 08/12  06:00:00,930.930762284,38.562228507,418.815459505,0.0,49.8407270682,199.362908273,2.19074221191,0.0,2.19074221191
 08/12  07:00:00,935.050135536,29.6959286393,433.222664115,0.0,49.8407270682,199.362908273,4.36735250053,0.0,4.36735250053
 08/12  08:00:00,1212.25000989,29.976297363,460.292900755,0.0,249.203635341,249.203635341,6.54981829162,0.0,6.54981829162
 08/12  09:00:00,1172.09644116,30.4216012111,456.357900895,0.0,249.203635341,249.203635341,6.56297404566,0.0,6.56297404566
 08/12  10:00:00,1116.88352083,33.5131093603,446.943170421,0.0,249.203635341,249.203635341,8.73804842544,0.0,8.73804842544
 08/12  11:00:00,1115.83335473,33.681821048,445.722479134,0.0,249.203635341,249.203635341,6.56662378855,0.0,6.56662378855
 08/12  12:00:00,1114.71197318,34.4158915449,443.868388481,0.0,249.203635341,249.203635341,8.74126131584,0.0,8.74126131584
 08/12  13:00:00,1113.93126333,35.3564355893,442.147586896,0.0,249.203635341,249.203635341,6.55834358911,0.0,6.55834358911
 08/12  14:00:00,866.559703022,34.4645347086,444.873375934,0.0,74.7610906023,174.442544739,6.54985229272,0.0,6.54985229272
 08/12  15:00:00,869.473195546,33.4354990818,448.816812056,0.0,74.7610906023,174.442544739,4.37016987967,0.0,4.37016987967
 08/12  16:00:00,919.622668615,33.244901521,450.267637245,0.0,74.7610906023,174.442544739,6.54713623671,0.0,6.54713623671
 08/12  17:00:00,882.518933328,32.552460208,451.954013887,0.0,24.9203635341,149.522181205,2.19085413641,0.0,2.19085413641
 08/12  18:00:00,804.080616018,21.0482468723,409.88363851,0.0,24.9203635341,149.522181205,2.1906092546,0.0,2.1906092546
 08/12  19:00:00,728.167142231,19.0432962684,369.337369721,0.0,24.9203635341,149.522181205,2.19089734797,0.0,2.19089734797
 08/12  20:00:00,683.568387552,14.6548868842,307.497144208,0.0,24.9203635341,149.522181205,4.36176685067,0.0,4.36176685067
 08/12  21:00:00,684.078263255,12.712595448,308.915855017,0.0,24.9203635341,149.522181205,2.19237423317,0.0,2.19237423317
 08/12  22:00:00,378.636362436,0.996195497729,70.8203837288,0.0,24.9203635341,149.522181205,2.18937441887,0.0,2.18937441887
 08/12  23:00:00,250.151207181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915797572,0.0,2.18915797572
 08/12  24:00:00,237.929009355,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893624205,0.0,2.1893624205
 08/13  01:00:00,237.928555753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848877691,0.0,2.18848877691
 08/13  02:00:00,237.928555846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858060761,0.0,2.18858060761
 08/13  03:00:00,237.928555685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844170621,0.0,2.18844170621
 08/13  04:00:00,250.15075303,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596509116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131109197,0.0,4.36131109197
 08/13  06:00:00,297.852939907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844165316,0.0,2.18844165316
 08/13  07:00:00,296.666335473,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  08:00:00,296.666335855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853342881,0.0,2.18853342881
 08/13  09:00:00,259.999742628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862497593,0.0,2.18862497593
 08/13  10:00:00,716.054933164,23.6079698035,396.882043005,0.0,24.9203635341,149.522181205,2.18862528154,0.0,2.18862528154
 08/13  11:00:00,582.476397338,17.2972400554,292.543633157,0.0,24.9203635341,149.522181205,2.19000427118,0.0,2.19000427118
 08/13  12:00:00,716.850909596,20.5376071454,395.062146016,0.0,24.9203635341,149.522181205,2.18982496429,0.0,2.18982496429
 08/13  13:00:00,729.835814241,19.4564445643,406.036694126,0.0,24.9203635341,149.522181205,4.36470459807,0.0,4.36470459807
 08/13  14:00:00,809.736026081,23.6024923515,477.738992842,0.0,24.9203635341,149.522181205,2.19010962815,0.0,2.19010962815
 08/13  15:00:00,738.17798166,19.4954162188,414.353030645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,865.306772131,23.5295637653,484.492877752,0.0,24.9203635341,149.522181205,2.18858328561,0.0,2.18858328561
 08/13  17:00:00,832.771670868,19.4941085212,423.376697615,0.0,24.9203635341,149.522181205,2.18832424143,0.0,2.18832424143
 08/13  18:00:00,907.477935813,23.6272793282,489.893311564,0.0,24.9203635341,149.522181205,2.18819900185,0.0,2.18819900185
 08/13  19:00:00,795.642899314,19.4156586226,410.793569176,0.0,24.9203635341,149.522181205,2.18822234021,0.0,2.18822234021
 08/13  20:00:00,629.239401219,13.3103127466,261.153548352,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,364.712313306,0.796956398183,39.1497146753,0.0,24.9203635341,149.522181205,4.36169903792,0.0,4.36169903792
 08/13  22:00:00,274.595148677,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150753143,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886127559,0.0,2.1886127559
 08/13  24:00:00,237.928555738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847376286,0.0,2.18847376286
 08/14  01:00:00,287.769735583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917976948,0.0,2.18917976948
 08/14  02:00:00,287.769735607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938244147,0.0,2.18938244147
 08/14  03:00:00,287.769735533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930537616,0.0,2.18930537616
 08/14  04:00:00,299.991933337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922830045,0.0,2.18922830045
 08/14  05:00:00,349.358051612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141052842,0.0,2.19141052842
 08/14  06:00:00,562.82221182,33.322508876,79.4924523223,0.0,49.8407270682,199.362908273,20.5008089481,16.1392240005,4.36158494766
 08/14  07:00:00,750.872964117,29.6959286393,167.057414153,0.0,149.522181205,199.362908273,19.8447139811,13.2861866169,6.55852736421
 08/14  08:00:00,1416.44498164,30.6821302742,280.215315395,0.0,448.566543614,448.566543614,13.1680327401,0.0,13.1680327401
 08/14  09:00:00,1460.55339192,32.4817793955,356.432734987,0.0,448.566543614,448.566543614,13.1807325367,0.0,13.1807325367
 08/14  10:00:00,1442.15439226,34.5503342633,377.734264906,0.0,448.566543614,448.566543614,15.3801367573,0.0,15.3801367573
 08/14  11:00:00,1470.86885124,38.2684779412,397.434631524,0.0,448.566543614,448.566543614,17.6253770861,0.0,17.6253770861
 08/14  12:00:00,1428.85281846,35.7363471754,407.786924019,0.0,448.566543614,398.725816546,19.8937222672,0.0,19.8937222672
 08/14  13:00:00,1486.05469393,39.231914769,411.653865756,0.0,448.566543614,448.566543614,19.8720311727,0.0,19.8720311727
 08/14  14:00:00,1494.11056126,39.5842211681,419.366492236,0.0,448.566543614,448.566543614,13.1633122308,0.0,13.1633122308
 08/14  15:00:00,1501.7999254,39.4396390124,427.200882236,0.0,448.566543614,448.566543614,13.1553872634,0.0,13.1553872634
 08/14  16:00:00,1555.98996109,39.3966056796,432.540182025,0.0,448.566543614,448.566543614,15.4066223584,0.0,15.4066223584
 08/14  17:00:00,1432.1462868,34.6185454405,426.338311813,0.0,348.885089477,398.725816546,8.75790441262,0.0,8.75790441262
 08/14  18:00:00,1222.14843568,29.8765274434,420.4476535,0.0,249.203635341,299.044362409,8.74372344205,0.0,8.74372344205
 08/14  19:00:00,1194.52726614,29.7179445038,417.432181203,0.0,249.203635341,299.044362409,6.54960402428,0.0,6.54960402428
 08/14  20:00:00,1061.34068678,29.6959286393,409.406810185,0.0,149.522181205,249.203635341,8.16510471957,1.6121150639,6.55298965567
 08/14  21:00:00,1045.48061807,29.6959286393,396.066958339,0.0,149.522181205,249.203635341,15.371331662,13.1800636947,2.19126796725
 08/14  22:00:00,349.356692429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938552326,0.0,2.18938552326
 08/14  23:00:00,299.991933268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930838243,0.0,2.18930838243
 08/14  24:00:00,287.769735483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923124985,0.0,2.18923124985
 08/15  01:00:00,287.76973521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915329426,0.0,2.18915329426
 08/15  02:00:00,287.769735175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893553286,0.0,2.1893553286
 08/15  03:00:00,287.769735124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892776567,0.0,2.1892776567
 08/15  04:00:00,299.991932946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919998246,0.0,2.18919998246
 08/15  05:00:00,349.358050909,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152769654,0.0,2.19152769654
 08/15  06:00:00,639.860474361,33.5794660579,146.120682354,0.0,49.8407270682,199.362908273,48.8604239933,46.6695544258,2.19086956752
 08/15  07:00:00,870.904291538,29.6959286393,287.129552779,0.0,149.522181205,199.362908273,43.123934118,34.3865652093,8.73736890869
 08/15  08:00:00,1528.12405502,31.6014352152,386.295510879,0.0,448.566543614,448.566543614,18.2984073498,5.13179111239,13.1666162374
 08/15  09:00:00,1549.55937754,33.9273423079,433.497772131,0.0,448.566543614,448.566543614,14.1128767326,0.931308448134,13.1815682844
 08/15  10:00:00,1514.12441641,36.3708767447,442.591321192,0.0,448.566543614,448.566543614,15.5141362673,0.132414049862,15.3817222175
 08/15  11:00:00,1490.78253072,38.4238091789,417.192984579,0.0,448.566543614,448.566543614,16.229723018,0.0,16.229723018
 08/15  12:00:00,1461.52853511,35.931099968,440.293342823,0.0,448.566543614,398.725816546,21.2920989845,0.0,21.2920989845
 08/15  13:00:00,1510.38662279,42.6973325497,432.520376674,0.0,448.566543614,448.566543614,19.8769479851,0.0,19.8769479851
 08/15  14:00:00,1506.60582618,44.5199161644,426.92606549,0.0,448.566543614,448.566543614,13.161030942,0.0,13.161030942
 08/15  15:00:00,1507.2924233,45.1097896928,427.023233219,0.0,448.566543614,448.566543614,10.967950479,0.0,10.967950479
 08/15  16:00:00,1556.85703441,47.4112262193,425.39263647,0.0,448.566543614,448.566543614,17.60658027,0.0,17.60658027
 08/15  17:00:00,1444.81266825,42.1534229134,431.469818909,0.0,348.885089477,398.725816546,8.75898768267,0.0,8.75898768267
 08/15  18:00:00,1251.92168894,33.5123305151,446.585105644,0.0,249.203635341,299.044362409,8.74321916307,0.0,8.74321916307
 08/15  19:00:00,1231.64436492,30.7603430826,453.50688188,0.0,249.203635341,299.044362409,4.37251006394,0.0,4.37251006394
 08/15  20:00:00,1081.69592687,29.6959286393,431.162687181,0.0,149.522181205,249.203635341,6.55451590712,0.0,6.55451590712
 08/15  21:00:00,1072.02786617,29.6959286393,421.306292778,0.0,149.522181205,249.203635341,4.36266600768,0.0,4.36266600768
 08/15  22:00:00,349.356692029,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927826398,0.0,2.18927826398
 08/15  23:00:00,299.991932944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920055234,0.0,2.18920055234
 08/15  24:00:00,287.769735209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940235348,0.0,2.18940235348
 08/16  01:00:00,287.769734805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932381995,0.0,2.18932381995
 08/16  02:00:00,287.769734769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924567948,0.0,2.18924567948
 08/16  03:00:00,287.769734802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916753993,0.0,2.18916753993
 08/16  04:00:00,299.991932632,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.358050947,0.0,0.0,0.0,49.8407270682,199.362908273,4.36317265368,0.0,4.36317265368
 08/16  06:00:00,935.027926123,36.7329401786,418.526662576,0.0,49.8407270682,199.362908273,2.22508998068,0.0344276762689,2.19066230441
 08/16  07:00:00,1013.16111947,29.6959286393,417.147987147,0.0,149.522181205,199.362908273,8.73771527114,0.0,8.73771527114
 08/16  08:00:00,1567.96023558,33.5290086388,418.00523601,0.0,448.566543614,448.566543614,10.9798202686,0.0,10.9798202686
 08/16  09:00:00,1546.16980476,37.2386923272,427.250695324,0.0,448.566543614,448.566543614,15.3740384158,0.0,15.3740384158
 08/16  10:00:00,1509.77661232,39.4023186448,435.212183534,0.0,448.566543614,448.566543614,13.1858598242,0.0,13.1858598242
 08/16  11:00:00,1509.64992969,41.1994063316,433.28478697,0.0,448.566543614,448.566543614,17.6240216815,0.0,17.6240216815
 08/16  12:00:00,1460.60322048,39.0948943288,436.178785153,0.0,448.566543614,398.725816546,22.102507193,0.0,22.102507193
 08/16  13:00:00,1512.29752622,45.2834601729,431.84515835,0.0,448.566543614,448.566543614,19.8728147313,0.0,19.8728147313
 08/16  14:00:00,1516.27039113,47.4372666034,434.5738017,0.0,448.566543614,448.566543614,11.5652878563,0.0,11.5652878563
 08/16  15:00:00,1523.12576666,48.1611607502,442.617266135,0.0,448.566543614,448.566543614,12.564145651,0.0,12.564145651
 08/16  16:00:00,1578.94947703,51.2522836882,447.650885271,0.0,448.566543614,448.566543614,15.406680762,0.0,15.406680762
 08/16  17:00:00,1457.71350888,44.3445870732,445.777028073,0.0,348.885089477,398.725816546,10.9436848444,0.0,10.9436848444
 08/16  18:00:00,1251.71173411,36.4635897695,444.806495085,0.0,249.203635341,299.044362409,8.74252896025,0.0,8.74252896025
 08/16  19:00:00,1228.85255539,33.3850209048,448.235122087,0.0,249.203635341,299.044362409,4.37317520959,0.0,4.37317520959
 08/16  20:00:00,1107.09274656,29.8671686304,453.738713994,0.0,149.522181205,249.203635341,6.55362065391,0.0,6.55362065391
 08/16  21:00:00,1110.83238478,29.6959286393,456.467065372,0.0,149.522181205,249.203635341,4.36263996959,0.0,4.36263996959
 08/16  22:00:00,349.35669181,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  23:00:00,299.991932666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939801629,0.0,2.18939801629
 08/16  24:00:00,287.769734804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931983128,0.0,2.18931983128
 08/17  01:00:00,287.769734611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924128855,0.0,2.18924128855
 08/17  02:00:00,287.769734682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916280809,0.0,2.18916280809
 08/17  03:00:00,287.769734695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936380162,0.0,2.18936380162
 08/17  04:00:00,299.991932465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928527994,0.0,2.18928527994
 08/17  05:00:00,534.110834948,1.19543459728,144.888200545,0.0,49.8407270682,199.362908273,4.36314326146,0.0,4.36314326146
 08/17  06:00:00,1003.28790469,37.6162359972,483.167850558,0.0,49.8407270682,199.362908273,2.19059727691,0.0,2.19059727691
 08/17  07:00:00,1060.02802269,29.6959286393,457.871656178,0.0,149.522181205,199.362908273,6.55741581376,0.0,6.55741581376
 08/17  08:00:00,1600.37179563,35.5582351421,444.09787912,0.0,448.566543614,448.566543614,13.1692151878,0.0,13.1692151878
 08/17  09:00:00,1563.57146476,38.6207566459,441.26487303,0.0,448.566543614,448.566543614,15.3769819763,0.0,15.3769819763
 08/17  10:00:00,1518.50995148,41.2023707056,444.079567535,0.0,448.566543614,448.566543614,13.1829347699,0.0,13.1829347699
 08/17  11:00:00,1529.43892194,42.332765321,456.073715921,0.0,448.566543614,448.566543614,17.625005842,0.0,17.625005842
 08/17  12:00:00,1488.58996234,41.472348258,467.22233745,0.0,448.566543614,398.725816546,19.892703573,0.0,19.892703573
 08/17  13:00:00,1548.12001845,46.1517916316,468.236055543,0.0,448.566543614,448.566543614,19.8766980239,0.0,19.8766980239
 08/17  14:00:00,1556.02597091,51.0916514257,469.774474297,0.0,448.566543614,448.566543614,13.1664024409,0.0,13.1664024409
 08/17  15:00:00,1559.85211301,55.4866055133,469.20611994,0.0,448.566543614,448.566543614,13.1582956748,0.0,13.1582956748
 08/17  16:00:00,1603.67191932,57.4050943391,462.213655767,0.0,448.566543614,448.566543614,15.4055238569,0.0,15.4055238569
 08/17  17:00:00,1474.43080598,46.1284003765,457.158022957,0.0,348.885089477,398.725816546,10.9426062521,0.0,10.9426062521
 08/17  18:00:00,1257.983788,34.1831919583,456.97561314,0.0,249.203635341,299.044362409,6.56286460607,0.0,6.56286460607
 08/17  19:00:00,1229.58962848,32.3083175816,451.46615999,0.0,249.203635341,299.044362409,6.54944961952,0.0,6.54944961952
 08/17  20:00:00,1106.85529695,30.5384050617,452.905187407,0.0,149.522181205,249.203635341,6.55436532289,0.0,6.55436532289
 08/17  21:00:00,1108.32476169,30.0116309905,453.643740627,0.0,149.522181205,249.203635341,2.19129821455,0.0,2.19129821455
 08/17  22:00:00,421.963401539,0.398478199092,59.3184907964,0.0,49.8407270682,199.362908273,2.18935485376,0.0,2.18935485376
 08/17  23:00:00,433.718918636,0.796956398183,107.150573815,0.0,24.9203635341,199.362908273,2.18920511493,0.0,2.18920511493
 08/17  24:00:00,473.322503704,1.19543459728,145.688188718,0.0,24.9203635341,199.362908273,2.18912654782,0.0,2.18912654782
 08/18  01:00:00,553.059133128,9.92969920817,213.132714761,0.0,24.9203635341,199.362908273,2.18938460333,0.0,2.18938460333
 08/18  02:00:00,405.670726326,0.996195497729,84.6805980977,0.0,24.9203635341,199.362908273,2.18924855545,0.0,2.18924855545
 08/18  03:00:00,287.769734644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916975586,0.0,2.18916975586
 08/18  04:00:00,299.991932452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937042045,0.0,2.18937042045
 08/18  05:00:00,495.214548379,1.19543459728,105.992010218,0.0,49.8407270682,199.362908273,2.1916374889,0.0,2.1916374889
 08/18  06:00:00,998.943273297,39.0602955559,477.379158904,0.0,49.8407270682,199.362908273,4.36166181733,0.0,4.36166181733
 08/18  07:00:00,1062.87660793,29.6959286393,460.720242382,0.0,149.522181205,199.362908273,6.5588970228,0.0,6.5588970228
 08/18  08:00:00,1598.65842641,37.1269386582,440.815809296,0.0,448.566543614,448.566543614,13.1668339788,0.0,13.1668339788
 08/18  09:00:00,1561.2750252,40.2155933104,437.008981839,0.0,448.566543614,448.566543614,13.1812855494,0.0,13.1812855494
 08/18  10:00:00,1514.07117285,44.6774227572,434.49853842,0.0,448.566543614,448.566543614,15.3806263207,0.0,15.3806263207
 08/18  11:00:00,1514.45679111,47.595037757,432.596654798,0.0,448.566543614,448.566543614,17.6257954346,0.0,17.6257954346
 08/18  12:00:00,1461.97317178,40.5376435192,436.187077222,0.0,448.566543614,398.725816546,19.8939352233,0.0,19.8939352233
 08/18  13:00:00,1518.65834954,50.6883483562,433.711461362,0.0,448.566543614,448.566543614,19.8721065843,0.0,19.8721065843
 08/18  14:00:00,1526.12070023,53.1231756269,440.96901576,0.0,448.566543614,448.566543614,13.1633749215,0.0,13.1633749215
 08/18  15:00:00,1536.30295087,54.7054958243,451.088936023,0.0,448.566543614,448.566543614,13.1553798566,0.0,13.1553798566
 08/18  16:00:00,1592.10289199,57.6588326998,452.469714035,0.0,448.566543614,448.566543614,15.4064603466,0.0,15.4064603466
 08/18  17:00:00,1471.55165403,50.3030493291,452.370702832,0.0,348.885089477,398.725816546,8.7578272229,0.0,8.7578272229
 08/18  18:00:00,1251.06420164,38.7934212047,443.595443838,0.0,249.203635341,299.044362409,8.74363109381,0.0,8.74363109381
 08/18  19:00:00,1232.22455873,34.4791287362,450.368292426,0.0,249.203635341,299.044362409,6.5495299704,0.0,6.5495299704
 08/18  20:00:00,1132.83500183,29.9825870639,471.952696789,0.0,149.522181205,249.203635341,6.55333921543,0.0,6.55333921543
 08/18  21:00:00,1074.17267521,29.6976328251,426.845272453,0.0,149.522181205,249.203635341,2.19123974063,0.0,2.19123974063
 08/18  22:00:00,349.356691433,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893577906,0.0,2.1893577906
 08/18  23:00:00,299.9919323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927898716,0.0,2.18927898716
 08/18  24:00:00,287.769734537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920019475,0.0,2.18920019475
 08/19  01:00:00,237.929007482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906244712,0.0,2.18906244712
 08/19  02:00:00,237.929007377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932168073,0.0,2.18932168073
 08/19  03:00:00,237.929007358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924277275,0.0,2.18924277275
 08/19  04:00:00,250.151205207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916387616,0.0,2.18916387616
 08/19  05:00:00,274.596959174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148820231,0.0,2.19148820231
 08/19  06:00:00,414.923281756,33.747058483,0.0,0.0,49.8407270682,199.362908273,25.8016792371,23.6108497304,2.19082950669
 08/19  07:00:00,596.429318096,29.6959286393,116.093678539,0.0,49.8407270682,199.362908273,34.5595938168,30.1921089957,4.36748482113
 08/19  08:00:00,995.232755452,29.6959286393,257.743981545,0.0,249.203635341,249.203635341,15.7507934883,9.20141627647,6.5493772118
 08/19  09:00:00,1050.10904087,29.6959286393,341.328624063,0.0,249.203635341,249.203635341,11.5011721234,2.75743787097,8.7437342524
 08/19  10:00:00,1031.48831405,29.9611114124,367.286071283,0.0,249.203635341,249.203635341,7.39959416843,0.84121146448,6.55838270395
 08/19  11:00:00,1058.26560925,29.9556043161,392.030263512,0.0,249.203635341,249.203635341,9.26722132348,0.518860108064,8.74836121542
 08/19  12:00:00,1055.32762316,31.2005397163,391.363067972,0.0,249.203635341,249.203635341,6.69712034579,0.136891108554,6.56022923724
 08/19  13:00:00,1048.7549361,32.2987439051,384.936951049,0.0,249.203635341,249.203635341,8.73807816367,0.0,8.73807816367
 08/19  14:00:00,804.702111732,31.9485303074,390.797046914,0.0,74.7610906023,174.442544739,4.43293794776,0.059613919194,4.37332402856
 08/19  15:00:00,808.940853847,31.0689558873,396.056006653,0.0,74.7610906023,174.442544739,4.36990544822,0.0,4.36990544822
 08/19  16:00:00,864.239710522,30.4620351155,402.811832764,0.0,74.7610906023,174.442544739,6.54764705909,0.0,6.54764705909
 08/19  17:00:00,839.618204748,31.0582389746,415.140090873,0.0,24.9203635341,149.522181205,2.19062828239,0.0,2.19062828239
 08/19  18:00:00,693.683507743,20.9527798113,304.792635753,0.0,24.9203635341,149.522181205,2.19088644133,0.0,2.19088644133
 08/19  19:00:00,632.643666982,19.0085449135,273.848648758,0.0,24.9203635341,149.522181205,4.36172085005,0.0,4.36172085005
 08/19  20:00:00,572.975102527,12.9118345475,198.491800014,0.0,24.9203635341,149.522181205,2.19084884158,0.0,2.19084884158
 08/19  21:00:00,299.041808471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437630375,0.0,4.36437630375
 08/19  22:00:00,274.595600867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938358276,0.0,2.18938358276
 08/19  23:00:00,250.151205142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930467059,0.0,2.18930467059
 08/19  24:00:00,237.929007312,0.0,0.0,0.0,24.9203635341,149.522181205,2.189225761,0.0,2.189225761
 08/20  01:00:00,237.928554124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  02:00:00,237.928554524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861646031,0.0,2.18861646031
 08/20  03:00:00,237.928554724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847516151,0.0,2.18847516151
 08/20  04:00:00,250.150752403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856416273,0.0,2.18856416273
 08/20  05:00:00,274.596506469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064306858,0.0,2.19064306858
 08/20  06:00:00,306.396605901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846886461,0.0,2.18846886461
 08/20  07:00:00,296.666334557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855847669,0.0,2.18855847669
 08/20  08:00:00,589.870830467,14.2480587586,214.739102076,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,733.154216644,23.38093103,357.607096005,0.0,24.9203635341,149.522181205,2.18864765414,0.0,2.18864765414
 08/20  10:00:00,650.39367995,19.4561051821,328.976516907,0.0,24.9203635341,149.522181205,2.18864448374,0.0,2.18864448374
 08/20  11:00:00,716.229474456,23.3964657358,386.029366939,0.0,24.9203635341,149.522181205,2.19008790114,0.0,2.19008790114
 08/20  12:00:00,635.509906692,17.248003252,316.962592405,0.0,24.9203635341,149.522181205,2.19010496896,0.0,2.19010496896
 08/20  13:00:00,738.168953259,23.5135581054,407.451686653,0.0,24.9203635341,149.522181205,4.36468364632,0.0,4.36468364632
 08/20  14:00:00,696.820257278,19.5568478552,373.726422228,0.0,24.9203635341,149.522181205,2.19011408653,0.0,2.19011408653
 08/20  15:00:00,753.647770599,23.5843907403,422.722289264,0.0,24.9203635341,149.522181205,2.18861914029,0.0,2.18861914029
 08/20  16:00:00,766.464056244,19.4519954627,394.263234708,0.0,24.9203635341,149.522181205,2.18861598793,0.0,2.18861598793
 08/20  17:00:00,867.866821628,23.5746151382,450.918289758,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,821.362800296,19.5730780741,412.076316712,0.0,24.9203635341,149.522181205,2.18861284267,0.0,2.18861284267
 08/20  19:00:00,843.24318606,23.5392631922,450.82341483,0.0,24.9203635341,149.522181205,2.18818647698,0.0,2.18818647698
 08/20  20:00:00,799.800402218,18.816063031,382.386831328,0.0,24.9203635341,149.522181205,2.18865246183,0.0,2.18865246183
 08/20  21:00:00,299.040902119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054586827,0.0,2.19054586827
 08/20  22:00:00,274.595147924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860229002,0.0,2.18860229002
 08/20  23:00:00,250.150751952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846093624,0.0,2.18846093624
 08/20  24:00:00,237.928554068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769734455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934551515,0.0,2.18934551515
 08/21  02:00:00,287.769734458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926667397,0.0,2.18926667397
 08/21  03:00:00,287.769734521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918784843,0.0,2.18918784843
 08/21  04:00:00,299.991932393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938838318,0.0,2.18938838318
 08/21  05:00:00,349.35805064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278606646,0.0,4.36278606646
 08/21  06:00:00,955.313931588,32.0401646792,445.07226096,0.0,49.8407270682,199.362908273,10.9141120262,8.72331430363,2.19079772256
 08/21  07:00:00,1050.25643994,29.6959286393,448.834551582,0.0,149.522181205,199.362908273,15.7362301145,9.17838249103,6.55784762349
 08/21  08:00:00,1606.55688083,29.6959286393,456.145269803,0.0,448.566543614,448.566543614,13.1687132058,0.0,13.1687132058
 08/21  09:00:00,1562.10958949,30.3886757516,447.670463526,0.0,448.566543614,448.566543614,13.1831213651,0.0,13.1831213651
 08/21  10:00:00,1518.91341419,32.9504667574,450.800842392,0.0,448.566543614,448.566543614,15.3786881828,0.0,15.3786881828
 08/21  11:00:00,1510.60009072,36.9300015889,438.504353275,0.0,448.566543614,448.566543614,17.6234538675,0.0,17.6234538675
 08/21  12:00:00,1463.22990814,35.072943565,442.827428497,0.0,448.566543614,398.725816546,19.8937886742,0.0,19.8937886742
 08/21  13:00:00,1510.51958447,40.9100635563,434.440616642,0.0,448.566543614,448.566543614,19.8748664517,0.0,19.8748664517
 08/21  14:00:00,1510.25301076,42.3786812361,432.714486409,0.0,448.566543614,448.566543614,13.1651993499,0.0,13.1651993499
 08/21  15:00:00,1511.44088793,44.4607193598,431.820777778,0.0,448.566543614,448.566543614,13.1571302693,0.0,13.1571302693
 08/21  16:00:00,1560.63107965,45.8623517925,430.715560639,0.0,448.566543614,448.566543614,15.4063268144,0.0,15.4063268144
 08/21  17:00:00,1447.68314709,38.3897810822,438.103940301,0.0,348.885089477,398.725816546,10.9416079853,0.0,10.9416079853
 08/21  18:00:00,1255.53624921,31.9049367234,451.807060779,0.0,249.203635341,299.044362409,6.56226531296,0.0,6.56226531296
 08/21  19:00:00,1237.66021713,30.5831738138,459.699905562,0.0,249.203635341,299.044362409,6.54962813476,0.0,6.54962813476
 08/21  20:00:00,1128.42459946,29.6985828217,466.695488389,0.0,149.522181205,249.203635341,6.55376414573,0.0,6.55376414573
 08/21  21:00:00,1094.56935314,29.6959286393,440.81921077,0.0,149.522181205,249.203635341,2.19152806632,0.0,2.19152806632
 08/21  22:00:00,349.356691638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936657483,0.0,2.18936657483
 08/21  23:00:00,299.991932427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928696554,0.0,2.18928696554
 08/21  24:00:00,287.769734631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920816635,0.0,2.18920816635
 08/22  01:00:00,287.769734826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912966847,0.0,2.18912966847
 08/22  02:00:00,287.769734732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933064567,0.0,2.18933064567
 08/22  03:00:00,287.769734701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925203735,0.0,2.18925203735
 08/22  04:00:00,299.99193254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917344489,0.0,2.18917344489
 08/22  05:00:00,349.358050233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135158001,0.0,2.19135158001
 08/22  06:00:00,953.13072541,35.2577962561,435.368342658,0.0,49.8407270682,199.362908273,5.41779948577,1.05626022379,4.36153926198
 08/22  07:00:00,1051.34671155,29.6959286393,449.188243566,0.0,149.522181205,199.362908273,9.45093235184,2.89262057672,6.55831177512
 08/22  08:00:00,1586.23426694,33.6143363751,431.904249411,0.0,448.566543614,448.566543614,13.1668691569,0.0,13.1668691569
 08/22  09:00:00,1532.51523581,38.7879376004,410.724617102,0.0,448.566543614,448.566543614,13.180086206,0.0,13.180086206
 08/22  10:00:00,1491.61206337,41.857956079,415.964737826,0.0,448.566543614,448.566543614,15.381312308,0.0,15.381312308
 08/22  11:00:00,1507.28695991,43.3964756721,428.724751557,0.0,448.566543614,448.566543614,17.6242579294,0.0,17.6242579294
 08/22  12:00:00,1459.82290194,38.8486120031,435.64475139,0.0,448.566543614,398.725816546,19.8922852346,0.0,19.8922852346
 08/22  13:00:00,1511.10115187,46.7946026286,429.137644715,0.0,448.566543614,448.566543614,19.8704754354,0.0,19.8704754354
 08/22  14:00:00,1512.22266317,46.986151275,430.076670473,0.0,448.566543614,448.566543614,13.1622844477,0.0,13.1622844477
 08/22  15:00:00,1513.07875588,47.9917136466,429.939582136,0.0,448.566543614,448.566543614,10.965586584,0.0,10.965586584
 08/22  16:00:00,1563.79338074,50.1318002209,430.066456683,0.0,448.566543614,448.566543614,17.6058304996,0.0,17.6058304996
 08/22  17:00:00,1447.77458003,42.5652926949,434.154032476,0.0,348.885089477,398.725816546,8.75710549745,0.0,8.75710549745
 08/22  18:00:00,1249.76124677,34.2174309287,443.719565562,0.0,249.203635341,299.044362409,8.74398479173,0.0,8.74398479173
 08/22  19:00:00,1230.05393717,31.5682223163,451.108576744,0.0,249.203635341,299.044362409,4.37288795534,0.0,4.37288795534
 08/22  20:00:00,1120.23506511,29.7133631623,458.491171611,0.0,149.522181205,249.203635341,6.55508108853,0.0,6.55508108853
 08/22  21:00:00,1115.58906248,29.6959286393,461.223743653,0.0,149.522181205,249.203635341,4.36303786874,0.0,4.36303786874
 08/22  22:00:00,349.35669148,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918391034,0.0,2.18918391034
 08/22  23:00:00,299.991932445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938471276,0.0,2.18938471276
 08/22  24:00:00,287.769734574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930610436,0.0,2.18930610436
 08/23  01:00:00,287.76973478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922803715,0.0,2.18922803715
 08/23  02:00:00,287.769734846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914975544,0.0,2.18914975544
 08/23  03:00:00,287.769734793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935105118,0.0,2.18935105118
 08/23  04:00:00,299.991932532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927277258,0.0,2.18927277258
 08/23  05:00:00,349.358050589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131855582,0.0,2.19131855582
 08/23  06:00:00,954.426888011,36.6103519325,435.31218201,0.0,49.8407270682,199.362908273,2.92791758048,0.737068034324,2.19084954615
 08/23  07:00:00,1040.02322211,29.6959286393,437.905179364,0.0,149.522181205,199.362908273,8.73748401331,0.0,8.73748401331
 08/23  08:00:00,1566.25049397,36.3336968806,412.390802137,0.0,448.566543614,448.566543614,13.163500076,0.0,13.163500076
 08/23  09:00:00,1538.62805029,42.8341017016,415.094462002,0.0,448.566543614,448.566543614,13.1772375119,0.0,13.1772375119
 08/23  10:00:00,1507.20615439,45.7564060046,427.128349465,0.0,448.566543614,448.566543614,14.7998118228,0.0,14.7998118228
 08/23  11:00:00,1512.34240273,48.3558633839,428.845687992,0.0,448.566543614,448.566543614,16.0066198977,0.0,16.0066198977
 08/23  12:00:00,1463.20139508,44.0712049073,433.854858088,0.0,448.566543614,398.725816546,22.1016048402,0.0,22.1016048402
 08/23  13:00:00,1519.94874441,50.6913224021,435.170681511,0.0,448.566543614,448.566543614,19.8746329233,0.0,19.8746329233
 08/23  14:00:00,1522.3870217,51.4590232815,438.398681308,0.0,448.566543614,448.566543614,13.1595655382,0.0,13.1595655382
 08/23  15:00:00,1524.98568292,53.5456112961,439.35517618,0.0,448.566543614,448.566543614,10.9700267691,0.0,10.9700267691
 08/23  16:00:00,1577.5288515,55.7539972845,441.466400154,0.0,448.566543614,448.566543614,17.6067155557,0.0,17.6067155557
 08/23  17:00:00,1460.1265731,48.6686030004,443.859278599,0.0,348.885089477,398.725816546,8.75794690389,0.0,8.75794690389
 08/23  18:00:00,1253.48547426,38.4273559929,445.678772875,0.0,249.203635341,299.044362409,8.74326256601,0.0,8.74326256601
 08/23  19:00:00,1228.06870934,32.7809605438,447.972504639,0.0,249.203635341,299.044362409,4.37354335965,0.0,4.37354335965
 08/23  20:00:00,1114.13401689,29.9760635897,452.127423387,0.0,149.522181205,249.203635341,6.55416563813,0.0,6.55416563813
 08/23  21:00:00,1108.60666076,29.7057880515,454.231481717,0.0,149.522181205,249.203635341,4.36300246788,0.0,4.36300246788
 08/23  22:00:00,349.356691744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929897614,0.0,2.18929897614
 08/23  23:00:00,366.034592699,0.398478199092,52.7544565641,0.0,24.9203635341,199.362908273,2.18938984536,0.0,2.18938984536
 08/23  24:00:00,412.836363242,0.796956398183,98.490232372,0.0,24.9203635341,199.362908273,2.18914248546,0.0,2.18914248546
 08/24  01:00:00,287.769735085,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769735032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934470005,0.0,2.18934470005
 08/24  03:00:00,461.07112361,1.19543459728,133.436818329,0.0,24.9203635341,199.362908273,2.18926685795,0.0,2.18926685795
 08/24  04:00:00,299.991932929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935826066,0.0,2.18935826066
 08/24  05:00:00,349.358051797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36265803417,0.0,4.36265803417
 08/24  06:00:00,945.73201477,40.960886997,415.42224448,0.0,49.8407270682,199.362908273,2.19078410969,0.0,2.19078410969
 08/24  07:00:00,1020.86476556,29.6959286393,422.183274697,0.0,149.522181205,199.362908273,6.55799663534,0.0,6.55799663534
 08/24  08:00:00,1592.23779677,37.9568108296,433.565298825,0.0,448.566543614,448.566543614,13.1704756631,0.0,13.1704756631
 08/24  09:00:00,1556.39510447,42.5924992906,429.752148018,0.0,448.566543614,448.566543614,15.3762175384,0.0,15.3762175384
 08/24  10:00:00,1508.33042957,45.1274517364,428.040870933,0.0,448.566543614,448.566543614,13.1842739003,0.0,13.1842739003
 08/24  11:00:00,1511.51340162,49.2316375389,427.116022487,0.0,448.566543614,448.566543614,17.6234223856,0.0,17.6234223856
 08/24  12:00:00,1462.44427544,47.3003388858,429.814392897,0.0,448.566543614,398.725816546,22.1029847496,0.0,22.1029847496
 08/24  13:00:00,1521.46598587,55.6331311846,431.842124022,0.0,448.566543614,448.566543614,19.870667112,0.0,19.870667112
