Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  14:00:00,1528.41955855,56.5778803421,440.006303174,0.0,448.566543614,448.566543614,10.972894988,0.0,10.972894988
 08/24  15:00:00,1540.06866102,58.4600142226,450.3511122,0.0,448.566543614,448.566543614,13.1597529354,0.0,13.1597529354
 08/24  16:00:00,1592.00899978,56.2694534714,452.724952079,0.0,448.566543614,448.566543614,15.407292449,0.0,15.407292449
 08/24  17:00:00,1470.19866099,49.9972486967,451.787867181,0.0,348.885089477,398.725816546,10.9425284001,0.0,10.9425284001
 08/24  18:00:00,1253.10451692,37.2653237338,447.731356205,0.0,249.203635341,299.044362409,6.56254168314,0.0,6.56254168314
 08/24  19:00:00,1228.30179011,33.7651388659,447.480186344,0.0,249.203635341,299.044362409,6.54942625179,0.0,6.54942625179
 08/24  20:00:00,1123.57610165,30.4715002224,452.530402358,0.0,149.522181205,249.203635341,6.55479643974,0.0,6.55479643974
 08/24  21:00:00,1110.58167829,29.7764828816,456.135804953,0.0,149.522181205,249.203635341,2.1915487482,0.0,2.1915487482
 08/24  22:00:00,349.356691894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936730313,0.0,2.18936730313
 08/24  23:00:00,471.761778118,1.19543459728,131.905296312,0.0,24.9203635341,199.362908273,2.18940128703,0.0,2.18940128703
 08/24  24:00:00,390.908137089,0.796956398183,76.5620604438,0.0,24.9203635341,199.362908273,2.18937794675,0.0,2.18937794675
 08/25  01:00:00,652.979571749,12.3141172489,289.333649135,0.0,24.9203635341,199.362908273,2.18935822528,0.0,2.18935822528
 08/25  02:00:00,287.769735451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931808811,0.0,2.18931808811
 08/25  03:00:00,287.769735472,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891463533,0.0,2.1891463533
 08/25  04:00:00,413.978124087,1.19543459728,74.1217384728,0.0,24.9203635341,199.362908273,2.18934979025,0.0,2.18934979025
 08/25  05:00:00,349.35805207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271619666,0.0,4.36271619666
 08/25  06:00:00,982.027746823,38.1306971696,452.849563478,0.0,49.8407270682,199.362908273,2.1907648595,0.0,2.1907648595
 08/25  07:00:00,1078.49773309,29.6959286393,476.341363062,0.0,149.522181205,199.362908273,6.55877054731,0.0,6.55877054731
 08/25  08:00:00,1591.47082583,40.3488453131,430.406296065,0.0,448.566543614,448.566543614,13.1686590289,0.0,13.1686590289
 08/25  09:00:00,1556.00343453,45.7338106674,426.21916313,0.0,448.566543614,448.566543614,13.1832250244,0.0,13.1832250244
 08/25  10:00:00,1505.19120343,48.8620670731,421.167023417,0.0,448.566543614,448.566543614,15.3788727721,0.0,15.3788727721
 08/25  11:00:00,1504.26532988,50.0655863426,419.033999149,0.0,448.566543614,448.566543614,17.6238244905,0.0,17.6238244905
 08/25  12:00:00,1457.25751086,43.9942992685,427.933664716,0.0,448.566543614,398.725816546,19.8944333107,0.0,19.8944333107
 08/25  13:00:00,1507.79592332,50.9893054268,421.637703359,0.0,448.566543614,448.566543614,19.8756455699,0.0,19.8756455699
 08/25  14:00:00,1505.38490438,51.6468957006,418.578158976,0.0,448.566543614,448.566543614,13.1657048691,0.0,13.1657048691
 08/25  15:00:00,1506.45701755,51.4468555981,419.850766479,0.0,448.566543614,448.566543614,13.157680274,0.0,13.157680274
 08/25  16:00:00,1558.24836574,54.2332838989,419.961906257,0.0,448.566543614,448.566543614,15.4071316917,0.0,15.4071316917
 08/25  17:00:00,1444.5900576,46.4856647887,426.914962767,0.0,348.885089477,398.725816546,10.9421542128,0.0,10.9421542128
 08/25  18:00:00,1227.7193726,35.9937487294,423.55249443,0.0,249.203635341,299.044362409,6.56260262224,0.0,6.56260262224
 08/25  19:00:00,1186.49960784,32.3143954659,413.966253914,0.0,249.203635341,299.044362409,6.54919230283,0.0,6.54919230283
 08/25  20:00:00,1090.13233159,29.7212812532,422.694461072,0.0,149.522181205,249.203635341,6.55413410539,0.0,6.55413410539
 08/25  21:00:00,1071.49287106,29.6959286393,420.927467252,0.0,149.522181205,249.203635341,2.19164428059,0.0,2.19164428059
 08/25  22:00:00,349.356692458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938900249,0.0,2.18938900249
 08/25  23:00:00,299.991933349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940378494,0.0,2.18940378494
 08/25  24:00:00,287.769735465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932655673,0.0,2.18932655673
 08/26  01:00:00,237.929008795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925021299,0.0,2.18925021299
 08/26  02:00:00,237.929008849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917360308,0.0,2.18917360308
 08/26  03:00:00,237.929008861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937680397,0.0,2.18937680397
 08/26  04:00:00,250.151206598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930021808,0.0,2.18930021808
 08/26  05:00:00,274.596961649,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148368843,0.0,2.19148368843
 08/26  06:00:00,965.628705164,35.6295544107,439.076454696,0.0,49.8407270682,199.362908273,4.37092204244,0.00926503878462,4.36165700366
 08/26  07:00:00,955.266322383,29.6959286393,452.794829902,0.0,49.8407270682,199.362908273,4.64535211309,0.278220932032,4.36713118106
 08/26  08:00:00,1203.13339864,29.6959286393,451.456659644,0.0,249.203635341,249.203635341,4.37313576784,0.0,4.37313576784
 08/26  09:00:00,1170.58354117,29.6959286393,455.570676695,0.0,249.203635341,249.203635341,8.74399032294,0.0,8.74399032294
 08/26  10:00:00,1128.20008256,29.6959286393,462.076914367,0.0,249.203635341,249.203635341,6.55786521944,0.0,6.55786521944
 08/26  11:00:00,1127.83048996,29.6959286393,461.705509718,0.0,249.203635341,249.203635341,8.75033153419,0.0,8.75033153419
 08/26  12:00:00,1115.91188369,29.8546016523,449.629590613,0.0,249.203635341,249.203635341,8.74043239113,0.0,8.74043239113
 08/26  13:00:00,1097.35312219,31.0048828472,430.264885578,0.0,249.203635341,249.203635341,6.55812528884,0.0,6.55812528884
 08/26  14:00:00,839.214693347,31.0996746869,422.455910334,0.0,74.7610906023,174.442544739,4.37278722737,0.0,4.37278722737
 08/26  15:00:00,837.44706499,29.9993144346,423.005444695,0.0,74.7610906023,174.442544739,6.5454116412,0.0,6.5454116412
 08/26  16:00:00,883.242529022,29.7668328891,421.07380564,0.0,74.7610906023,174.442544739,4.37150619606,0.0,4.37150619606
 08/26  17:00:00,849.693163902,29.6959286393,424.757281266,0.0,24.9203635341,149.522181205,2.19076226186,0.0,2.19076226186
 08/26  18:00:00,296.667695642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154720062,0.0,4.36154720062
 08/26  19:00:00,272.223299474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078232357,0.0,2.19078232357
 08/26  20:00:00,314.941633232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053664536,0.0,2.19053664536
 08/26  21:00:00,299.041810838,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644818683,0.0,4.3644818683
 08/26  22:00:00,274.59560216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935158199,0.0,2.18935158199
 08/26  23:00:00,250.151206537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927503133,0.0,2.18927503133
 08/26  24:00:00,237.929008778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919849448,0.0,2.18919849448
 08/27  01:00:00,237.928555943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845891522,0.0,2.18845891522
 08/27  02:00:00,237.928555512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928555713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855119151,0.0,2.18855119151
 08/27  04:00:00,250.15075391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864329458,0.0,2.18864329458
 08/27  05:00:00,274.596509164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081409946,0.0,2.19081409946
 08/27  06:00:00,314.940273977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855468442,0.0,2.18855468442
 08/27  07:00:00,296.666336452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864687358,0.0,2.18864687358
 08/27  08:00:00,296.666336242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850854372,0.0,2.18850854372
 08/27  09:00:00,638.347257719,15.5463019091,292.48279193,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,779.182649098,23.2615087074,447.037425846,0.0,24.9203635341,149.522181205,2.18864788426,0.0,2.18864788426
 08/27  11:00:00,693.011956453,11.9198086363,389.842622004,0.0,24.9203635341,149.522181205,2.19012533468,0.0,2.19012533468
 08/27  12:00:00,821.67872018,21.7436292428,492.12573013,0.0,24.9203635341,149.522181205,4.36024650323,0.0,4.36024650323
 08/27  13:00:00,800.194434417,19.8805957437,475.081336203,0.0,24.9203635341,149.522181205,2.1923749279,0.0,2.1923749279
 08/27  14:00:00,855.159174371,23.2245055459,523.096691702,0.0,24.9203635341,149.522181205,2.19010119613,0.0,2.19010119613
 08/27  15:00:00,813.927076974,19.9405141255,488.764617513,0.0,24.9203635341,149.522181205,2.18864432923,0.0,2.18864432923
 08/27  16:00:00,911.825841221,23.2070732179,530.88848526,0.0,24.9203635341,149.522181205,2.18864437812,0.0,2.18864437812
 08/27  17:00:00,903.839287809,19.921269323,493.136268215,0.0,24.9203635341,149.522181205,2.18864443185,0.0,2.18864443185
 08/27  18:00:00,948.635662756,23.1688908815,531.072570338,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,878.183420303,19.8080912759,492.047786167,0.0,24.9203635341,149.522181205,2.18864448914,0.0,2.18864448914
 08/27  20:00:00,706.817445895,13.2537650736,315.310155685,0.0,24.9203635341,149.522181205,2.18865597447,0.0,2.18865597447
 08/27  21:00:00,429.022360394,1.19543459728,90.1169980271,0.0,24.9203635341,149.522181205,2.19084718879,0.0,2.19084718879
 08/27  22:00:00,274.595149503,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886250317,0.0,2.1886250317
 08/27  23:00:00,250.150753984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860148285,0.0,2.18860148285
 08/27  24:00:00,237.928556006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846312712,0.0,2.18846312712
 08/28  01:00:00,287.769736773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931965701,0.0,2.18931965701
 08/28  02:00:00,287.769736741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924474537,0.0,2.18924474537
 08/28  03:00:00,287.769736772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916987544,0.0,2.18916987544
 08/28  04:00:00,299.991934593,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  05:00:00,349.358054071,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319832821,0.0,4.36319832821
 08/28  06:00:00,948.894695907,36.7446564239,422.594919752,0.0,49.8407270682,199.362908273,2.19086968403,0.0,2.19086968403
 08/28  07:00:00,1022.30313455,29.6959286393,423.57018337,0.0,149.522181205,199.362908273,8.73789902944,0.0,8.73789902944
 08/28  08:00:00,1605.66009158,31.7939237042,453.150463478,0.0,448.566543614,448.566543614,10.9793342154,0.0,10.9793342154
 08/28  09:00:00,1558.79907854,37.183030442,437.565588224,0.0,448.566543614,448.566543614,15.3729521821,0.0,15.3729521821
 08/28  10:00:00,1512.01005026,38.9040095056,438.00018077,0.0,448.566543614,448.566543614,13.1868048931,0.0,13.1868048931
 08/28  11:00:00,1515.9427368,44.4771687857,437.355147958,0.0,448.566543614,448.566543614,17.6255693507,0.0,17.6255693507
 08/28  12:00:00,1463.84125145,42.5179255601,436.465052463,0.0,448.566543614,398.725816546,22.1031567447,0.0,22.1031567447
 08/28  13:00:00,1519.51306151,50.9590797297,434.217996462,0.0,448.566543614,448.566543614,19.8753621467,0.0,19.8753621467
 08/28  14:00:00,1523.1608424,51.1886115684,439.595714309,0.0,448.566543614,448.566543614,13.1600121618,0.0,13.1600121618
 08/28  15:00:00,1516.27971458,50.5215285384,431.99223143,0.0,448.566543614,448.566543614,10.9705213182,0.0,10.9705213182
 08/28  16:00:00,1562.44358442,51.2725282713,427.174044745,0.0,448.566543614,448.566543614,17.6078516891,0.0,17.6078516891
 08/28  17:00:00,1444.56961304,44.0993552014,429.280822446,0.0,348.885089477,398.725816546,8.75848489633,0.0,8.75848489633
 08/28  18:00:00,1227.3452285,34.258309057,424.328331824,0.0,249.203635341,299.044362409,8.74382737567,0.0,8.74382737567
 08/28  19:00:00,1187.82359388,31.1804909717,415.029354954,0.0,249.203635341,299.044362409,4.37305212281,0.0,4.37305212281
 08/28  20:00:00,1105.11159489,29.7107432427,435.309617677,0.0,149.522181205,249.203635341,6.55419837969,0.0,6.55419837969
 08/28  21:00:00,1110.89505363,29.6959286393,456.529730406,0.0,149.522181205,249.203635341,4.3628742044,0.0,4.3628742044
 08/28  22:00:00,349.356693719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916887695,0.0,2.18916887695
 08/28  23:00:00,299.991934596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937418823,0.0,2.18937418823
 08/28  24:00:00,287.769736717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929936392,0.0,2.18929936392
 08/29  01:00:00,287.769737316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922632353,0.0,2.18922632353
 08/29  02:00:00,287.769737366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915245312,0.0,2.18915245312
 08/29  03:00:00,287.769737369,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991935126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935894261,0.0,2.18935894261
 08/29  05:00:00,349.358055072,0.0,0.0,0.0,49.8407270682,199.362908273,4.3630221968,0.0,4.3630221968
 08/29  06:00:00,956.635330739,36.2162419183,429.37153612,0.0,49.8407270682,199.362908273,2.27892417317,0.0883322866817,2.19059188649
 08/29  07:00:00,1041.99015709,29.6959286393,439.833720823,0.0,149.522181205,199.362908273,6.64036828434,0.0817074076912,6.55866087665
 08/29  08:00:00,1574.02942053,33.5392840267,420.978869149,0.0,448.566543614,448.566543614,13.1721854533,0.0,13.1721854533
 08/29  09:00:00,1523.99624645,36.2573170631,408.911293594,0.0,448.566543614,448.566543614,15.374438884,0.0,15.374438884
 08/29  10:00:00,1486.50084701,37.8072707621,417.126594963,0.0,448.566543614,448.566543614,13.186418399,0.0,13.186418399
 08/29  11:00:00,1507.96186265,40.1775341112,432.793677561,0.0,448.566543614,448.566543614,17.6252011446,0.0,17.6252011446
 08/29  12:00:00,1459.98999183,37.5261582315,437.134264113,0.0,448.566543614,398.725816546,22.1046861986,0.0,22.1046861986
 08/29  13:00:00,1517.53835368,47.93459936,435.168711805,0.0,448.566543614,448.566543614,19.8751728641,0.0,19.8751728641
 08/29  14:00:00,1524.78257193,50.7784287749,441.61970534,0.0,448.566543614,448.566543614,13.1598859739,0.0,13.1598859739
 08/29  15:00:00,1534.95063542,52.3727704539,451.884755848,0.0,448.566543614,448.566543614,10.9704394282,0.0,10.9704394282
 08/29  16:00:00,1593.60485159,55.2766113184,456.387500939,0.0,448.566543614,448.566543614,17.6078472768,0.0,17.6078472768
 08/29  17:00:00,1471.22744285,47.2803233156,455.635269752,0.0,348.885089477,398.725816546,8.75847298322,0.0,8.75847298322
 08/29  18:00:00,1255.0506711,36.9085961214,450.197695099,0.0,249.203635341,299.044362409,8.74382470061,0.0,8.74382470061
 08/29  19:00:00,1228.85834131,32.8666387416,448.901053473,0.0,249.203635341,299.044362409,4.37305184658,0.0,4.37305184658
 08/29  20:00:00,1125.5433908,29.9371405844,455.032045049,0.0,149.522181205,249.203635341,6.55421023106,0.0,6.55421023106
 08/29  21:00:00,1115.0663007,29.6978517931,460.699053377,0.0,149.522181205,249.203635341,4.36287861395,0.0,4.36287861395
 08/29  22:00:00,349.356694314,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917115392,0.0,2.18917115392
 08/29  23:00:00,299.991935191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937767413,0.0,2.18937767413
 08/29  24:00:00,446.192238053,1.19543459728,118.557987115,0.0,24.9203635341,199.362908273,2.18939840189,0.0,2.18939840189
 08/30  01:00:00,287.769737954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923209954,0.0,2.18923209954
 08/30  02:00:00,428.257420638,1.19543459728,100.62318852,0.0,24.9203635341,199.362908273,2.18938515246,0.0,2.18938515246
 08/30  03:00:00,287.76973801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  04:00:00,299.991935791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936708157,0.0,2.18936708157
 08/30  05:00:00,349.358056118,0.0,0.0,0.0,49.8407270682,199.362908273,4.36304546951,0.0,4.36304546951
 08/30  06:00:00,964.796208546,38.9036665174,434.845052569,0.0,49.8407270682,199.362908273,2.19079619089,0.0,2.19079619089
 08/30  07:00:00,1054.71979938,29.6959286393,452.563419948,0.0,149.522181205,199.362908273,6.55872839739,0.0,6.55872839739
 08/30  08:00:00,1607.69621143,37.5780907859,449.402407757,0.0,448.566543614,448.566543614,13.1724208556,0.0,13.1724208556
 08/30  09:00:00,1560.05790011,40.3095247149,435.697904532,0.0,448.566543614,448.566543614,15.3747695594,0.0,15.3747695594
 08/30  10:00:00,1506.82978705,41.9193381598,429.74831406,0.0,448.566543614,448.566543614,13.1867556336,0.0,13.1867556336
 08/30  11:00:00,1506.44974641,47.7534353168,423.530543978,0.0,448.566543614,448.566543614,17.6258009365,0.0,17.6258009365
 08/30  12:00:00,1458.8183948,45.5358734596,427.952944431,0.0,448.566543614,398.725816546,22.1043252758,0.0,22.1043252758
 08/30  13:00:00,1508.98553775,52.0935067563,421.723087768,0.0,448.566543614,448.566543614,19.8761100958,0.0,19.8761100958
 08/30  14:00:00,1507.80214508,54.2049764594,418.437299356,0.0,448.566543614,448.566543614,13.1604765546,0.0,13.1604765546
 08/30  15:00:00,1506.64334754,54.9552264637,416.528702302,0.0,448.566543614,448.566543614,10.9693020657,0.0,10.9693020657
 08/30  16:00:00,1554.86841547,55.5730416213,415.242178118,0.0,448.566543614,448.566543614,17.6088297969,0.0,17.6088297969
 08/30  17:00:00,1448.13179356,47.2888361454,429.653515696,0.0,348.885089477,398.725816546,8.75895414033,0.0,8.75895414033
 08/30  18:00:00,1265.99502904,37.2118981037,456.958865409,0.0,249.203635341,299.044362409,8.74323029086,0.0,8.74323029086
 08/30  19:00:00,1237.1708382,32.3522870325,457.441402456,0.0,249.203635341,299.044362409,4.37329754914,0.0,4.37329754914
 08/30  20:00:00,1101.00836594,29.7049983307,425.479689032,0.0,149.522181205,249.203635341,6.55459084629,0.0,6.55459084629
 08/30  21:00:00,1041.87477361,29.6959286393,398.31560858,0.0,149.522181205,249.203635341,4.36269759798,0.0,4.36269759798
 08/30  22:00:00,349.356694953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929508728,0.0,2.18929508728
 08/30  23:00:00,299.991935862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892224584,0.0,2.1892224584
 08/30  24:00:00,287.769738122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914985186,0.0,2.18914985186
 08/31  01:00:00,287.769738768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935996529,0.0,2.18935996529
 08/31  02:00:00,287.76973871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928845399,0.0,2.18928845399
 08/31  03:00:00,287.769738718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921699218,0.0,2.18921699218
 08/31  04:00:00,299.991936575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914557946,0.0,2.18914557946
 08/31  05:00:00,349.358057245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163728954,0.0,2.19163728954
 08/31  06:00:00,590.530889323,34.1951531868,89.1860581821,0.0,49.8407270682,199.362908273,24.6070451703,22.4163026277,2.19074254263
 08/31  07:00:00,647.646393409,29.6959286393,69.4395519093,0.0,149.522181205,199.362908273,28.4597568801,19.7214788527,8.73827802743
 08/31  08:00:00,1274.1656549,33.7011616523,141.424132952,0.0,448.566543614,448.566543614,13.7549308206,0.870308980343,12.8846218403
 08/31  09:00:00,1453.82178507,35.3254957779,348.622691843,0.0,448.566543614,448.566543614,13.6738345758,0.214264736578,13.4595698392
 08/31  10:00:00,1463.983206,37.6635762755,399.170275731,0.0,448.566543614,448.566543614,15.3842364428,0.0,15.3842364428
 08/31  11:00:00,1497.7650254,41.5544282675,423.822846268,0.0,448.566543614,448.566543614,15.4243069058,0.0,15.4243069058
 08/31  12:00:00,1447.32959358,39.7555297542,422.244480063,0.0,448.566543614,398.725816546,22.1048267319,0.0,22.1048267319
 08/31  13:00:00,1509.05798743,46.500074582,427.38895948,0.0,448.566543614,448.566543614,19.8770112038,0.0,19.8770112038
 08/31  14:00:00,1508.98639678,47.8147754203,426.011752767,0.0,448.566543614,448.566543614,13.1620056017,0.0,13.1620056017
 08/31  15:00:00,1506.42248717,47.3688774619,423.894183294,0.0,448.566543614,448.566543614,10.9672776155,0.0,10.9672776155
 08/31  16:00:00,1557.86386894,49.3414221839,424.469245263,0.0,448.566543614,448.566543614,17.6066123542,0.0,17.6066123542
 08/31  17:00:00,1457.48797626,43.1624817916,443.136047585,0.0,348.885089477,398.725816546,8.75742818852,0.0,8.75742818852
 08/31  18:00:00,1239.05087946,33.7590494397,433.486259196,0.0,249.203635341,299.044362409,8.74437835159,0.0,8.74437835159
 08/31  19:00:00,1188.24471276,30.6086089169,412.94228208,0.0,249.203635341,299.044362409,6.54930763572,0.0,6.54930763572
 08/31  20:00:00,1062.73359663,29.6959286393,393.412663073,0.0,149.522181205,249.203635341,4.37553756629,0.0,4.37553756629
 08/31  21:00:00,1020.63328347,29.6959286393,379.683296296,0.0,149.522181205,249.203635341,8.65928829378,4.2960109704,4.36327732338
 08/31  22:00:00,349.356695518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930354386,0.0,2.18930354386
 08/31  23:00:00,299.991936481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923214903,0.0,2.18923214903
 08/31  24:00:00,287.76973878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916078367,0.0,2.18916078367
 09/01  01:00:00,287.769739554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937232373,0.0,2.18937232373
 09/01  02:00:00,287.76973952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930215751,0.0,2.18930215751
 09/01  03:00:00,287.769739543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923204797,0.0,2.18923204797
 09/01  04:00:00,299.99193741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916199279,0.0,2.18916199279
 09/01  05:00:00,349.358057955,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915097344,0.0,2.1915097344
 09/01  06:00:00,915.720620734,35.911651042,395.789782045,0.0,49.8407270682,199.362908273,2.65445299046,0.46353232356,2.1909206669
 09/01  07:00:00,1020.6604639,29.6959286393,419.542781966,0.0,149.522181205,199.362908273,9.43221459212,0.693627535792,8.73858705633
 09/01  08:00:00,1574.82844629,36.7194324042,419.911190325,0.0,448.566543614,448.566543614,13.165779494,0.0,13.165779494
 09/01  09:00:00,1558.52948528,41.773113809,432.705889559,0.0,448.566543614,448.566543614,13.1800236721,0.0,13.1800236721
 09/01  10:00:00,1509.42003947,44.0833121655,430.174571118,0.0,448.566543614,448.566543614,15.3817947218,0.0,15.3817947218
 09/01  11:00:00,1503.14709363,48.4749728095,420.036475302,0.0,448.566543614,448.566543614,17.6257054839,0.0,17.6257054839
 09/01  12:00:00,1447.43710285,41.982033016,424.012117848,0.0,448.566543614,398.725816546,19.8965574532,0.0,19.8965574532
 09/01  13:00:00,1517.67219136,49.4708518119,434.404604329,0.0,448.566543614,448.566543614,19.8739991317,0.0,19.8739991317
 09/01  14:00:00,1523.75511111,50.386506123,441.27029835,0.0,448.566543614,448.566543614,13.1645752324,0.0,13.1645752324
 09/01  15:00:00,1523.37426143,49.6042908891,440.955400542,0.0,448.566543614,448.566543614,13.1585947129,0.0,13.1585947129
 09/01  16:00:00,1569.38203728,51.0840987719,436.881032668,0.0,448.566543614,448.566543614,15.4068369802,0.0,15.4068369802
 09/01  17:00:00,1448.05696175,44.9551470588,432.640527284,0.0,348.885089477,398.725816546,10.9418933346,0.0,10.9418933346
 09/01  18:00:00,1216.89465486,36.2736506324,414.615221331,0.0,249.203635341,299.044362409,6.56249519283,0.0,6.56249519283
 09/01  19:00:00,1211.47861214,32.5089918617,432.877083615,0.0,249.203635341,299.044362409,6.54987557881,0.0,6.54987557881
 09/01  20:00:00,1142.56905758,29.7878991654,463.663279482,0.0,149.522181205,249.203635341,6.55413778621,0.0,6.55413778621
 09/01  21:00:00,1130.47286584,29.6971947565,476.105975183,0.0,149.522181205,249.203635341,2.60170804032,0.410077583934,2.19163045639
 09/01  22:00:00,349.356696619,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893250089,0.0,2.1893250089
 09/01  23:00:00,299.991937483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939447887,0.0,2.18939447887
 09/01  24:00:00,287.769739625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932447975,0.0,2.18932447975
 09/02  01:00:00,237.929013424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925639933,0.0,2.18925639933
 09/02  02:00:00,237.929013472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918773625,0.0,2.18918773625
 09/02  03:00:00,237.929013479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940025927,0.0,2.18940025927
 09/02  04:00:00,250.151211213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933165099,0.0,2.18933165099
 09/02  05:00:00,274.596969079,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153559622,0.0,2.19153559622
 09/02  06:00:00,431.594103896,33.3197976501,0.0,0.0,49.8407270682,199.362908273,42.781181929,38.419402121,4.36177980799
 09/02  07:00:00,401.150905185,29.6959286393,0.0,0.0,49.8407270682,199.362908273,37.9198134241,33.5524932186,4.36732020556
 09/02  08:00:00,794.977865408,29.6959286393,80.3307205143,0.0,249.203635341,249.203635341,23.050314126,18.6768387798,4.37347534621
 09/02  09:00:00,922.516298666,29.9075899116,226.862268722,0.0,249.203635341,249.203635341,20.0119866357,11.2683455952,8.74364104053
 09/02  10:00:00,941.229039812,30.5250133013,292.175562045,0.0,249.203635341,249.203635341,16.2561072824,9.69762432315,6.5584829592
 09/02  11:00:00,1008.72975563,30.2645885024,357.054656411,0.0,249.203635341,249.203635341,15.3165919232,6.56759733378,8.74899458946
 09/02  12:00:00,1045.84175863,31.9717016151,387.98169948,0.0,249.203635341,249.203635341,9.84737797105,1.10684670399,8.74053126705
 09/02  13:00:00,1084.30553781,33.2932457097,419.06628255,0.0,249.203635341,249.203635341,7.14707864026,0.588014935403,6.55906370486
 09/02  14:00:00,867.820719649,32.9205552446,448.070402513,0.0,74.7610906023,174.442544739,8.55843913992,2.00863079304,6.54980834689
 09/02  15:00:00,886.77132399,32.1139447329,467.436483278,0.0,74.7610906023,174.442544739,4.37041711327,0.0,4.37041711327
 09/02  16:00:00,946.633099791,31.0824674506,479.440491004,0.0,74.7610906023,174.442544739,4.37149858513,0.0,4.37149858513
 09/02  17:00:00,905.272053934,31.0617358322,476.631433825,0.0,24.9203635341,149.522181205,4.36159194625,0.0,4.36159194625
 09/02  18:00:00,711.703134462,20.9455709111,321.321270595,0.0,24.9203635341,149.522181205,2.19053587712,0.0,2.19053587712
 09/02  19:00:00,626.446776322,18.9321892443,274.430939854,0.0,24.9203635341,149.522181205,2.19092585163,0.0,2.19092585163
 09/02  20:00:00,323.48530674,0.0,0.0,0.0,24.9203635341,149.522181205,4.36158988697,0.0,4.36158988697
 09/02  21:00:00,299.041818579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19223971799,0.0,2.19223971799
 09/02  22:00:00,274.59560679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918630816,0.0,2.18918630816
 09/02  23:00:00,250.151211211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939898842,0.0,2.18939898842
 09/02  24:00:00,237.929013367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933047034,0.0,2.18933047034
 09/03  01:00:00,237.928560186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864485766,0.0,2.18864485766
 09/03  02:00:00,237.92856001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851446471,0.0,2.18851446471
 09/03  03:00:00,237.928559626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150757526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861598763,0.0,2.18861598763
 09/03  05:00:00,274.59651678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154860909,0.0,4.36154860909
 09/03  06:00:00,323.483944307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,296.666340278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864588468,0.0,2.18864588468
 09/03  08:00:00,298.843169501,2.17682901465,0.0,0.0,24.9203635341,149.522181205,2.18867045927,0.0,2.18867045927
 09/03  09:00:00,392.049637296,21.0783538382,50.1857688105,0.0,24.9203635341,149.522181205,2.18861749723,0.0,2.18861749723
 09/03  10:00:00,427.862264997,18.5403909865,126.366998858,0.0,24.9203635341,149.522181205,2.18867313466,0.0,2.18867313466
 09/03  11:00:00,451.709373777,15.7255937298,173.406964762,0.0,24.9203635341,149.522181205,2.19012459799,0.0,2.19012459799
 09/03  12:00:00,490.33638416,13.8553500245,196.79667798,0.0,24.9203635341,149.522181205,2.19015548506,0.0,2.19015548506
 09/03  13:00:00,631.95563095,23.7504450478,310.411398349,0.0,24.9203635341,149.522181205,2.192437888,0.0,2.192437888
 09/03  14:00:00,580.318803083,19.1058504719,264.453551284,0.0,24.9203635341,149.522181205,4.36031586708,0.0,4.36031586708
 09/03  15:00:00,642.205694765,23.8377601473,320.093332228,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,616.649022715,18.07557703,263.936683045,0.0,24.9203635341,149.522181205,2.18820955656,0.0,2.18820955656
 09/03  17:00:00,721.264030348,22.3918517872,311.601637529,0.0,24.9203635341,149.522181205,2.18867750649,0.0,2.18867750649
 09/03  18:00:00,674.375378998,19.4070231126,270.617179267,0.0,24.9203635341,149.522181205,2.18865188812,0.0,2.18865188812
 09/03  19:00:00,485.677899964,10.3281774073,159.886383636,0.0,24.9203635341,149.522181205,2.18859108201,0.0,2.18859108201
 09/03  20:00:00,323.483944303,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040912441,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135091223,0.0,4.36135091223
 09/03  22:00:00,274.595153055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150757743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850438056,0.0,2.18850438056
 09/03  24:00:00,237.928560204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860620702,0.0,2.18860620702
 09/04  01:00:00,237.928561018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847796845,0.0,2.18847796845
 09/04  02:00:00,237.928560667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858134409,0.0,2.18858134409
 09/04  03:00:00,237.928560401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150758597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845257205,0.0,2.18845257205
 09/04  05:00:00,274.596518008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073359593,0.0,2.19073359593
 09/04  06:00:00,323.483945285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861810021,0.0,2.18861810021
 09/04  07:00:00,296.666341229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860621856,0.0,2.18860621856
 09/04  08:00:00,342.291871021,10.8841450732,9.56185070481,0.0,24.9203635341,149.522181205,2.18859376455,0.0,2.18859376455
 09/04  09:00:00,509.195805549,17.6164516782,164.124438906,0.0,24.9203635341,149.522181205,2.18865125423,0.0,2.18865125423
 09/04  10:00:00,648.670190637,23.2293768765,325.4393783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,527.940709435,13.459452287,229.988617955,0.0,24.9203635341,149.522181205,4.3603199225,0.0,4.3603199225
 09/04  12:00:00,567.632157299,15.101685654,270.19999015,0.0,24.9203635341,149.522181205,2.19014171516,0.0,2.19014171516
 09/04  13:00:00,738.211983941,23.6232192078,406.147043384,0.0,24.9203635341,149.522181205,2.19239208815,0.0,2.19239208815
 09/04  14:00:00,685.707993429,19.2273019634,362.055239642,0.0,24.9203635341,149.522181205,2.19016582915,0.0,2.19016582915
 09/04  15:00:00,744.636996749,23.692453851,412.504408496,0.0,24.9203635341,149.522181205,2.18866925912,0.0,2.18866925912
 09/04  16:00:00,717.115150344,17.5422899335,349.677083093,0.0,24.9203635341,149.522181205,2.18868001265,0.0,2.18868001265
 09/04  17:00:00,834.040737178,23.7809365147,416.65166841,0.0,24.9203635341,149.522181205,2.18864446656,0.0,2.18864446656
 09/04  18:00:00,762.471615615,19.0667110328,354.595303853,0.0,24.9203635341,149.522181205,2.18865523976,0.0,2.18865523976
 09/04  19:00:00,804.012762814,22.7580375304,412.218906068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483945265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866599752,0.0,2.18866599752
 09/04  21:00:00,299.040913764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147304765,0.0,4.36147304765
 09/04  22:00:00,274.595153965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150758702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860760733,0.0,2.18860760733
 09/04  24:00:00,237.928561089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847910514,0.0,2.18847910514
 09/05  01:00:00,287.769743533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925509101,0.0,2.18925509101
 09/05  02:00:00,287.769743551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919157118,0.0,2.18919157118
 09/05  03:00:00,287.769743515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941012767,0.0,2.18941012767
 09/05  04:00:00,299.99194123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934665705,0.0,2.18934665705
 09/05  05:00:00,349.358064324,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128101683,0.0,2.19128101683
 09/05  06:00:00,974.795545137,30.3978443453,444.780268761,0.0,49.8407270682,199.362908273,40.5486342943,36.1871227425,4.36151155185
 09/05  07:00:00,1051.82886687,29.6959286393,449.653562286,0.0,149.522181205,199.362908273,32.6073392441,26.0487818007,6.55855744344
 09/05  08:00:00,1593.07319526,30.0449743693,442.311780682,0.0,448.566543614,448.566543614,14.1320767569,0.961668661369,13.1704080955
 09/05  09:00:00,1548.50855035,31.7285862647,432.729371068,0.0,448.566543614,448.566543614,13.2909741563,0.108354093535,13.1826200628
 09/05  10:00:00,1525.20345039,32.9464513083,457.094817726,0.0,448.566543614,448.566543614,15.3811209967,0.0,15.3811209967
 09/05  11:00:00,1520.62585948,34.6317060163,450.82833539,0.0,448.566543614,448.566543614,17.6254622746,0.0,17.6254622746
 09/05  12:00:00,1471.35291938,35.3640607981,450.659221529,0.0,448.566543614,398.725816546,19.8982318942,0.0,19.8982318942
 09/05  13:00:00,1519.20883754,38.5764096008,445.463426427,0.0,448.566543614,448.566543614,22.0840830159,0.0,22.0840830159
 09/05  14:00:00,1514.86134571,39.675503205,440.025934291,0.0,448.566543614,448.566543614,10.9755062071,0.0,10.9755062071
 09/05  15:00:00,1513.93672508,39.5477833076,439.229499303,0.0,448.566543614,448.566543614,13.1613264856,0.0,13.1613264856
 09/05  16:00:00,1562.35658949,39.7370505142,438.566292604,0.0,448.566543614,448.566543614,15.4104899195,0.0,15.4104899195
 09/05  17:00:00,1453.93473831,35.3974429202,447.347825372,0.0,348.885089477,398.725816546,10.9446299233,0.0,10.9446299233
 09/05  18:00:00,1261.80696396,32.4943883812,457.488286618,0.0,249.203635341,299.044362409,8.74342671692,0.0,8.74342671692
 09/05  19:00:00,1252.93327636,30.1201420641,466.892303623,0.0,249.203635341,299.044362409,4.37364475573,0.0,4.37364475573
 09/05  20:00:00,1151.30540394,29.6959286393,472.491582778,0.0,149.522181205,249.203635341,6.5544884875,0.0,6.5544884875
 09/05  21:00:00,1112.83053435,29.6959286393,458.465071471,0.0,149.522181205,249.203635341,4.54158415147,0.178416571352,4.36316758012
 09/05  22:00:00,349.35670034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938279171,0.0,2.18938279171
 09/05  23:00:00,299.991941162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931944077,0.0,2.18931944077
 09/05  24:00:00,287.769743345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892561052,0.0,2.1892561052
 09/06  01:00:00,287.769744488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919611405,0.0,2.18919611405
 09/06  02:00:00,287.769744498,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769744453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941687488,0.0,2.18941687488
 09/06  04:00:00,299.991942216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935530501,0.0,2.18935530501
 09/06  05:00:00,349.358066426,0.0,0.0,0.0,49.8407270682,199.362908273,4.36309033849,0.0,4.36309033849
 09/06  06:00:00,933.578404346,33.0192086461,415.915833663,0.0,49.8407270682,199.362908273,25.0733990332,22.8827603462,2.19063868698
 09/06  07:00:00,965.963566797,29.6959286393,377.83308032,0.0,149.522181205,199.362908273,29.2775974498,20.5388666352,8.73873081454
 09/06  08:00:00,1521.66830036,31.956301315,381.693934202,0.0,448.566543614,448.566543614,11.1900544004,0.211651267181,10.9784031333
 09/06  09:00:00,1527.13604402,35.5362090558,413.001186326,0.0,448.566543614,448.566543614,15.3755360299,0.0,15.3755360299
 09/06  10:00:00,1524.04584869,37.661417237,451.319738522,0.0,448.566543614,448.566543614,15.3846091451,0.0,15.3846091451
 09/06  11:00:00,1518.09174928,40.791080867,442.13484416,0.0,448.566543614,448.566543614,17.6259595321,0.0,17.6259595321
 09/06  12:00:00,1473.1507146,38.7522103797,449.068854258,0.0,448.566543614,398.725816546,19.8966031505,0.0,19.8966031505
 09/06  13:00:00,1513.10508429,45.5927208125,432.343353434,0.0,448.566543614,448.566543614,19.8762178252,0.0,19.8762178252
 09/06  14:00:00,1509.09828087,47.0709872067,426.867383728,0.0,448.566543614,448.566543614,13.1659967702,0.0,13.1659967702
 09/06  15:00:00,1508.32536238,47.5058232371,425.66008105,0.0,448.566543614,448.566543614,13.1586083675,0.0,13.1586083675
 09/06  16:00:00,1554.92723501,49.4405011109,421.433478956,0.0,448.566543614,448.566543614,15.4096980763,0.0,15.4096980763
 09/06  17:00:00,1445.03529767,43.6005819203,430.245239121,0.0,348.885089477,398.725816546,10.9438058512,0.0,10.9438058512
 09/06  18:00:00,1252.63520738,35.9689801049,444.841933058,0.0,249.203635341,299.044362409,6.56369956919,0.0,6.56369956919
 09/06  19:00:00,1238.28579926,32.0952292673,450.269735695,0.0,249.203635341,299.044362409,6.5495168248,0.0,6.5495168248
 09/06  20:00:00,1106.47962992,29.7020079076,429.05696949,0.0,149.522181205,249.203635341,6.55545941763,0.0,6.55545941763
 09/06  21:00:00,1094.44084951,29.6959286393,440.233879001,0.0,149.522181205,249.203635341,2.19161746312,0.0,2.19161746312
 09/06  22:00:00,349.356701297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942934637,0.0,2.18942934637
 09/06  23:00:00,299.991942149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925362579,0.0,2.18925362579
 09/06  24:00:00,287.769744433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919223834,0.0,2.18919223834
 09/07  01:00:00,287.769745627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941556819,0.0,2.18941556819
 09/07  02:00:00,287.7697456,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893559185,0.0,2.1893559185
 09/07  03:00:00,287.769745614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929635535,0.0,2.18929635535
 09/07  04:00:00,299.991943462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923686775,0.0,2.18923686775
 09/07  05:00:00,349.358068617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316458495,0.0,4.36316458495
 09/07  06:00:00,1006.49939984,33.9788502486,472.927200516,0.0,49.8407270682,199.362908273,5.19825741799,3.00762923666,2.19062818133
 09/07  07:00:00,1068.68512606,29.6959286393,466.524308934,0.0,149.522181205,199.362908273,12.6357011834,6.07772483499,6.55797634843
 09/07  08:00:00,1606.83274817,33.0837450674,453.033242798,0.0,448.566543614,448.566543614,13.17196824,0.0,13.17196824
 09/07  09:00:00,1539.85008663,37.7635189797,418.067296517,0.0,448.566543614,448.566543614,15.3771582254,0.0,15.3771582254
 09/07  10:00:00,1480.43433301,41.2456631393,405.78814835,0.0,448.566543614,448.566543614,13.1877296653,0.0,13.1877296653
 09/07  11:00:00,1476.83027006,44.1448280822,401.503543319,0.0,448.566543614,448.566543614,17.6284162768,0.0,17.6284162768
 09/07  12:00:00,1429.64355743,41.0405678981,406.079726207,0.0,448.566543614,398.725816546,22.1081003679,0.0,22.1081003679
 09/07  13:00:00,1485.47103498,48.2987569604,403.662314184,0.0,448.566543614,448.566543614,19.8766225627,0.0,19.8766225627
 09/07  14:00:00,1506.7971196,49.8059094977,421.831295119,0.0,448.566543614,448.566543614,13.1643470451,0.0,13.1643470451
 09/07  15:00:00,1506.16300089,49.8172294335,421.186300744,0.0,448.566543614,448.566543614,13.1588241538,0.0,13.1588241538
 09/07  16:00:00,1555.45269107,50.505225029,420.894204015,0.0,448.566543614,448.566543614,15.4080762642,0.0,15.4080762642
 09/07  17:00:00,1446.57097068,40.7405363441,434.640951501,0.0,348.885089477,398.725816546,10.9426683105,0.0,10.9426683105
 09/07  18:00:00,1263.43758568,32.630798169,458.982489384,0.0,249.203635341,299.044362409,6.56303238417,0.0,6.56303238417
 09/07  19:00:00,1256.03547081,30.8982986306,469.216334078,0.0,249.203635341,299.044362409,6.54964598365,0.0,6.54964598365
 09/07  20:00:00,1141.92158854,29.7243144171,463.079374636,0.0,149.522181205,249.203635341,6.55482657466,0.0,6.55482657466
 09/07  21:00:00,1130.22881038,29.6959286393,475.863474159,0.0,149.522181205,249.203635341,2.19140585146,0.0,2.19140585146
 09/07  22:00:00,349.356702675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938668447,0.0,2.18938668447
 09/07  23:00:00,299.99194347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932614145,0.0,2.18932614145
 09/07  24:00:00,287.769745683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926679973,0.0,2.18926679973
 09/08  01:00:00,287.769746966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920993356,0.0,2.18920993356
 09/08  02:00:00,287.769746976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943551902,0.0,2.18943551902
 09/08  03:00:00,287.769746912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937810623,0.0,2.18937810623
 09/08  04:00:00,299.991944699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932075851,0.0,2.18932075851
 09/08  05:00:00,349.358070456,0.0,0.0,0.0,49.8407270682,199.362908273,4.36277920392,0.0,4.36277920392
 09/08  06:00:00,756.036574702,33.7028294247,244.31773944,0.0,49.8407270682,199.362908273,20.1325005358,17.9416793765,2.1908211593
 09/08  07:00:00,775.07042502,29.6959286393,194.087201077,0.0,149.522181205,199.362908273,47.0346336027,40.4761899888,6.55844361391
 09/08  08:00:00,1504.21645297,32.3250881602,364.760586954,0.0,448.566543614,448.566543614,14.0186593193,0.847596377058,13.1710629422
 09/08  09:00:00,1526.67790772,33.8983843008,414.697181102,0.0,448.566543614,448.566543614,15.4474082876,0.0685981915702,15.378810096
 09/08  10:00:00,1502.17151656,34.479240927,436.52315672,0.0,448.566543614,448.566543614,13.1870352082,0.0,13.1870352082
 09/08  11:00:00,1517.18810574,37.025142235,447.335502817,0.0,448.566543614,448.566543614,17.6277640567,0.0,17.6277640567
 09/08  12:00:00,1481.55852582,34.1464793359,462.181020778,0.0,448.566543614,398.725816546,22.1080795287,0.0,22.1080795287
 09/08  13:00:00,1521.82600633,39.6708320363,446.986133872,0.0,448.566543614,448.566543614,19.8791805888,0.0,19.8791805888
 09/08  14:00:00,1503.24471867,42.9372213963,425.147574326,0.0,448.566543614,448.566543614,13.1641534181,0.0,13.1641534181
 09/08  15:00:00,1492.67456244,43.845476197,413.6696069,0.0,448.566543614,448.566543614,13.1570062249,0.0,13.1570062249
 09/08  16:00:00,1551.65718029,41.786536843,425.817371154,0.0,448.566543614,448.566543614,15.4081613325,0.0,15.4081613325
 09/08  17:00:00,1472.65718579,35.4497896849,466.105786665,0.0,348.885089477,398.725816546,10.9427103068,0.0,10.9427103068
 09/08  18:00:00,1238.80052786,29.8187594997,441.29581428,0.0,249.203635341,299.044362409,6.56307348227,0.0,6.56307348227
 09/08  19:00:00,1182.8656205,29.7005878018,407.732720054,0.0,249.203635341,299.044362409,6.54968901011,0.0,6.54968901011
 09/08  20:00:00,1042.66688312,29.6959286393,379.737130293,0.0,149.522181205,249.203635341,27.6594696669,21.1045703053,6.55489936166
 09/08  21:00:00,890.067582948,29.6959286393,255.361442447,0.0,149.522181205,249.203635341,48.1114221665,45.9199973864,2.1914247801
 09/08  22:00:00,349.356703888,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940453768,0.0,2.18940453768
 09/08  23:00:00,299.991944699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934649359,0.0,2.18934649359
 09/08  24:00:00,287.769746901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928930991,0.0,2.18928930991
 09/09  01:00:00,237.929021167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923472332,0.0,2.18923472332
 09/09  02:00:00,237.929021217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917956961,0.0,2.18917956961
 09/09  03:00:00,237.929021144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940801003,0.0,2.18940801003
 09/09  04:00:00,250.151218914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935291923,0.0,2.18935291923
 09/09  05:00:00,274.596981891,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628571711,0.0,4.3628571711
 09/09  06:00:00,431.080986859,32.7505751304,0.0,0.0,49.8407270682,199.362908273,118.061291683,115.870428831,2.1908628514
 09/09  07:00:00,413.648755255,29.6959286393,0.00132332026687,0.0,49.8407270682,199.362908273,107.310726871,102.943750326,4.3669765451
 09/09  08:00:00,689.478294918,29.7074994933,13.7279947439,0.0,249.203635341,249.203635341,56.5690963788,50.019140156,6.54995622285
 09/09  09:00:00,829.274951399,30.4702191571,135.214395258,0.0,249.203635341,249.203635341,45.623828376,39.0607182953,6.56311008078
 09/09  10:00:00,951.093191099,30.6838372682,301.232236362,0.0,249.203635341,249.203635341,38.9770628613,30.2385740186,8.73848884273
 09/09  11:00:00,1018.93146123,30.2230439815,366.461598213,0.0,249.203635341,249.203635341,32.3028274976,23.5534501965,8.74937730105
 09/09  12:00:00,1030.80590917,32.0731145588,372.330675485,0.0,249.203635341,249.203635341,25.4385431139,18.8770622749,6.56148083907
 09/09  13:00:00,1034.79981189,33.5552873408,370.433366632,0.0,249.203635341,249.203635341,20.5798973896,14.0214603454,6.55843704424
 09/09  14:00:00,789.528529071,33.1822059632,372.026123595,0.0,74.7610906023,174.442544739,25.0318878648,18.4820347255,6.54985313936
 09/09  15:00:00,784.474762473,32.1009521643,366.797543914,0.0,74.7610906023,174.442544739,4.73635837844,0.365663784073,4.37069459437
 09/09  16:00:00,831.406664282,30.5077127899,368.211729263,0.0,74.7610906023,174.442544739,7.21435549756,0.666451589422,6.54790390814
 09/09  17:00:00,796.874628387,30.3736229178,373.039689024,0.0,24.9203635341,149.522181205,12.0581816196,9.86723727939,2.19094434016
 09/09  18:00:00,657.542937721,20.7533480959,271.05113268,0.0,24.9203635341,149.522181205,2.19095169588,0.0,2.19095169588
 09/09  19:00:00,589.854159037,16.6677752782,233.610317392,0.0,24.9203635341,149.522181205,4.36172376946,0.0,4.36172376946
 09/09  20:00:00,323.485316643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080954889,0.0,2.19080954889
 09/09  21:00:00,299.041833243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458062778,0.0,4.36458062778
 09/09  22:00:00,274.595614599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919477116,0.0,2.18919477116
 09/09  23:00:00,250.151218927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942342198,0.0,2.18942342198
 09/09  24:00:00,237.929021053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936848304,0.0,2.18936848304
 09/10  01:00:00,237.928566157,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928566418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854313136,0.0,2.18854313136
 09/10  03:00:00,237.928566701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865980608,0.0,2.18865980608
 09/10  04:00:00,250.150764509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854281952,0.0,2.18854281952
 09/10  05:00:00,274.596527537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909211893,0.0,2.1909211893
 09/10  06:00:00,323.483951324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850161686,0.0,2.18850161686
 09/10  07:00:00,296.666346835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869733353,0.0,2.18869733353
 09/10  08:00:00,328.179376479,12.8064551905,6.02777175242,0.0,24.9203635341,149.522181205,2.18868983989,0.0,2.18868983989
 09/10  09:00:00,469.031186964,19.0785441849,111.165349916,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,605.952792594,23.2313227165,286.121071695,0.0,24.9203635341,149.522181205,2.18866666485,0.0,2.18866666485
 09/10  11:00:00,487.557337116,14.073032926,202.075732298,0.0,24.9203635341,149.522181205,2.1902231802,0.0,2.1902231802
 09/10  12:00:00,632.833898953,22.6930955024,313.194919596,0.0,24.9203635341,149.522181205,2.19013536548,0.0,2.19013536548
 09/10  13:00:00,592.997557177,19.8707269639,268.882481061,0.0,24.9203635341,149.522181205,4.36494040996,0.0,4.36494040996
 09/10  14:00:00,661.529626963,24.0386357805,329.103283988,0.0,24.9203635341,149.522181205,2.18975130843,0.0,2.18975130843
 09/10  15:00:00,603.933554605,19.8722641926,279.652412538,0.0,24.9203635341,149.522181205,2.18868111509,0.0,2.18868111509
 09/10  16:00:00,711.902727119,23.2718768451,331.287467058,0.0,24.9203635341,149.522181205,2.18869301733,0.0,2.18869301733
