Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  17:00:00,681.602885275,19.3661590284,274.880590648,0.0,24.9203635341,149.522181205,2.18866988738,0.0,2.18866988738
 09/10  18:00:00,737.852935914,23.4037489804,322.433765849,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,553.042497587,14.1800530159,191.030817814,0.0,24.9203635341,149.522181205,2.18869341462,0.0,2.18869341462
 09/10  20:00:00,323.483951261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862252951,0.0,2.18862252951
 09/10  21:00:00,299.040923202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085231258,0.0,2.19085231258
 09/10  22:00:00,274.595160012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858196045,0.0,2.18858196045
 09/10  23:00:00,250.150764591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869897013,0.0,2.18869897013
 09/10  24:00:00,237.928566594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858229294,0.0,2.18858229294
 09/11  01:00:00,287.769751011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919467447,0.0,2.18919467447
 09/11  02:00:00,287.769750926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942872879,0.0,2.18942872879
 09/11  03:00:00,287.769750866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937846347,0.0,2.18937846347
 09/11  04:00:00,299.991948648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932826758,0.0,2.18932826758
 09/11  05:00:00,349.358076304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144410557,0.0,2.19144410557
 09/11  06:00:00,495.779576224,30.2118067818,0.00525917837408,0.0,49.8407270682,199.362908273,149.0244114,146.833416439,2.19099496179
 09/11  07:00:00,592.038068127,29.6959286393,19.4760817824,0.0,149.522181205,199.362908273,159.580130433,150.841076343,8.73905409013
 09/11  08:00:00,1303.2622077,29.6959286393,171.925099931,0.0,448.566543614,448.566543614,54.8198273139,41.6507609466,13.1690663673
 09/11  09:00:00,1421.67492122,29.6959286393,322.511610214,0.0,448.566543614,448.566543614,22.2719396847,9.08549038056,13.1864493041
 09/11  10:00:00,1412.14380787,29.6959286393,357.524190699,0.0,448.566543614,448.566543614,17.339211831,1.95331624327,15.3858955877
 09/11  11:00:00,1427.98113166,31.4973604058,366.963350341,0.0,448.566543614,448.566543614,18.9767432554,1.34854651951,17.6281967359
 09/11  12:00:00,1400.25376045,33.8056663235,384.074369125,0.0,448.566543614,398.725816546,23.3829692977,1.27339168689,22.1095776108
 09/11  13:00:00,1482.2738531,35.8823770086,413.672881085,0.0,448.566543614,448.566543614,20.0119938278,0.132645564155,19.8793482637
 09/11  14:00:00,1501.80873582,36.9570687544,432.526833317,0.0,448.566543614,448.566543614,13.1624187628,0.0,13.1624187628
 09/11  15:00:00,1502.58764776,36.8822010668,433.379943378,0.0,448.566543614,448.566543614,10.9715353281,0.0,10.9715353281
 09/11  16:00:00,1556.95860125,37.484513488,438.854014445,0.0,448.566543614,448.566543614,17.6104711656,0.0,17.6104711656
 09/11  17:00:00,1453.15687648,34.2114287974,448.785927324,0.0,348.885089477,398.725816546,8.75914767099,0.0,8.75914767099
 09/11  18:00:00,1244.60103015,32.0978662596,443.650077526,0.0,249.203635341,299.044362409,8.74521322563,0.0,8.74521322563
 09/11  19:00:00,1204.05127297,29.8689637455,416.88100502,0.0,249.203635341,299.044362409,8.53066803915,1.98064342705,6.55002461209
 09/11  20:00:00,1074.06273553,29.6959286393,404.236356483,0.0,149.522181205,249.203635341,25.6751553265,19.1206254446,6.55452988196
 09/11  21:00:00,1046.91392248,29.6959286393,401.867388236,0.0,149.522181205,249.203635341,28.1573395747,25.9656179023,2.19172167237
 09/11  22:00:00,349.356707959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940636972,0.0,2.18940636972
 09/11  23:00:00,299.991948824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921329273,0.0,2.18921329273
 09/11  24:00:00,287.769750997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944761627,0.0,2.18944761627
 09/12  01:00:00,287.769752419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940084938,0.0,2.18940084938
 09/12  02:00:00,287.769752398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935307144,0.0,2.18935307144
 09/12  03:00:00,287.769752405,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893053983,0.0,2.1893053983
 09/12  04:00:00,299.991950235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925781271,0.0,2.18925781271
 09/12  05:00:00,349.358079322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271150417,0.0,4.36271150417
 09/12  06:00:00,900.393336317,32.2759645577,384.719066645,0.0,49.8407270682,199.362908273,55.4073173932,53.21651792,2.19079947311
 09/12  07:00:00,975.764171629,29.6959286393,380.209227348,0.0,149.522181205,199.362908273,58.4846630101,51.9250519113,6.55961109887
 09/12  08:00:00,1522.57872223,29.6959286393,385.45753464,0.0,448.566543614,448.566543614,16.5776081972,3.40558226442,13.1720259328
 09/12  09:00:00,1508.40267542,31.2595915891,401.045179072,0.0,448.566543614,448.566543614,15.955417256,0.575217877079,15.3801993789
 09/12  10:00:00,1500.3715778,33.8396275552,433.473736803,0.0,448.566543614,448.566543614,13.1892351537,0.0,13.1892351537
 09/12  11:00:00,1530.99185273,36.8035336203,459.022417347,0.0,448.566543614,448.566543614,17.6316085086,0.0,17.6316085086
 09/12  12:00:00,1477.9903972,36.3868337842,456.273823101,0.0,448.566543614,398.725816546,22.1106684528,0.0,22.1106684528
 09/12  13:00:00,1517.79844648,41.8018963367,440.827455143,0.0,448.566543614,448.566543614,19.8801122944,0.0,19.8801122944
 09/12  14:00:00,1523.67862567,38.6539007973,449.864759377,0.0,448.566543614,448.566543614,13.1685044279,0.0,13.1685044279
 09/12  15:00:00,1517.13622242,38.4524658362,443.524249864,0.0,448.566543614,448.566543614,13.1615931549,0.0,13.1615931549
 09/12  16:00:00,1573.87579236,38.9079131155,450.914552413,0.0,448.566543614,448.566543614,15.4122712119,0.0,15.4122712119
 09/12  17:00:00,1468.57386553,33.5216147631,463.862733468,0.0,348.885089477,398.725816546,10.9464163298,0.0,10.9464163298
 09/12  18:00:00,1259.49760908,29.8644851856,459.860116552,0.0,249.203635341,299.044362409,8.74445645298,0.0,8.74445645298
 09/12  19:00:00,1203.93407493,29.6959286393,418.144959711,0.0,249.203635341,299.044362409,4.37339086264,0.0,4.37339086264
 09/12  20:00:00,1069.69457802,29.6959286393,401.431669414,0.0,149.522181205,249.203635341,15.9786671405,9.42364540981,6.55502173069
 09/12  21:00:00,1039.68060116,29.6959286393,396.95927968,0.0,149.522181205,249.203635341,39.6812210963,35.3183237756,4.36289732071
 09/12  22:00:00,349.356709319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939985395,0.0,2.18939985395
 09/12  23:00:00,299.991950183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935239971,0.0,2.18935239971
 09/12  24:00:00,287.769752381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930496713,0.0,2.18930496713
 09/13  01:00:00,287.769753935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926178062,0.0,2.18926178062
 09/13  02:00:00,287.769753966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921680831,0.0,2.18921680831
 09/13  03:00:00,287.769753918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894570938,0.0,2.1894570938
 09/13  04:00:00,299.991951655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941216156,0.0,2.18941216156
 09/13  05:00:00,349.358080915,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154143572,0.0,2.19154143572
 09/13  06:00:00,811.420355423,32.8015061784,298.165957906,0.0,49.8407270682,199.362908273,77.1715384883,74.9806333853,2.19090510296
 09/13  07:00:00,696.232502993,29.6959286393,108.898972112,0.0,149.522181205,199.362908273,101.267820254,92.5291701517,8.73865010274
 09/13  08:00:00,1323.13770048,29.8290908182,193.430666016,0.0,448.566543614,448.566543614,47.6864826423,34.5170035382,13.1694791041
 09/13  09:00:00,1479.3568346,30.7657114697,376.956727429,0.0,448.566543614,448.566543614,29.1415631156,15.9564349387,13.185128177
 09/13  10:00:00,1474.3460935,31.4564601937,413.296652117,0.0,448.566543614,448.566543614,18.6918531921,3.30476368329,15.3870895088
 09/13  11:00:00,1512.5611726,34.533885689,442.95646226,0.0,448.566543614,448.566543614,18.5502018384,0.918947755108,17.6312540833
 09/13  12:00:00,1442.83639422,35.7844263093,421.721832448,0.0,448.566543614,398.725816546,22.6338544402,0.522584746963,22.1112696932
 09/13  13:00:00,1514.49012829,42.1696949904,437.151317454,0.0,448.566543614,448.566543614,19.8840523262,0.0,19.8840523262
 09/13  14:00:00,1517.83818077,44.2329752582,438.445234538,0.0,448.566543614,448.566543614,13.1653936317,0.0,13.1653936317
 09/13  15:00:00,1514.97592655,44.4701481519,435.346254751,0.0,448.566543614,448.566543614,13.1630332661,0.0,13.1630332661
 09/13  16:00:00,1565.07332416,45.7131940747,435.306795263,0.0,448.566543614,448.566543614,15.4113302457,0.0,15.4113302457
 09/13  17:00:00,1457.62548105,40.2604433265,446.17551251,0.0,348.885089477,398.725816546,10.9448112441,0.0,10.9448112441
 09/13  18:00:00,1271.17692622,33.7607194649,465.591873163,0.0,249.203635341,299.044362409,6.56331392325,0.0,6.56331392325
 09/13  19:00:00,1272.20099158,30.4564957278,477.27996694,0.0,249.203635341,299.044362409,6.55078161711,0.0,6.55078161711
 09/13  20:00:00,1130.21387918,29.6959286393,454.046596628,0.0,149.522181205,249.203635341,14.7586735663,8.20447871016,6.55419485614
 09/13  21:00:00,1058.177819,29.6959286393,412.839369559,0.0,149.522181205,249.203635341,24.2812609083,19.9183492991,4.36291160922
 09/13  22:00:00,349.35671073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925776089,0.0,2.18925776089
 09/13  23:00:00,299.991951671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921308975,0.0,2.18921308975
 09/13  24:00:00,287.769753867,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769755418,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894564219,0.0,2.1894564219
 09/14  02:00:00,287.769755391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941407413,0.0,2.18941407413
 09/14  03:00:00,287.769755389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937184438,0.0,2.18937184438
 09/14  04:00:00,299.991953207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932971113,0.0,2.18932971113
 09/14  05:00:00,349.358084044,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315821331,0.0,4.36315821331
 09/14  06:00:00,926.575782469,33.120935962,402.961376541,0.0,49.8407270682,199.362908273,43.789074531,41.5983818634,2.19069266756
 09/14  07:00:00,1027.25609347,29.6959286393,421.171353649,0.0,149.522181205,199.362908273,43.4459151253,34.706281602,8.73963352321
 09/14  08:00:00,1597.67326522,31.4185365511,445.628614551,0.0,448.566543614,448.566543614,14.4908733388,1.32051847153,13.1703548673
 09/14  09:00:00,1541.89388454,35.1019153847,422.74132626,0.0,448.566543614,448.566543614,13.2407231125,0.0576033252875,13.1831197872
 09/14  10:00:00,1478.87951109,37.9502279584,408.455810754,0.0,448.566543614,448.566543614,15.3850045732,0.0,15.3850045732
 09/14  11:00:00,1477.47858225,41.1497403665,407.579761662,0.0,448.566543614,448.566543614,17.6298203202,0.0,17.6298203202
 09/14  12:00:00,1427.58209254,39.1671686583,408.718741715,0.0,448.566543614,398.725816546,22.1121013307,0.0,22.1121013307
 09/14  13:00:00,1495.05490905,48.8388012427,411.255786565,0.0,448.566543614,448.566543614,19.8823327215,0.0,19.8823327215
 09/14  14:00:00,1493.41453325,48.4292853684,412.790841086,0.0,448.566543614,448.566543614,13.1651787393,0.0,13.1651787393
 09/14  15:00:00,1507.11478023,47.7845969959,424.170647331,0.0,448.566543614,448.566543614,10.970891307,0.0,10.970891307
 09/14  16:00:00,1557.47487938,48.680900872,424.740632186,0.0,448.566543614,448.566543614,17.6119214327,0.0,17.6119214327
 09/14  17:00:00,1444.91681671,42.185886614,431.541397203,0.0,348.885089477,398.725816546,10.9440929914,0.0,10.9440929914
 09/14  18:00:00,1249.10472962,33.8456768124,443.434713321,0.0,249.203635341,299.044362409,6.56400635929,0.0,6.56400635929
 09/14  19:00:00,1237.42599541,30.5254422974,442.436018995,0.0,249.203635341,299.044362409,6.55024549515,0.0,6.55024549515
 09/14  20:00:00,1127.82983153,29.6959286393,449.015968093,0.0,149.522181205,249.203635341,6.55606452242,0.0,6.55606452242
 09/14  21:00:00,1106.9436876,29.6959286393,452.578114671,0.0,149.522181205,249.203635341,2.49702277848,0.305251360672,2.19177141781
 09/14  22:00:00,349.356712186,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946121927,0.0,2.18946121927
 09/14  23:00:00,299.991953058,0.0,0.0,0.0,24.9203635341,199.362908273,2.189417801,0.0,2.189417801
 09/14  24:00:00,287.769755288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937583195,0.0,2.18937583195
 09/15  01:00:00,287.769756976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933676561,0.0,2.18933676561
 09/15  02:00:00,287.769757018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929737779,0.0,2.18929737779
 09/15  03:00:00,287.769757063,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892581237,0.0,2.1892581237
 09/15  04:00:00,299.991954914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921897719,0.0,2.18921897719
 09/15  05:00:00,349.358086877,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295467985,0.0,4.36295467985
 09/15  06:00:00,962.512135221,33.9070538929,437.878197767,0.0,49.8407270682,199.362908273,10.1096768741,7.91869537754,2.19098149656
 09/15  07:00:00,1006.93267457,29.6959286393,405.224788342,0.0,149.522181205,199.362908273,19.1229685603,12.5634208841,6.55954767628
 09/15  08:00:00,1568.54919334,33.2927927918,418.931822993,0.0,448.566543614,448.566543614,15.3616849319,0.0,15.3616849319
 09/15  09:00:00,1564.99325483,37.7063605546,443.236283021,0.0,448.566543614,448.566543614,13.1829813872,0.0,13.1829813872
 09/15  10:00:00,1486.65229928,41.5203627602,410.13855912,0.0,448.566543614,448.566543614,15.3856103757,0.0,15.3856103757
 09/15  11:00:00,1487.69948953,44.9220814902,408.972130526,0.0,448.566543614,448.566543614,17.6301544311,0.0,17.6301544311
 09/15  12:00:00,1459.80445407,42.0750778776,432.399583252,0.0,448.566543614,398.725816546,22.1129905349,0.0,22.1129905349
 09/15  13:00:00,1508.08684902,48.4666555597,424.451045779,0.0,448.566543614,448.566543614,19.8833915449,0.0,19.8833915449
 09/15  14:00:00,1511.15803139,50.6303678874,425.367667792,0.0,448.566543614,448.566543614,13.1649473735,0.0,13.1649473735
 09/15  15:00:00,1514.48807751,52.041154471,427.352245699,0.0,448.566543614,448.566543614,13.1593373672,0.0,13.1593373672
 09/15  16:00:00,1566.08744985,53.8704009817,428.932120025,0.0,448.566543614,448.566543614,15.4115844313,0.0,15.4115844313
 09/15  17:00:00,1449.93384006,46.2932276644,432.987117132,0.0,348.885089477,398.725816546,10.9449489559,0.0,10.9449489559
 09/15  18:00:00,1249.88163635,36.2934022086,441.763887137,0.0,249.203635341,299.044362409,6.56343297822,0.0,6.56343297822
 09/15  19:00:00,1247.11886141,31.6051252361,451.049197463,0.0,249.203635341,299.044362409,6.55077629731,0.0,6.55077629731
 09/15  20:00:00,1137.26208854,29.7907909669,458.353357799,0.0,149.522181205,249.203635341,6.55439560789,0.0,6.55439560789
 09/15  21:00:00,1116.46925258,29.696377463,462.103449004,0.0,149.522181205,249.203635341,4.36302664532,0.0,4.36302664532
 09/15  22:00:00,349.356713921,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931566671,0.0,2.18931566671
 09/15  23:00:00,299.991954845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927670258,0.0,2.18927670258
 09/15  24:00:00,287.769757078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923776695,0.0,2.18923776695
 09/16  01:00:00,237.929031725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.929031689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949057451,0.0,2.18949057451
 09/16  03:00:00,237.929031651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894542335,0.0,2.1894542335
 09/16  04:00:00,250.151229438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941798739,0.0,2.18941798739
 09/16  05:00:00,274.596998611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36337113984,0.0,4.36337113984
 09/16  06:00:00,977.117803862,34.783605655,442.742890103,0.0,49.8407270682,199.362908273,2.36081373123,0.169813041115,2.19100069011
 09/16  07:00:00,948.804434264,29.6959286393,437.788445835,0.0,49.8407270682,199.362908273,5.72164188413,1.35427885743,4.36736302671
 09/16  08:00:00,1210.27078431,29.9245175618,458.365383622,0.0,249.203635341,249.203635341,6.55583484881,0.00443165156564,6.55140319724
 09/16  09:00:00,1188.52602461,31.6230191593,471.585897852,0.0,249.203635341,249.203635341,8.84910636943,0.104143853576,8.74496251586
 09/16  10:00:00,1139.83539956,32.2021464409,471.587938747,0.0,249.203635341,249.203635341,6.68421303641,0.124086397612,6.5601266388
 09/16  11:00:00,1100.35115435,33.1630696731,436.746865491,0.0,249.203635341,249.203635341,8.82925295799,0.0775540561941,8.75169890179
 09/16  12:00:00,1065.44934879,34.6931447278,404.903181678,0.0,249.203635341,249.203635341,8.77995575102,0.0376691291696,8.74228662185
 09/16  13:00:00,1062.78288227,36.0847489968,399.665986223,0.0,249.203635341,249.203635341,6.55995270926,0.0,6.55995270926
 09/16  14:00:00,828.208007486,35.6952803806,409.445847653,0.0,74.7610906023,174.442544739,7.00377248726,0.452945780524,6.55082670674
 09/16  15:00:00,832.669124749,34.3292069292,411.406723415,0.0,74.7610906023,174.442544739,4.37122129874,0.0,4.37122129874
 09/16  16:00:00,881.061978012,32.5265192734,412.425266152,0.0,74.7610906023,174.442544739,6.54827213367,0.0,6.54827213367
 09/16  17:00:00,838.672180874,31.6618385371,408.997779142,0.0,24.9203635341,149.522181205,2.29105872568,0.100117912307,2.19094081337
 09/16  18:00:00,679.278926213,20.9279773175,288.331087297,0.0,24.9203635341,149.522181205,2.19073285653,0.0,2.19073285653
 09/16  19:00:00,589.369528253,15.6780309343,220.785203038,0.0,24.9203635341,149.522181205,4.36201241872,0.0,4.36201241872
 09/16  20:00:00,323.485332089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088573301,0.0,2.19088573301
 09/16  21:00:00,299.041852009,0.0,0.0,0.0,24.9203635341,149.522181205,4.36454490866,0.0,4.36454490866
 09/16  22:00:00,274.595625273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,250.151229598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949778873,0.0,2.18949778873
 09/16  24:00:00,237.929031729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946176536,0.0,2.18946176536
 09/17  01:00:00,237.928575174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865973655,0.0,2.18865973655
 09/17  02:00:00,237.928575478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856073591,0.0,2.18856073591
 09/17  03:00:00,237.928575557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869835931,0.0,2.18869835931
 09/17  04:00:00,250.150773194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859965318,0.0,2.18859965318
 09/17  05:00:00,274.596542943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079250047,0.0,2.19079250047
 09/17  06:00:00,323.483960039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859902039,0.0,2.18859902039
 09/17  07:00:00,305.210022165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873747835,0.0,2.18873747835
 09/17  08:00:00,296.666355109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,544.405022455,19.3874034736,188.40522492,0.0,24.9203635341,149.522181205,2.18863914836,0.0,2.18863914836
 09/17  10:00:00,560.194418883,18.784889972,243.258686782,0.0,24.9203635341,149.522181205,2.18873016143,0.0,2.18873016143
 09/17  11:00:00,636.545705481,22.2798636915,309.320593235,0.0,24.9203635341,149.522181205,2.1902538476,0.0,2.1902538476
 09/17  12:00:00,598.747167082,19.5469278206,277.373916095,0.0,24.9203635341,149.522181205,2.19025317734,0.0,2.19025317734
 09/17  13:00:00,652.749574167,24.64024284,323.367069213,0.0,24.9203635341,149.522181205,4.36512682083,0.0,4.36512682083
 09/17  14:00:00,605.256569506,20.6451902679,284.045272048,0.0,24.9203635341,149.522181205,2.19027796332,0.0,2.19027796332
 09/17  15:00:00,657.5806608,24.6602450257,329.598113119,0.0,24.9203635341,149.522181205,2.18871578753,0.0,2.18871578753
 09/17  16:00:00,663.946072611,19.639776219,294.911355389,0.0,24.9203635341,149.522181205,2.1887120148,0.0,2.1887120148
 09/17  17:00:00,765.19269657,23.5017773629,352.84223121,0.0,24.9203635341,149.522181205,2.188708252,0.0,2.188708252
 09/17  18:00:00,703.576590256,18.8558335751,303.842216496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  19:00:00,352.164001872,0.763556692046,28.0379330042,0.0,24.9203635341,149.522181205,2.18872800683,0.0,2.18872800683
 09/17  20:00:00,323.483960069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871066609,0.0,2.18871066609
 09/17  21:00:00,299.040938801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102677547,0.0,2.19102677547
 09/17  22:00:00,274.595168752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874688386,0.0,2.18874688386
 09/17  23:00:00,250.150773282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864854706,0.0,2.18864854706
 09/17  24:00:00,237.9285755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855015659,0.0,2.18855015659
 09/18  01:00:00,287.769762346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942888489,0.0,2.18942888489
 09/18  02:00:00,287.76976232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939889009,0.0,2.18939889009
 09/18  03:00:00,287.769762311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936900732,0.0,2.18936900732
 09/18  04:00:00,299.991960115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933921431,0.0,2.18933921431
 09/18  05:00:00,349.358094482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179460385,0.0,2.19179460385
 09/18  06:00:00,951.730789802,32.3211280465,422.095884659,0.0,49.8407270682,199.362908273,32.2314505189,27.869708503,4.36174201591
 09/18  07:00:00,1067.05306762,29.6959286393,456.331265121,0.0,149.522181205,199.362908273,36.4807754222,29.9209822326,6.55979318956
 09/18  08:00:00,1610.21303139,29.8458725326,459.650611654,0.0,448.566543614,448.566543614,14.1012179295,0.926329448358,13.1748884812
 09/18  09:00:00,1549.09673813,32.330275417,432.715730805,0.0,448.566543614,448.566543614,15.4783663638,0.095308026004,15.3830583378
 09/18  10:00:00,1496.06011121,36.300774441,425.004376049,0.0,448.566543614,448.566543614,13.1908225547,0.0,13.1908225547
 09/18  11:00:00,1509.56677493,40.3229348573,434.077844529,0.0,448.566543614,448.566543614,19.8374280687,0.0,19.8374280687
 09/18  12:00:00,1460.25834132,39.4357279418,435.492761252,0.0,448.566543614,398.725816546,19.9064119705,0.0,19.9064119705
 09/18  13:00:00,1510.80986235,44.9080606533,430.732597134,0.0,448.566543614,448.566543614,22.0931035113,0.0,22.0931035113
 09/18  14:00:00,1509.83776573,46.3902938297,428.287433985,0.0,448.566543614,448.566543614,13.1630936051,0.0,13.1630936051
 09/18  15:00:00,1510.04145281,48.7466651246,426.135212914,0.0,448.566543614,448.566543614,10.9745853752,0.0,10.9745853752
 09/18  16:00:00,1558.95637984,50.9207185482,423.982255533,0.0,448.566543614,448.566543614,17.6144876068,0.0,17.6144876068
 09/18  17:00:00,1455.22553054,42.7902475505,441.245714056,0.0,348.885089477,398.725816546,10.9455247482,0.0,10.9455247482
 09/18  18:00:00,1267.15976543,34.1082442992,461.22715353,0.0,249.203635341,299.044362409,6.56411948179,0.0,6.56411948179
 09/18  19:00:00,1242.6711427,30.6408809574,439.022040425,0.0,249.203635341,299.044362409,6.55037441112,0.0,6.55037441112
 09/18  20:00:00,1088.80012026,29.7119300317,411.643288713,0.0,149.522181205,249.203635341,6.57067232037,0.0143066065126,6.55636571386
 09/18  21:00:00,1037.9116056,29.6959286393,392.106790486,0.0,149.522181205,249.203635341,3.25215416214,1.0603118811,2.19184228104
 09/18  22:00:00,349.356719019,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952616655,0.0,2.18952616655
 09/18  23:00:00,299.991959919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949507395,0.0,2.18949507395
 09/18  24:00:00,287.769762131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946536585,0.0,2.18946536585
 09/19  01:00:00,287.769764011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943894576,0.0,2.18943894576
 09/19  02:00:00,287.769764028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941216614,0.0,2.18941216614
 09/19  03:00:00,287.769764048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938552681,0.0,2.18938552681
 09/19  04:00:00,299.991961872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935899752,0.0,2.18935899752
 09/19  05:00:00,349.358097864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36331242685,0.0,4.36331242685
 09/19  06:00:00,572.488270215,33.1442850348,64.165412402,0.0,49.8407270682,199.362908273,46.881300939,44.6905151896,2.1907857494
 09/19  07:00:00,556.136629491,29.6959286393,9.01073859513,0.0,149.522181205,199.362908273,60.7931802803,52.0531309273,8.74004935297
 09/19  08:00:00,1050.5879066,31.208874473,0.0,0.0,448.566543614,448.566543614,24.0994761963,10.924747671,13.1747285253
 09/19  09:00:00,1016.35891824,33.6489349821,0.0,0.0,448.566543614,448.566543614,18.8166334633,5.62997305987,13.1866604034
 09/19  10:00:00,967.314524342,33.4959146416,0.0,0.0,448.566543614,448.566543614,16.8131712999,1.4250657155,15.3881055844
 09/19  11:00:00,1055.24270316,37.0152585918,21.2087026663,0.0,448.566543614,448.566543614,18.4486977624,0.816066056357,17.632631706
 09/19  12:00:00,1062.26264636,36.4284190486,64.6920163756,0.0,448.566543614,398.725816546,23.2398496118,1.12209698208,22.1177526297
 09/19  13:00:00,1196.10295081,41.4651498833,141.910452968,0.0,448.566543614,448.566543614,20.0607868288,0.175189694431,19.8855971343
 09/19  14:00:00,1268.17011384,39.9856984362,214.258876416,0.0,448.566543614,448.566543614,13.1720250888,0.0,13.1720250888
 09/19  15:00:00,1193.46747857,39.6290179261,141.617936354,0.0,448.566543614,448.566543614,13.1658570338,0.0,13.1658570338
 09/19  16:00:00,1146.34900718,38.775644576,48.7171094101,0.0,448.566543614,448.566543614,17.6170285983,0.0,17.6170285983
 09/19  17:00:00,957.04855687,33.4971684862,3.7972723062,0.0,348.885089477,398.725816546,8.75986589817,0.0,8.75986589817
 09/19  18:00:00,700.178442125,29.6973828031,0.0,0.0,249.203635341,299.044362409,10.745923543,1.99976785648,8.74615568656
 09/19  19:00:00,701.371091007,29.6959286393,0.0,0.0,249.203635341,299.044362409,22.7194081481,16.1682205217,6.55118762635
 09/19  20:00:00,577.50540304,29.6959286393,0.0,0.0,149.522181205,249.203635341,56.6929727962,50.1373627845,6.55561001176
 09/19  21:00:00,553.080640985,29.6959286393,0.0,0.0,149.522181205,249.203635341,85.1865749879,82.994988025,2.19158696295
 09/19  22:00:00,349.356721223,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895002967,0.0,2.1895002967
 09/19  23:00:00,299.991962064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953012515,0.0,2.18953012515
 09/19  24:00:00,287.769764198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950376877,0.0,2.18950376877
 09/20  01:00:00,287.769766068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948126724,0.0,2.18948126724
 09/20  02:00:00,287.769766039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945792584,0.0,2.18945792584
 09/20  03:00:00,287.769766024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943471339,0.0,2.18943471339
 09/20  04:00:00,299.99196382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941160187,0.0,2.18941160187
 09/20  05:00:00,349.35810164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36330247167,0.0,4.36330247167
 09/20  06:00:00,430.988350267,32.5008214688,0.0,0.0,49.8407270682,199.362908273,333.404470016,331.213515457,2.19095455865
 09/20  07:00:00,518.107408494,29.6959286393,0.0,0.0,149.522181205,199.362908273,291.066324541,284.506471409,6.55985313241
 09/20  08:00:00,1049.36614053,29.9382098968,0.0,0.0,448.566543614,448.566543614,92.6657818753,77.2997711354,15.3660107399
 09/20  09:00:00,1014.49797655,31.7557182718,0.0,0.0,448.566543614,448.566543614,62.6407918354,49.4549385929,13.1858532426
 09/20  10:00:00,966.390877355,32.5478019127,0.0,0.0,448.566543614,448.566543614,50.0712608149,34.6810928341,15.3901679808
 09/20  11:00:00,968.39733406,34.5587315547,0.0,0.0,448.566543614,448.566543614,41.2377398963,23.6018111275,17.6359287688
 09/20  12:00:00,972.013912986,34.9679147238,3.12863081243,0.0,448.566543614,398.725816546,45.3743462615,23.2545773188,22.1197689427
 09/20  13:00:00,1081.89533303,40.2422962356,32.0149427126,0.0,448.566543614,448.566543614,29.8421782847,9.95632781072,19.885850474
 09/20  14:00:00,1132.60694977,39.6104778607,81.7830552658,0.0,448.566543614,448.566543614,16.311767384,3.13960560893,13.1721617751
 09/20  15:00:00,1239.14397196,36.9682902677,188.228546063,0.0,448.566543614,448.566543614,13.4852656728,0.319133057535,13.1661326153
 09/20  16:00:00,1382.24055378,36.681873309,280.452997161,0.0,448.566543614,448.566543614,17.6162411491,0.0,17.6162411491
 09/20  17:00:00,1283.56607647,32.021756517,297.859314302,0.0,348.885089477,398.725816546,8.76090978685,0.0,8.76090978685
 09/20  18:00:00,975.36154224,29.6959286393,195.025542928,0.0,249.203635341,299.044362409,10.5483359912,1.8022335244,8.74610246677
 09/20  19:00:00,717.73582388,29.6959286393,3.77739851841,0.0,249.203635341,299.044362409,41.6689123384,35.1178555229,6.55105681547
 09/20  20:00:00,577.531265397,29.6959286393,0.0,0.0,149.522181205,249.203635341,91.2239966846,84.668060448,6.55593623662
 09/20  21:00:00,553.101346474,29.6959286393,0.0,0.0,149.522181205,249.203635341,112.267976181,110.076289433,2.19168674828
 09/20  22:00:00,349.356723003,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954097071,0.0,2.18954097071
 09/20  23:00:00,299.991963803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934342794,0.0,2.18934342794
 09/20  24:00:00,287.769766016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932062941,0.0,2.18932062941
 09/21  01:00:00,287.769767994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930130328,0.0,2.18930130328
 09/21  02:00:00,287.769768003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928160398,0.0,2.18928160398
 09/21  03:00:00,287.769768013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902224764,0.0,2.18902224764
 09/21  04:00:00,299.991965778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953197472,0.0,2.18953197472
 09/21  05:00:00,349.358104241,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312176222,0.0,4.36312176222
 09/21  06:00:00,430.324522636,31.8167866222,0.0,0.0,49.8407270682,199.362908273,356.218820061,354.027730224,2.19108983643
 09/21  07:00:00,518.129502982,29.6959286393,0.0,0.0,149.522181205,199.362908273,319.210054961,310.470115066,8.73993989463
 09/21  08:00:00,1049.12904345,29.6959286393,0.0,0.0,448.566543614,448.566543614,96.4463957629,83.2712400325,13.1751557304
 09/21  09:00:00,1012.83492904,30.0918710189,0.0,0.0,448.566543614,448.566543614,63.0787864053,49.8913543904,13.1874320149
 09/21  10:00:00,1048.45109191,31.2620741201,32.3963678979,0.0,448.566543614,448.566543614,47.5863325976,32.1953864336,15.3909461639
 09/21  11:00:00,1148.1018078,33.4001941719,102.689788725,0.0,448.566543614,448.566543614,37.9646645892,20.329695095,17.6349694942
 09/21  12:00:00,1124.27445425,32.2269138388,129.220379274,0.0,448.566543614,398.725816546,38.2190839013,16.1005113781,22.1185725232
 09/21  13:00:00,1216.63530206,34.0580871839,169.02064914,0.0,448.566543614,448.566543614,26.9299239074,4.83282360998,22.0971002975
 09/21  14:00:00,1258.80094555,35.779324164,208.845549782,0.0,448.566543614,448.566543614,14.1722406448,1.0085602787,13.1636803661
 09/21  15:00:00,1285.70711767,35.7078606617,235.491848752,0.0,448.566543614,448.566543614,10.9753928419,0.0,10.9753928419
 09/21  16:00:00,1319.53937442,34.9817110291,221.504040908,0.0,448.566543614,448.566543614,17.6168650188,0.0,17.6168650188
 09/21  17:00:00,1172.81327766,30.9670270566,191.975940652,0.0,348.885089477,398.725816546,10.9455343579,0.0,10.9455343579
 09/21  18:00:00,922.929889367,29.6959286393,143.696066576,0.0,249.203635341,299.044362409,8.32829588648,1.76327131322,6.56502457327
 09/21  19:00:00,818.371616892,29.6959286393,44.7180477529,0.0,249.203635341,299.044362409,32.9911619624,26.4402915663,6.55087039608
 09/21  20:00:00,577.522831474,29.6959286393,0.0,0.0,149.522181205,249.203635341,78.844665214,72.2899809951,6.5546842189
 09/21  21:00:00,553.087758673,29.6959286393,0.0,0.0,149.522181205,249.203635341,94.8436836564,90.4802230863,4.3634605701
 09/21  22:00:00,349.356724951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953366442,0.0,2.18953366442
 09/21  23:00:00,299.991965795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951426484,0.0,2.18951426484
 09/21  24:00:00,287.769767958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949487479,0.0,2.18949487479
 09/22  01:00:00,287.769769948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948165417,0.0,2.18948165417
 09/22  02:00:00,287.769769931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946554055,0.0,2.18946554055
 09/22  03:00:00,287.769769921,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894495386,0.0,2.1894495386
 09/22  04:00:00,299.991967719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943362312,0.0,2.18943362312
 09/22  05:00:00,349.358106673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163521973,0.0,2.19163521973
 09/22  06:00:00,430.291926412,31.8946018384,0.0,0.0,49.8407270682,199.362908273,205.453015752,203.261998176,2.19101757616
 09/22  07:00:00,518.058420817,29.6959286393,0.0,0.0,149.522181205,199.362908273,223.282344576,214.542236373,8.74010820299
 09/22  08:00:00,1049.13423766,29.6959286393,0.0,0.0,448.566543614,448.566543614,103.581397733,90.4079161503,13.1734815825
 09/22  09:00:00,1012.45364928,29.6959286393,0.0,0.0,448.566543614,448.566543614,85.1184825752,69.7334323705,15.3850502047
 09/22  10:00:00,963.701832875,29.8430163954,0.0,0.0,448.566543614,448.566543614,70.9211082731,55.531706121,15.3894021521
 09/22  11:00:00,964.173290727,30.3154696586,0.0,0.0,448.566543614,448.566543614,66.8910176933,49.2555777465,17.6354399468
 09/22  12:00:00,920.172818807,29.6959286393,0.00117129006977,0.0,448.566543614,398.725816546,77.6354526765,55.5149904511,22.1204622254
 09/22  13:00:00,964.608948287,30.7600206281,0.0,0.0,448.566543614,448.566543614,52.836988762,32.9478773138,19.8891114482
 09/22  14:00:00,965.018694328,31.1815135889,0.0,0.0,448.566543614,448.566543614,42.697222279,29.5287370824,13.1684851965
 09/22  15:00:00,994.43380301,31.4741018857,3.18913394476,0.0,448.566543614,448.566543614,41.8941428542,28.7312920425,13.1628508118
 09/22  16:00:00,1083.92417257,31.7140058451,18.1334151656,0.0,448.566543614,448.566543614,46.3871295748,30.9704351288,15.416694446
 09/22  17:00:00,938.631803222,29.716221065,1.63463646822,0.0,348.885089477,398.725816546,62.128758899,51.1816043151,10.9471545839
 09/22  18:00:00,700.232971229,29.6959286393,0.0,0.0,249.203635341,299.044362409,86.4202196226,77.6743303317,8.74588929089
 09/22  19:00:00,709.97832655,29.6959286393,0.0,0.0,249.203635341,299.044362409,108.429402387,101.878818119,6.55058426821
 09/22  20:00:00,577.583951282,29.6959286393,0.0,0.0,149.522181205,249.203635341,162.050836114,155.496084401,6.55475171322
 09/22  21:00:00,553.156275979,29.6959286393,0.0,0.0,149.522181205,249.203635341,185.976773491,183.785050025,2.19172346558
 09/22  22:00:00,349.356726963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953686864,0.0,2.18953686864
 09/22  23:00:00,299.991967796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952029301,0.0,2.18952029301
 09/22  24:00:00,287.769769968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950453436,0.0,2.18950453436
 09/23  01:00:00,237.92904494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949348127,0.0,2.18949348127
 09/23  02:00:00,237.929044924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948102025,0.0,2.18948102025
 09/23  03:00:00,237.929044914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946868744,0.0,2.18946868744
 09/23  04:00:00,250.151242711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945645243,0.0,2.18945645243
 09/23  05:00:00,274.597019994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332139702,0.0,4.36332139702
 09/23  06:00:00,429.000164196,30.5116196215,0.0,0.0,49.8407270682,199.362908273,329.079346116,326.888592409,2.19075370767
 09/23  07:00:00,418.437616889,29.6959286393,0.0,0.0,49.8407270682,199.362908273,305.35291665,300.985074897,4.36784175376
 09/23  08:00:00,650.441518408,29.6959286393,0.0,0.0,249.203635341,249.203635341,153.556124959,147.004237428,6.55188753061
 09/23  09:00:00,900.110048256,29.7210058483,204.718214741,0.0,249.203635341,249.203635341,91.3112048832,84.7464496763,6.56475520691
 09/23  10:00:00,1022.5888669,29.6961307684,369.301528144,0.0,249.203635341,249.203635341,64.0771068927,55.3364340801,8.74067281257
 09/23  11:00:00,1076.23304992,30.5413438184,412.806657048,0.0,249.203635341,249.203635341,51.594544739,42.8410324879,8.75351225111
 09/23  12:00:00,1129.57435422,33.1362617244,460.083788912,0.0,249.203635341,249.203635341,38.5460493366,29.8029187122,8.7431306244
 09/23  13:00:00,1147.38471666,34.8909290772,476.054657652,0.0,249.203635341,249.203635341,27.0943383536,20.5334938191,6.56084453445
 09/23  14:00:00,895.820669973,34.6074407582,474.421298353,0.0,74.7610906023,174.442544739,37.6602725158,31.1088589224,6.55141359339
 09/23  15:00:00,881.86387663,33.0883019909,463.244081946,0.0,74.7610906023,174.442544739,11.5844534868,7.21354676492,4.37090672192
 09/23  16:00:00,911.476195574,31.0298179643,447.226901757,0.0,74.7610906023,174.442544739,15.8428212977,9.29395931782,6.54886197991
 09/23  17:00:00,848.962838625,29.6959286393,426.277642477,0.0,24.9203635341,149.522181205,29.1108095929,26.9198460023,2.19096359054
 09/23  18:00:00,296.667746142,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910762095,0.0,2.1910762095
 09/23  19:00:00,306.398017493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198636726,0.0,4.36198636726
 09/23  20:00:00,323.485350084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100949355,0.0,2.19100949355
 09/23  21:00:00,299.041876342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470926358,0.0,4.36470926358
 09/23  22:00:00,274.595638261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948672891,0.0,2.18948672891
 09/23  23:00:00,250.151242663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947471984,0.0,2.18947471984
 09/23  24:00:00,237.929044867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946272239,0.0,2.18946272239
 09/24  01:00:00,237.928586023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870954521,0.0,2.18870954521
 09/24  02:00:00,237.928585794,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928586012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863356752,0.0,2.18863356752
 09/24  04:00:00,250.150784102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833497048,0.0,2.18833497048
 09/24  05:00:00,274.596562281,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113868971,0.0,2.19113868971
 09/24  06:00:00,323.483970724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860836552,0.0,2.18860836552
 09/24  07:00:00,313.753699876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877330758,0.0,2.18877330758
 09/24  08:00:00,298.843195588,2.17682901465,0.0,0.0,24.9203635341,149.522181205,2.1887779708,0.0,2.1887779708
 09/24  09:00:00,318.472057653,19.5914611318,13.5992515672,0.0,24.9203635341,149.522181205,2.18878247869,0.0,2.18878247869
 09/24  10:00:00,383.456894716,14.951469343,109.942773961,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,531.662973803,17.2873726685,219.862408349,0.0,24.9203635341,149.522181205,4.36066354912,0.0,4.36066354912
 09/24  12:00:00,588.079632688,19.404321386,269.764170964,0.0,24.9203635341,149.522181205,2.19033542451,0.0,2.19033542451
 09/24  13:00:00,664.650227931,24.5388406953,336.171132016,0.0,24.9203635341,149.522181205,4.36531480859,0.0,4.36531480859
 09/24  14:00:00,635.670797981,20.6358690986,313.391767183,0.0,24.9203635341,149.522181205,2.1903028748,0.0,2.1903028748
 09/24  15:00:00,695.866256147,24.7185238078,365.607188649,0.0,24.9203635341,149.522181205,2.18878206021,0.0,2.18878206021
 09/24  16:00:00,697.072675886,19.631342474,326.411273916,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,773.087613882,23.3648408241,361.17370879,0.0,24.9203635341,149.522181205,2.18875477413,0.0,2.18875477413
 09/24  18:00:00,697.909056059,18.9918450605,295.298811971,0.0,24.9203635341,149.522181205,2.18877534769,0.0,2.18877534769
 09/24  19:00:00,306.396637592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872368877,0.0,2.18872368877
 09/24  20:00:00,323.483970729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876762887,0.0,2.18876762887
 09/24  21:00:00,299.040957626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078303243,0.0,2.19078303243
 09/24  22:00:00,274.595179599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857862369,0.0,2.18857862369
 09/24  23:00:00,250.150783775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874320046,0.0,2.18874320046
 09/24  24:00:00,237.928585722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769776061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945424187,0.0,2.18945424187
 09/25  02:00:00,287.769776089,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894494829,0.0,2.1894494829
 09/25  03:00:00,287.76977611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944487272,0.0,2.18944487272
 09/25  04:00:00,299.991973928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944037346,0.0,2.18944037346
 09/25  05:00:00,349.358117069,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361039908,0.0,4.36361039908
 09/25  06:00:00,428.254669823,29.8758839858,0.0,0.0,49.8407270682,199.362908273,180.336215722,178.145258537,2.19095718506
 09/25  07:00:00,518.022848703,29.6959286393,0.0,0.0,149.522181205,199.362908273,175.275383046,166.534886473,8.7404965725
 09/25  08:00:00,1219.03274371,29.7255572047,104.244212559,0.0,448.566543614,448.566543614,47.181006661,34.0021941954,13.1788124656
 09/25  09:00:00,1364.77135761,30.6981271459,267.584809045,0.0,448.566543614,448.566543614,34.8938408641,19.5081166773,15.3857241868
 09/25  10:00:00,1414.96830864,31.985442167,361.874185736,0.0,448.566543614,448.566543614,24.8690378727,9.47614647298,15.3928913997
 09/25  11:00:00,1449.02049495,34.2531283788,389.168537062,0.0,448.566543614,448.566543614,19.8972605257,2.2590702324,17.6381902933
 09/25  12:00:00,1441.3858777,36.4694592746,423.721089898,0.0,448.566543614,398.725816546,23.6256368931,1.49994831845,22.1256885747
 09/25  13:00:00,1530.55738699,37.9286506678,457.459262089,0.0,448.566543614,448.566543614,20.0518781807,0.159938612109,19.8919395686
 09/25  14:00:00,1526.50654891,37.9873671598,453.359056564,0.0,448.566543614,448.566543614,13.1721691568,0.0,13.1721691568
 09/25  15:00:00,1521.08792024,39.0689991021,446.85925392,0.0,448.566543614,448.566543614,13.1669582876,0.0,13.1669582876
 09/25  16:00:00,1567.14639205,41.1186372008,441.974219252,0.0,448.566543614,448.566543614,17.6185067804,0.0,17.6185067804
 09/25  17:00:00,1459.74764857,36.7336281349,451.824380065,0.0,348.885089477,398.725816546,8.76155222729,0.0,8.76155222729
 09/25  18:00:00,1270.89245851,33.2062857647,465.861747146,0.0,249.203635341,299.044362409,8.74690074211,0.0,8.74690074211
 09/25  19:00:00,1295.77426661,30.2594905294,483.962846627,0.0,249.203635341,299.044362409,6.55102608663,0.0,6.55102608663
 09/25  20:00:00,1130.26688563,29.6959286393,453.274463821,0.0,149.522181205,249.203635341,8.26335202204,1.708267607,6.55508441504
 09/25  21:00:00,1082.46945542,29.6959286393,431.411053625,0.0,149.522181205,249.203635341,13.96094502,9.59757453123,4.36337048874
 09/25  22:00:00,349.356732957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949087685,0.0,2.18949087685
 09/25  23:00:00,299.991973883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948661787,0.0,2.18948661787
 09/25  24:00:00,287.769776102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948236669,0.0,2.18948236669
 09/26  01:00:00,287.769778313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948491265,0.0,2.18948491265
 09/26  02:00:00,287.76977832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948427415,0.0,2.18948427415
 09/26  03:00:00,287.769778325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948374781,0.0,2.18948374781
 09/26  04:00:00,299.991976131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948330427,0.0,2.18948330427
 09/26  05:00:00,349.358120083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172362426,0.0,2.19172362426
 09/26  06:00:00,658.732846685,32.195132968,149.62461944,0.0,49.8407270682,199.362908273,54.756948023,52.5658322499,2.19111577318
 09/26  07:00:00,673.864619009,29.6959286393,78.5566449497,0.0,149.522181205,199.362908273,71.7259822751,62.984941029,8.74104124605
 09/26  08:00:00,1235.51031718,29.6959286393,107.72658499,0.0,448.566543614,448.566543614,24.9429337314,11.7657623252,13.1771714062
 09/26  09:00:00,1316.2198121,30.8896818043,220.418614459,0.0,448.566543614,448.566543614,18.2941431027,2.90910274372,15.385040359
 09/26  10:00:00,1414.18524522,34.1798492036,358.068952392,0.0,448.566543614,448.566543614,15.7387712661,0.346386707739,15.3923845584
 09/26  11:00:00,1447.7280542,36.8947398224,383.48250904,0.0,448.566543614,448.566543614,17.6377756095,0.0,17.6377756095
 09/26  12:00:00,1420.33288341,35.5743641412,401.378514609,0.0,448.566543614,398.725816546,22.1260492895,0.0,22.1260492895
 09/26  13:00:00,1490.23830209,42.5618718295,412.507051364,0.0,448.566543614,448.566543614,20.555133899,0.0,20.555133899
 09/26  14:00:00,1512.05515077,43.85620349,433.038797905,0.0,448.566543614,448.566543614,14.7005405387,0.0,14.7005405387
 09/26  15:00:00,1516.3816564,43.7552236554,437.466751335,0.0,448.566543614,448.566543614,10.9756304826,0.0,10.9756304826
 09/26  16:00:00,1567.03740385,43.0300407597,439.953820068,0.0,448.566543614,448.566543614,17.6196714549,0.0,17.6196714549
 09/26  17:00:00,1457.3616202,36.9148463748,449.354487508,0.0,348.885089477,398.725816546,10.9471944632,0.0,10.9471944632
 09/26  18:00:00,1249.24013913,31.0061653727,447.330841551,0.0,249.203635341,299.044362409,8.74724026219,0.0,8.74724026219
 09/26  19:00:00,1259.8453849,29.8774275469,448.708233379,0.0,249.203635341,299.044362409,4.37466933557,0.0,4.37466933557
 09/26  20:00:00,1121.95792074,29.6959286393,444.42028421,0.0,149.522181205,249.203635341,6.79190801701,0.235029037464,6.55687897955
 09/26  21:00:00,1090.3885771,29.6959286393,438.538982053,0.0,149.522181205,249.203635341,10.7032105218,6.33970520361,4.36350531815
 09/26  22:00:00,349.356735102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949881073,0.0,2.18949881073
 09/26  23:00:00,299.99197601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935128411,0.0,2.18935128411
 09/26  24:00:00,287.769778244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935118566,0.0,2.18935118566
 09/27  01:00:00,287.769780505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935624443,0.0,2.18935624443
 09/27  02:00:00,287.769780515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893597726,0.0,2.1893597726
 09/27  03:00:00,287.769780523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936343167,0.0,2.18936343167
 09/27  04:00:00,299.99197833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936718604,0.0,2.18936718604
 09/27  05:00:00,349.358124247,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323770608,0.0,4.36323770608
 09/27  06:00:00,940.4481723,33.3189096492,415.872744141,0.0,49.8407270682,199.362908273,26.157556771,23.9664313237,2.19112544726
 09/27  07:00:00,1015.37208415,29.6959286393,404.853758347,0.0,149.522181205,199.362908273,39.2045029129,32.6436527598,6.56085015312
 09/27  08:00:00,1573.16441612,30.9509781618,424.48864792,0.0,448.566543614,448.566543614,16.3680802676,0.998084533273,15.3699957344
 09/27  09:00:00,1567.73607351,34.4405884714,449.244663316,0.0,448.566543614,448.566543614,13.2284394403,0.0390004874701,13.1894389529
 09/27  10:00:00,1497.00778398,38.0424333328,423.802882429,0.0,448.566543614,448.566543614,15.3907615203,0.0,15.3907615203
 09/27  11:00:00,1520.93157022,40.1216466389,445.89292804,0.0,448.566543614,448.566543614,19.8436935432,0.0,19.8436935432
 09/27  12:00:00,1437.34186997,36.915682852,423.88099852,0.0,448.566543614,398.725816546,22.1247543887,0.0,22.1247543887
 09/27  13:00:00,1440.24105669,41.4887021361,375.775882846,0.0,448.566543614,448.566543614,19.8946766704,0.0,19.8946766704
 09/27  14:00:00,1432.84421645,40.9667615089,372.909320566,0.0,448.566543614,448.566543614,13.1719568331,0.0,13.1719568331
