Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  15:00:00,1439.19998053,40.7031372608,376.061951366,0.0,448.566543614,448.566543614,13.1670414679,0.0,13.1670414679
 09/27  16:00:00,1486.71064801,39.2560538579,371.037970688,0.0,448.566543614,448.566543614,17.6202962291,0.0,17.6202962291
 09/27  17:00:00,1318.18555076,33.5570959309,326.307039551,0.0,348.885089477,398.725816546,8.76198083716,0.0,8.76198083716
 09/27  18:00:00,855.729563488,29.6959286393,77.4232734213,0.0,249.203635341,299.044362409,11.2223556774,2.47495451411,8.7474011633
 09/27  19:00:00,718.463353029,29.6959286393,0.0,0.0,249.203635341,299.044362409,28.933238572,22.3822367236,6.55100184841
 09/27  20:00:00,577.513326592,29.6959286393,0.0,0.0,149.522181205,249.203635341,66.1785843951,59.6234764669,6.55510792819
 09/27  21:00:00,553.076801592,29.6959286393,0.0,0.0,149.522181205,249.203635341,80.2892473517,75.9255765399,4.36367081175
 09/27  22:00:00,349.356737475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934768789,0.0,2.18934768789
 09/27  23:00:00,299.991978362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935174,0.0,2.18935174
 09/27  24:00:00,287.769780554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935578675,0.0,2.18935578675
 09/28  01:00:00,287.769782827,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893663064,0.0,2.1893663064
 09/28  02:00:00,287.769782815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937409071,0.0,2.18937409071
 09/28  03:00:00,287.769782806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938198773,0.0,2.18938198773
 09/28  04:00:00,299.991980602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938996543,0.0,2.18938996543
 09/28  05:00:00,349.358127249,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919459017,0.0,2.1919459017
 09/28  06:00:00,431.142643615,32.7705793605,0.0,0.0,49.8407270682,199.362908273,174.194291548,169.832172373,4.36211917555
 09/28  07:00:00,518.024609791,29.6959286393,0.0,0.0,149.522181205,199.362908273,176.220759196,169.659403061,6.56135613505
 09/28  08:00:00,1049.48791756,30.0821819419,0.0,0.0,448.566543614,448.566543614,59.7969198026,46.6181517708,13.1787680318
 09/28  09:00:00,1027.42882731,32.142565253,0.105392426058,0.0,448.566543614,448.566543614,46.27616461,30.8896943049,15.3864703051
 09/28  10:00:00,1121.07473564,33.8362191463,75.4447380023,0.0,448.566543614,448.566543614,34.1682983949,18.7748106815,15.3934877134
 09/28  11:00:00,1315.67316782,36.9952394884,262.209538574,0.0,448.566543614,448.566543614,26.2696973737,8.62898677156,17.6407106021
 09/28  12:00:00,1323.35151147,37.0531056183,315.205549315,0.0,448.566543614,398.725816546,29.0874051579,6.95971020634,22.1276949516
 09/28  13:00:00,1405.13782682,42.938112731,338.550697401,0.0,448.566543614,448.566543614,23.1544454133,1.0513066136,22.1031387997
 09/28  14:00:00,1426.81614588,43.0332928694,357.898742241,0.0,448.566543614,448.566543614,13.3073012166,0.136844630499,13.1704565861
 09/28  15:00:00,1442.2742559,39.7072501031,374.344956735,0.0,448.566543614,448.566543614,13.1657091187,0.0,13.1657091187
 09/28  16:00:00,1500.6754268,39.6564661714,382.998751973,0.0,448.566543614,448.566543614,17.6229754821,0.0,17.6229754821
 09/28  17:00:00,1368.88961195,34.248832212,370.937153335,0.0,348.885089477,398.725816546,8.7626981465,0.0,8.7626981465
 09/28  18:00:00,1137.01919107,29.9949913211,345.676234121,0.0,249.203635341,299.044362409,8.74674183508,0.0,8.74674183508
 09/28  19:00:00,1129.92480161,29.6959286393,324.868935354,0.0,249.203635341,299.044362409,6.7589082861,0.207567631392,6.55134065471
 09/28  20:00:00,956.784467253,29.6959286393,296.338479567,0.0,149.522181205,249.203635341,33.6534455306,27.0969165276,6.55652900303
 09/28  21:00:00,850.64486431,29.6959286393,216.62218339,0.0,149.522181205,249.203635341,56.4746729039,52.1113031725,4.3633697314
 09/28  22:00:00,349.356739489,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949208318,0.0,2.18949208318
 09/28  23:00:00,299.991980445,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895001649,0.0,2.1895001649
 09/28  24:00:00,287.769782689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950824564,0.0,2.18950824564
 09/29  01:00:00,287.769785045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952356381,0.0,2.18952356381
 09/29  02:00:00,287.769785065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953548715,0.0,2.18953548715
 09/29  03:00:00,287.76978508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954751784,0.0,2.18954751784
 09/29  04:00:00,299.991982896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955962406,0.0,2.18955962406
 09/29  05:00:00,349.358130827,0.0,0.0,0.0,49.8407270682,199.362908273,2.19183156517,0.0,2.19183156517
 09/29  06:00:00,556.710828857,32.7919895778,49.2205061126,0.0,49.8407270682,199.362908273,100.587492235,96.2255922688,4.36189996577
 09/29  07:00:00,581.403766917,29.6959286393,4.90754847256,0.0,149.522181205,199.362908273,107.616389475,101.055255578,6.56113389686
 09/29  08:00:00,1184.53325633,30.2286198112,57.9267204422,0.0,448.566543614,448.566543614,40.6003754003,27.421842863,13.1785325372
 09/29  09:00:00,1342.73603082,32.9282695743,244.263870766,0.0,448.566543614,448.566543614,28.8412176394,13.45459573,15.3866219094
 09/29  10:00:00,1376.80328321,35.7875094691,318.372411763,0.0,448.566543614,448.566543614,18.5073646287,3.11558038471,15.391784244
 09/29  11:00:00,1417.24974134,39.139187715,352.541607994,0.0,448.566543614,448.566543614,18.6254499809,0.983830603224,17.6416193777
 09/29  12:00:00,1384.73223477,38.5297207921,368.975631438,0.0,448.566543614,398.725816546,23.0045203952,0.875009200243,22.129511195
 09/29  13:00:00,1458.15096782,43.7869004898,385.902430581,0.0,448.566543614,448.566543614,22.1097168481,0.00435330224093,22.1053635459
 09/29  14:00:00,1468.85735008,44.7888059669,395.424516594,0.0,448.566543614,448.566543614,13.1717465988,0.0,13.1717465988
 09/29  15:00:00,1470.05582008,44.9228110139,396.618219805,0.0,448.566543614,448.566543614,13.1680607219,0.0,13.1680607219
 09/29  16:00:00,1515.23060834,44.5501805603,393.954555597,0.0,448.566543614,448.566543614,17.6229973775,0.0,17.6229973775
 09/29  17:00:00,1380.11804207,38.0767182774,380.380591917,0.0,348.885089477,398.725816546,8.76242900064,0.0,8.76242900064
 09/29  18:00:00,1140.2710456,31.1325337403,351.753858607,0.0,249.203635341,299.044362409,8.74791897883,0.0,8.74791897883
 09/29  19:00:00,1119.47442635,29.7003158972,317.993348932,0.0,249.203635341,299.044362409,6.57992965203,0.0280992259276,6.5518304261
 09/29  20:00:00,857.179566942,29.6959286393,199.418937204,0.0,149.522181205,249.203635341,22.1300258843,15.5744083767,6.55561750763
 09/29  21:00:00,698.54902084,29.6959286393,68.5453079158,0.0,149.522181205,249.203635341,45.6669899353,41.3030070303,4.36398290495
 09/29  22:00:00,349.356741915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950253809,0.0,2.18950253809
 09/29  23:00:00,299.991982834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951492968,0.0,2.18951492968
 09/29  24:00:00,287.769785051,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895273106,0.0,2.1895273106
 09/30  01:00:00,237.929060359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954642421,0.0,2.18954642421
 09/30  02:00:00,237.929060365,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895626902,0.0,2.1895626902
 09/30  03:00:00,237.929060372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957906503,0.0,2.18957906503
 09/30  04:00:00,250.151258182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959551513,0.0,2.18959551513
 09/30  05:00:00,274.59704409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172171291,0.0,2.19172171291
 09/30  06:00:00,430.466668761,32.1187408364,0.0,0.0,49.8407270682,199.362908273,142.037971429,137.6755356,4.36243582831
 09/30  07:00:00,426.877204557,29.6959286393,0.0,0.0,49.8407270682,199.362908273,166.581699332,162.213101745,4.36859758718
 09/30  08:00:00,681.495822053,29.6959286393,0.00131463036411,0.0,249.203635341,249.203635341,70.1148735307,63.5624319246,6.55244160608
 09/30  09:00:00,721.253805156,29.7785217302,48.8923023228,0.0,249.203635341,249.203635341,53.5410232789,46.9748709049,6.56615237394
 09/30  10:00:00,847.077763728,30.0724970791,201.124692413,0.0,249.203635341,249.203635341,44.9725529235,36.2301512447,8.74240167875
 09/30  11:00:00,959.843007223,31.9610409588,309.279909766,0.0,249.203635341,249.203635341,36.9074307562,28.1531265787,8.75430417751
 09/30  12:00:00,1011.39570463,34.4330140076,343.641037508,0.0,249.203635341,249.203635341,30.540398607,21.7966062612,8.74379234576
 09/30  13:00:00,1037.68183436,35.6735142961,365.568994468,0.0,249.203635341,249.203635341,22.7084393867,16.1470088035,6.56143058318
 09/30  14:00:00,816.382729956,35.5489715784,393.599691693,0.0,74.7610906023,174.442544739,23.0149383746,16.4634441074,6.55149426724
 09/30  15:00:00,840.821013768,34.2079027337,419.391674762,0.0,74.7610906023,174.442544739,4.94017715149,0.568745728651,4.37143142284
 09/30  16:00:00,897.294390168,32.0433026339,429.140314916,0.0,74.7610906023,174.442544739,7.22897851485,0.679503130315,6.54947538454
 09/30  17:00:00,859.329532753,30.4157025689,430.895978204,0.0,24.9203635341,149.522181205,9.41921974376,7.22858024191,2.19063950185
 09/30  18:00:00,698.681475535,18.1485927286,302.990457454,0.0,24.9203635341,149.522181205,4.36233088287,0.0,4.36233088287
 09/30  19:00:00,401.152819289,3.97187968327,65.3484408246,0.0,24.9203635341,149.522181205,2.19116666455,0.0,2.19116666455
 09/30  20:00:00,323.48537226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185408614,0.0,4.36185408614
 09/30  21:00:00,299.041903239,0.0,0.0,0.0,24.9203635341,149.522181205,2.19259673472,0.0,2.19259673472
 09/30  22:00:00,274.595653672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945972021,0.0,2.18945972021
 09/30  23:00:00,250.151258088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947655379,0.0,2.18947655379
 09/30  24:00:00,237.929060304,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894933707,0.0,2.1894933707
 10/01  01:00:00,237.928598813,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886664363,0.0,2.1886664363
 10/01  02:00:00,237.928598935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861767102,0.0,2.18861767102
 10/01  03:00:00,237.928598838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888129652,0.0,2.1888129652
 10/01  04:00:00,250.150796408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876454913,0.0,2.18876454913
 10/01  05:00:00,274.596584145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106412905,0.0,2.19106412905
 10/01  06:00:00,323.483983365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863124845,0.0,2.18863124845
 10/01  07:00:00,322.297378809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882697362,0.0,2.18882697362
 10/01  08:00:00,296.666378567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,259.999785263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877885763,0.0,2.18877885763
 10/01  10:00:00,211.110994304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873079332,0.0,2.18873079332
 10/01  11:00:00,211.111922303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013898532,0.0,2.19013898532
 10/01  12:00:00,502.322916548,15.305538111,212.30479233,0.0,24.9203635341,149.522181205,4.36069333312,0.0,4.36069333312
 10/01  13:00:00,607.505366389,23.8629406298,284.985928438,0.0,24.9203635341,149.522181205,2.19282328677,0.0,2.19282328677
 10/01  14:00:00,448.068347354,12.2997020374,169.271890881,0.0,24.9203635341,149.522181205,2.19039709006,0.0,2.19039709006
 10/01  15:00:00,211.110994242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883768978,0.0,2.18883768978
 10/01  16:00:00,259.999785627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866731703,0.0,2.18866731703
 10/01  17:00:00,296.666379152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861941579,0.0,2.18861941579
 10/01  18:00:00,296.666379053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881544524,0.0,2.18881544524
 10/01  19:00:00,314.940316553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876749322,0.0,2.18876749322
 10/01  20:00:00,323.483983031,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040979974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207310099,0.0,4.36207310099
 10/01  22:00:00,274.595192045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882889008,0.0,2.18882889008
 10/01  23:00:00,250.150796187,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928598477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878092473,0.0,2.18878092473
 10/02  01:00:00,287.769792194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958800774,0.0,2.18958800774
 10/02  02:00:00,287.769792215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961317157,0.0,2.18961317157
 10/02  03:00:00,287.769792236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963846057,0.0,2.18963846057
 10/02  04:00:00,299.991990059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954494892,0.0,2.18954494892
 10/02  05:00:00,349.358142807,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364686476,0.0,4.36364686476
 10/02  06:00:00,429.921106626,31.4504083016,0.0,0.0,49.8407270682,199.362908273,305.312606886,303.121600494,2.19100639191
 10/02  07:00:00,526.65607259,29.6959286393,0.0,0.0,149.522181205,199.362908273,296.172835709,287.431095699,8.74174001
 10/02  08:00:00,1049.16598197,29.6959286393,0.0,0.0,448.566543614,448.566543614,146.120219434,132.941786944,13.1784324908
 10/02  09:00:00,1012.48175357,29.6959286393,0.0,0.0,448.566543614,448.566543614,122.73705278,107.348487551,15.3885652287
 10/02  10:00:00,963.582342282,29.6959286393,0.0,0.0,448.566543614,448.566543614,107.860930728,92.46561485,15.3953158783
 10/02  11:00:00,963.624974694,29.7367928864,0.0,0.0,448.566543614,448.566543614,107.529780616,89.886115594,17.6436650222
 10/02  12:00:00,913.755993719,29.6959286393,0.0,0.0,448.566543614,398.725816546,123.459145153,100.672265006,22.7868801467
 10/02  13:00:00,963.948297707,30.0622346354,0.0,0.0,448.566543614,448.566543614,104.181735664,82.7263092666,21.455426397
 10/02  14:00:00,964.388427835,30.5205713524,0.0,0.0,448.566543614,448.566543614,83.9116343183,70.7364067744,13.175227544
 10/02  15:00:00,964.720332577,30.8610931345,0.0,0.0,448.566543614,448.566543614,72.9262547232,59.7551270451,13.1711276781
 10/02  16:00:00,1013.90361684,31.1504087771,0.0,0.0,448.566543614,448.566543614,77.5041171212,59.8792265372,17.624890584
 10/02  17:00:00,899.600810103,29.6959286393,0.0,0.0,348.885089477,398.725816546,91.9947739091,81.0447273754,10.9500465336
 10/02  18:00:00,700.268157242,29.6959286393,0.0,0.0,249.203635341,299.044362409,133.912135004,125.164127668,8.74800733622
 10/02  19:00:00,727.10633969,29.6959286393,0.0,0.0,249.203635341,299.044362409,163.381432151,156.830396745,6.55103540608
 10/02  20:00:00,577.628975063,29.6959286393,0.0,0.0,149.522181205,249.203635341,222.76595063,216.210219862,6.55573076814
 10/02  21:00:00,578.089677764,29.6959286393,0.00106040424032,0.0,149.522181205,249.203635341,239.612281161,237.420319583,2.19196157813
 10/02  22:00:00,349.356749135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960972245,0.0,2.18960972245
 10/02  23:00:00,299.99198996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948608933,0.0,2.18948608933
 10/02  24:00:00,287.769792166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951195715,0.0,2.18951195715
 10/03  01:00:00,287.769794651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954290644,0.0,2.18954290644
 10/03  02:00:00,287.769794659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957277601,0.0,2.18957277601
 10/03  03:00:00,287.769794672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960276455,0.0,2.18960276455
 10/03  04:00:00,299.991992491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963283112,0.0,2.18963283112
 10/03  05:00:00,349.358146839,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361165385,0.0,4.36361165385
 10/03  06:00:00,429.229716477,30.6877911459,0.0,0.0,49.8407270682,199.362908273,398.641794423,396.450800817,2.19099360604
 10/03  07:00:00,526.701270424,29.6959286393,0.0,0.0,149.522181205,199.362908273,353.866720946,345.124870651,8.74185029516
 10/03  08:00:00,1049.18927825,29.6959286393,0.0,0.0,448.566543614,448.566543614,175.900762082,162.721780183,13.1789818992
 10/03  09:00:00,1012.49085698,29.6959286393,0.0,0.0,448.566543614,448.566543614,133.882284363,118.492801681,15.3894826818
 10/03  10:00:00,963.586624989,29.6959286393,0.0,0.0,448.566543614,448.566543614,112.740209042,97.3436962738,15.3965127686
 10/03  11:00:00,963.588942962,29.6959286393,0.0,0.0,448.566543614,448.566543614,113.189759235,95.5442593517,17.6454998831
 10/03  12:00:00,913.763938516,29.6959286393,0.0,0.0,448.566543614,398.725816546,134.777126985,110.43160727,24.3455197149
 10/03  13:00:00,963.583479693,29.6959286393,0.0,0.0,448.566543614,448.566543614,103.921225216,84.0211390141,19.9000862018
 10/03  14:00:00,963.56775373,29.6959286393,0.0,0.0,448.566543614,448.566543614,88.6503890105,75.4730790059,13.1773100046
 10/03  15:00:00,963.565268311,29.6959286393,0.0,0.0,448.566543614,448.566543614,85.9950490856,72.8217057823,13.1733433033
 10/03  16:00:00,1012.59041433,29.82910601,0.0,0.0,448.566543614,448.566543614,87.9119528621,70.2861431747,17.6258096874
 10/03  17:00:00,899.624955594,29.6959286393,0.0,0.0,348.885089477,398.725816546,123.821284562,112.870581167,10.9507033946
 10/03  18:00:00,700.317071345,29.6959286393,0.0,0.0,249.203635341,299.044362409,198.739154369,189.990530633,8.74862373634
 10/03  19:00:00,727.14015834,29.6959286393,0.0,0.0,249.203635341,299.044362409,207.694382613,201.142073274,6.55230933947
 10/03  20:00:00,577.657842551,29.6959286393,0.0,0.0,149.522181205,249.203635341,259.981258557,253.424192371,6.5570661866
 10/03  21:00:00,553.236402872,29.6959286393,0.0,0.0,149.522181205,249.203635341,291.70350839,289.511573441,2.1919349492
 10/03  22:00:00,349.356751816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965034933,0.0,2.18965034933
 10/03  23:00:00,299.991992603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961973885,0.0,2.18961973885
 10/03  24:00:00,287.769794798,0.0,0.0,0.0,24.9203635341,199.362908273,3.45375898726,0.0,3.45375898726
 10/04  01:00:00,287.769797267,0.0,0.0,0.0,24.9203635341,199.362908273,3.09438503366,0.0,3.09438503366
 10/04  02:00:00,287.769797204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945595666,0.0,2.18945595666
 10/04  03:00:00,287.769797167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949091958,0.0,2.18949091958
 10/04  04:00:00,299.991994952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952592755,0.0,2.18952592755
 10/04  05:00:00,349.358150176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185454093,0.0,2.19185454093
 10/04  06:00:00,428.784324538,30.1823258467,0.0,0.0,49.8407270682,199.362908273,476.189741267,471.827548086,4.36219318099
 10/04  07:00:00,526.753903595,29.6959286393,0.0,0.0,149.522181205,199.362908273,416.590855416,410.02898231,6.56187310623
 10/04  08:00:00,1049.25177159,29.6959286393,0.0,0.0,448.566543614,448.566543614,255.820005136,242.638015101,13.1819900357
 10/04  09:00:00,1012.53446353,29.6959286393,0.0,0.0,448.566543614,448.566543614,189.652086578,174.262354011,15.3897325669
 10/04  10:00:00,963.581965124,29.6959286393,0.0,0.0,448.566543614,448.566543614,105.296239035,89.8992389406,15.3970000946
 10/04  11:00:00,963.871261393,30.0161143346,0.0,0.0,448.566543614,448.566543614,64.1661794299,44.3151705489,19.851008881
 10/04  12:00:00,914.937504674,30.8864392271,0.0,0.0,448.566543614,398.725816546,108.733717369,86.5984606775,22.1352566911
 10/04  13:00:00,1045.22035918,32.7198543816,15.8227887326,0.0,448.566543614,448.566543614,94.0596030882,71.9489071729,22.1106959152
 10/04  14:00:00,1085.24310685,34.6689606336,40.5899112704,0.0,448.566543614,448.566543614,44.8619547217,31.690524884,13.1714298378
 10/04  15:00:00,1119.80673271,34.3725057359,74.2572786208,0.0,448.566543614,448.566543614,26.4452869857,13.2739386432,13.1713483425
 10/04  16:00:00,1195.22430168,33.2205188673,101.114226903,0.0,448.566543614,448.566543614,30.7928745778,13.1645791489,17.6282954289
 10/04  17:00:00,1041.06715759,30.3646653277,63.8453697465,0.0,348.885089477,398.725816546,35.3189441944,24.3697598153,10.9491843791
 10/04  18:00:00,728.096510463,29.6959286393,2.87996991755,0.0,249.203635341,299.044362409,52.2340789973,45.6667680333,6.56731096395
 10/04  19:00:00,727.040464665,29.6959286393,0.0,0.0,249.203635341,299.044362409,72.811962251,66.2593498784,6.55261237257
 10/04  20:00:00,577.567715628,29.6959286393,0.0,0.0,149.522181205,249.203635341,137.226402197,130.669300195,6.55710200169
 10/04  21:00:00,553.140521097,29.6959286393,0.0,0.0,149.522181205,249.203635341,163.539741924,159.175763384,4.36397854016
 10/04  22:00:00,349.356754068,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965723343,0.0,2.18965723343
 10/04  23:00:00,299.991994986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908466601,0.0,2.18908466601
 10/04  24:00:00,287.769797122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942888136,0.0,2.18942888136
 10/05  01:00:00,287.769799627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947021303,0.0,2.18947021303
 10/05  02:00:00,287.769799604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950976451,0.0,2.18950976451
 10/05  03:00:00,287.7697996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954941252,0.0,2.18954941252
 10/05  04:00:00,299.991997411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958911846,0.0,2.18958911846
 10/05  05:00:00,349.358154929,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389829773,0.0,4.36389829773
 10/05  06:00:00,428.97071778,30.3532722603,0.0,0.0,49.8407270682,199.362908273,490.098240836,487.907147467,2.1910933686
 10/05  07:00:00,526.781590362,29.6959286393,0.0,0.0,149.522181205,199.362908273,450.417658532,441.675657818,8.7420007145
 10/05  08:00:00,1049.17178551,29.6959286393,0.0,0.0,448.566543614,448.566543614,148.901468141,135.723073683,13.1783944581
 10/05  09:00:00,1012.44941319,29.6959286393,0.0,0.0,448.566543614,448.566543614,76.8738159822,61.4823338744,15.3914821078
 10/05  10:00:00,963.5615853,29.7116290347,0.0,0.0,448.566543614,448.566543614,57.1575276981,41.7591673853,15.3983603128
 10/05  11:00:00,965.603837175,31.7582680048,0.0,0.0,448.566543614,448.566543614,48.8689239071,31.2217797017,17.6471442053
 10/05  12:00:00,975.068125084,33.9562978316,12.3351485021,0.0,448.566543614,398.725816546,56.2053239533,31.8563612145,24.3489627389
 10/05  13:00:00,1146.22801763,35.4834136688,98.8583011339,0.0,448.566543614,448.566543614,34.7776502263,14.8766236731,19.9010265532
 10/05  14:00:00,1271.33855262,34.8800161241,221.846489116,0.0,448.566543614,448.566543614,18.8820384917,3.51240099194,15.3696374998
 10/05  15:00:00,1326.76741037,32.2172827118,278.923443584,0.0,448.566543614,448.566543614,14.9244343189,1.75917506798,13.1652592509
 10/05  16:00:00,1329.08410228,32.6480523531,232.951731897,0.0,448.566543614,448.566543614,17.9925913028,0.367343302002,17.6252480008
 10/05  17:00:00,1141.33801614,29.8539717259,162.100911464,0.0,348.885089477,398.725816546,15.7664737952,7.00257090382,8.76390289139
 10/05  18:00:00,812.842394253,29.6959286393,48.3151780074,0.0,249.203635341,299.044362409,64.2643013857,55.5161371709,8.74816421473
 10/05  19:00:00,764.39024083,29.6959286393,0.00191760404108,0.0,249.203635341,299.044362409,83.8576799263,77.3060265153,6.55165341102
 10/05  20:00:00,577.553014568,29.6959286393,0.0,0.0,149.522181205,249.203635341,116.184530379,109.62831812,6.55621225895
 10/05  21:00:00,553.126878272,29.6959286393,0.0,0.0,149.522181205,249.203635341,143.630811675,139.266977844,4.36383383057
 10/05  22:00:00,349.356756456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965608967,0.0,2.18965608967
 10/05  23:00:00,299.991997411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896959541,0.0,2.1896959541
 10/05  24:00:00,287.76979958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943635438,0.0,2.18943635438
 10/06  01:00:00,287.769802123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948330096,0.0,2.18948330096
 10/06  02:00:00,287.769802108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952776117,0.0,2.18952776117
 10/06  03:00:00,287.769802112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957230543,0.0,2.18957230543
 10/06  04:00:00,299.991999934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961689655,0.0,2.18961689655
 10/06  05:00:00,349.358158868,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384188609,0.0,4.36384188609
 10/06  06:00:00,429.077481701,30.5707034024,0.0,0.0,49.8407270682,199.362908273,342.843011296,340.651763968,2.19124732757
 10/06  07:00:00,526.686635603,29.6959286393,0.0,0.0,149.522181205,199.362908273,325.107888176,318.546786221,6.56110195447
 10/06  08:00:00,1049.1458676,29.6959286393,0.0,0.0,448.566543614,448.566543614,118.02960241,102.657937828,15.3716645821
 10/06  09:00:00,1012.46872003,29.6959286393,0.0,0.0,448.566543614,448.566543614,102.523142078,87.130380401,15.3927616772
 10/06  10:00:00,963.580808756,29.6959286393,0.0,0.0,448.566543614,448.566543614,103.186548627,87.7901019697,15.3964466577
 10/06  11:00:00,963.578140712,29.6959286393,0.0,0.0,448.566543614,448.566543614,97.1569172351,79.510035007,17.6468822281
 10/06  12:00:00,913.744307484,29.6959286393,0.0,0.0,448.566543614,398.725816546,106.887529063,82.53756118,24.3499678829
 10/06  13:00:00,963.565773481,29.6959286393,0.0,0.0,448.566543614,448.566543614,79.0490464852,59.14652319,19.9025232951
 10/06  14:00:00,963.557186533,29.6959286393,0.0,0.0,448.566543614,448.566543614,75.5537209817,60.1834555606,15.3702654211
 10/06  15:00:00,963.591101869,29.7510724997,0.0,0.0,448.566543614,448.566543614,46.0524277487,32.8863619747,13.166065774
 10/06  16:00:00,1013.02083936,30.2972386095,0.0,0.0,448.566543614,448.566543614,36.8855302884,19.2574348172,17.6280954711
 10/06  17:00:00,899.56406866,29.6959286393,0.0,0.0,348.885089477,398.725816546,39.2708464809,30.5062093058,8.76463717515
 10/06  18:00:00,700.228319657,29.6959286393,0.0,0.0,249.203635341,299.044362409,78.202673288,69.4531318571,8.74954143098
 10/06  19:00:00,727.082388662,29.6959286393,0.0,0.0,249.203635341,299.044362409,127.962284483,121.410040108,6.55224437531
 10/06  20:00:00,577.629072966,29.6959286393,0.0,0.0,149.522181205,249.203635341,217.941157586,211.38429389,6.55686369598
 10/06  21:00:00,553.209323077,29.6959286393,0.0,0.0,149.522181205,249.203635341,253.956090079,249.592303114,4.36378696552
 10/06  22:00:00,349.356759126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956235363,0.0,2.18956235363
 10/06  23:00:00,299.992000008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960727675,0.0,2.18960727675
 10/06  24:00:00,287.769802214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965213367,0.0,2.18965213367
 10/07  01:00:00,237.929077775,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897038026,0.0,2.1897038026
 10/07  02:00:00,237.929077731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945193477,0.0,2.18945193477
 10/07  03:00:00,237.92907767,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895015724,0.0,2.1895015724
 10/07  04:00:00,250.151275448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955124518,0.0,2.18955124518
 10/07  05:00:00,274.597072446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388158966,0.0,4.36388158966
 10/07  06:00:00,428.529314601,29.8520836503,0.0,0.0,49.8407270682,199.362908273,561.92039747,559.729302575,2.19109489564
 10/07  07:00:00,435.658704308,29.6959286393,0.0,0.0,49.8407270682,199.362908273,464.234405414,459.865425727,4.36897968646
 10/07  08:00:00,650.581087474,29.6959286393,0.0,0.0,249.203635341,249.203635341,325.901652387,319.350089221,6.55156316521
 10/07  09:00:00,613.804766316,29.6959286393,0.0,0.0,249.203635341,249.203635341,183.848942971,175.100350246,8.74859272428
 10/07  10:00:00,667.094784163,29.6959286393,50.1622809079,0.0,249.203635341,249.203635341,110.119299345,103.556868212,6.562431133
 10/07  11:00:00,885.026337015,29.739570908,236.531900922,0.0,249.203635341,249.203635341,83.6015884971,72.6621833803,10.9394051168
 10/07  12:00:00,995.284628994,31.3800752984,332.074211767,0.0,249.203635341,249.203635341,69.6217434565,63.0568335215,6.56490993501
 10/07  13:00:00,1021.64516952,33.2185028369,352.170686696,0.0,249.203635341,249.203635341,67.6692737831,58.9259296723,8.74334411084
 10/07  14:00:00,781.66056975,32.7256268899,361.653212864,0.0,74.7610906023,174.442544739,83.8076335502,77.254618324,6.55301522624
 10/07  15:00:00,787.979488748,31.8635449166,368.85699146,0.0,74.7610906023,174.442544739,53.44522867,49.073790982,4.37143768803
 10/07  16:00:00,835.638665189,29.7869804191,369.687011455,0.0,74.7610906023,174.442544739,77.0388754122,70.4886747384,6.55020067371
 10/07  17:00:00,795.008519561,29.6959286393,370.986084383,0.0,24.9203635341,149.522181205,131.902708711,129.711400868,2.19130784331
 10/07  18:00:00,296.667792175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239839182,0.0,4.36239839182
 10/07  19:00:00,323.485395938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913330698,0.0,2.1913330698
 10/07  20:00:00,323.48539648,0.0,0.0,0.0,24.9203635341,149.522181205,4.36228247694,0.0,4.36228247694
 10/07  21:00:00,299.041934477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19289813644,0.0,2.19289813644
 10/07  22:00:00,274.595671127,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895627962,0.0,2.1895627962
 10/07  23:00:00,250.151275481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947647586,0.0,2.18947647586
 10/07  24:00:00,237.929077667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952650211,0.0,2.18952650211
 10/08  01:00:00,237.928612669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876803383,0.0,2.18876803383
 10/08  02:00:00,237.928612848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875051657,0.0,2.18875051657
 10/08  03:00:00,237.928612932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873326858,0.0,2.18873326858
 10/08  04:00:00,250.15081072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871622658,0.0,2.18871622658
 10/08  05:00:00,274.596608587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096716056,0.0,2.19096716056
 10/08  06:00:00,323.48399748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889696805,0.0,2.18889696805
 10/08  07:00:00,330.841059771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888013827,0.0,2.18888013827
 10/08  08:00:00,296.666393035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886332334,0.0,2.18886332334
 10/08  09:00:00,259.999799506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884728749,0.0,2.18884728749
 10/08  10:00:00,211.111008076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111943612,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609392274,0.0,4.3609392274
 10/08  12:00:00,211.111943326,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904987343,0.0,2.1904987343
 10/08  13:00:00,211.113346027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565213484,0.0,4.36565213484
 10/08  14:00:00,211.111943436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044885672,0.0,2.19044885672
 10/08  15:00:00,211.111008383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876577515,0.0,2.18876577515
 10/08  16:00:00,259.999799396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874926097,0.0,2.18874926097
 10/08  17:00:00,296.666392726,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,305.210059571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887327655,0.0,2.1887327655
 10/08  19:00:00,323.483997471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871628785,0.0,2.18871628785
 10/08  20:00:00,323.483997548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869982736,0.0,2.18869982736
 10/08  21:00:00,299.041004163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120184468,0.0,2.19120184468
 10/08  22:00:00,274.595206226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888136986,0.0,2.18888136986
 10/08  23:00:00,250.150810723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888647984,0.0,2.1888647984
 10/08  24:00:00,237.928612933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884823351,0.0,2.18884823351
 10/09  01:00:00,237.928614982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883764599,0.0,2.18883764599
 10/09  02:00:00,237.928614793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882501209,0.0,2.18882501209
 10/09  03:00:00,239.129798998,1.19543459728,0.0,0.0,24.9203635341,149.522181205,7.50026162334,7.48026162334,0.02
 10/09  04:00:00,252.155127582,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.6992983363,15.5104225363,2.18887579998
 10/09  05:00:00,276.200572511,1.59391279637,0.0,0.0,24.9203635341,149.522181205,17.4277960252,13.0654942967,4.36230172848
 10/09  06:00:00,325.490971257,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.1448326997,18.9560919209,2.18874077882
 10/09  07:00:00,332.446518307,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.0221013417,15.0021013417,0.02
 10/09  08:00:00,298.672727782,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.300313867,18.1113972975,2.18891656952
 10/09  09:00:00,261.602489803,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.5857176025,11.3968128385,2.18890476396
 10/09  10:00:00,212.309156247,1.19543459728,0.0,0.0,24.9203635341,149.522181205,5.70951832885,3.52064620797,2.18887212088
 10/09  11:00:00,211.111946441,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047374369,0.0,2.19047374369
 10/09  12:00:00,211.111946604,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903186156,0.0,2.1903186156
 10/09  13:00:00,211.113350815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539129287,0.0,4.36539129287
 10/09  14:00:00,211.111946545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028421247,0.0,2.19028421247
 10/09  15:00:00,211.111010477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892347755,0.0,2.18892347755
 10/09  16:00:00,259.999801799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891110945,0.0,2.18891110945
 10/09  17:00:00,296.666395235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889927592,0.0,2.18889927592
 10/09  18:00:00,305.210061839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888745192,0.0,2.18888745192
 10/09  19:00:00,323.483999407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887563785,0.0,2.18887563785
 10/09  20:00:00,323.483999229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.041008064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251688551,0.0,4.36251688551
 10/09  22:00:00,274.595208213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880397629,0.0,2.18880397629
 10/09  23:00:00,250.150812446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879221036,0.0,2.18879221036
 10/09  24:00:00,239.528630323,1.59391279637,0.0,0.0,24.9203635341,149.522181205,7.94546784578,7.92546784578,0.02
 10/10  01:00:00,288.56953604,0.796956398183,0.0,0.0,24.9203635341,199.362908273,5.78290258034,3.59329983583,2.1896027445
 10/10  02:00:00,288.96965963,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.91958027231,5.72991161084,2.18966866148
 10/10  03:00:00,289.370563088,1.59391279637,0.0,0.0,24.9203635341,199.362908273,13.2388163443,8.8793856523,4.35943069204
 10/10  04:00:00,301.59327178,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.7303779602,9.54081944546,2.18955851477
 10/10  05:00:00,350.959473156,1.59391279637,0.0,0.0,49.8407270682,199.362908273,11.7821043042,9.59014225072,2.19196205345
 10/10  06:00:00,428.525008418,29.6959286393,0.0,0.0,49.8407270682,199.362908273,736.654066501,732.291595284,4.36247121703
 10/10  07:00:00,535.405812916,29.6959286393,0.0,0.0,149.522181205,199.362908273,524.394235098,517.832223954,6.56201114373
 10/10  08:00:00,1057.53560945,29.6959286393,0.000310699837999,0.0,448.566543614,448.566543614,225.749147082,210.36874815,15.3803989324
 10/10  09:00:00,1012.48730389,29.6959286393,0.0,0.0,448.566543614,448.566543614,120.745684978,105.349267798,15.3964171791
 10/10  10:00:00,1256.14388039,29.916006886,210.494407353,0.0,448.566543614,448.566543614,83.9458858446,68.5433630689,15.4025227756
 10/10  11:00:00,1448.02622418,32.4810356433,389.201880401,0.0,448.566543614,448.566543614,65.4234607119,47.7721713614,17.6512893505
 10/10  12:00:00,1460.47378358,34.7048758779,441.437917776,0.0,448.566543614,398.725816546,70.0422678507,45.6840570296,24.3582108211
 10/10  13:00:00,1524.65136769,37.1364044635,452.331737816,0.0,448.566543614,448.566543614,38.9238118653,16.8032330639,22.1205788014
 10/10  14:00:00,1535.34878827,37.4436746197,462.741447524,0.0,448.566543614,448.566543614,17.2816919312,4.10670650296,13.1749854283
 10/10  15:00:00,1533.36234485,36.8335714604,461.368407741,0.0,448.566543614,448.566543614,13.7436239415,0.569352796452,13.174271145
 10/10  16:00:00,1588.09401958,34.7423584421,469.297430524,0.0,448.566543614,448.566543614,18.103560149,0.47030529316,17.6332548559
 10/10  17:00:00,1454.80424,32.3857368759,453.407296592,0.0,348.885089477,398.725816546,12.2788066722,1.32690929199,10.9518973802
 10/10  18:00:00,1218.80612764,29.8589182953,416.621173887,0.0,249.203635341,299.044362409,19.9999174312,11.2493723934,8.75054503777
 10/10  19:00:00,1212.02635482,29.6959286393,396.130814966,0.0,249.203635341,299.044362409,33.6723951601,27.1190331995,6.55336196055
 10/10  20:00:00,1040.30549613,29.6959286393,377.492247796,0.0,149.522181205,249.203635341,73.699738501,67.1417840721,6.55795442889
 10/10  21:00:00,969.786857379,29.6959286393,333.293005194,0.0,149.522181205,249.203635341,94.4959400602,90.1320762373,4.36386382295
 10/10  22:00:00,349.356769546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974442975,0.0,2.18974442975
 10/10  23:00:00,299.992010418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950579729,0.0,2.18950579729
 10/10  24:00:00,287.769812567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957123452,0.0,2.18957123452
 10/11  01:00:00,287.769815291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964459363,0.0,2.18964459363
 10/11  02:00:00,287.769815326,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897145383,0.0,2.1897145383
 10/11  03:00:00,287.769815376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947990776,0.0,2.18947990776
 10/11  04:00:00,299.992013088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955038416,0.0,2.18955038416
 10/11  05:00:00,349.358179681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211060325,0.0,2.19211060325
 10/11  06:00:00,691.390814227,30.4408642908,182.632017172,0.0,49.8407270682,199.362908273,151.650413688,147.287731489,4.36268219994
 10/11  07:00:00,827.027711902,29.6959286393,211.035749026,0.0,149.522181205,199.362908273,160.570024774,154.007066477,6.56295829738
 10/11  08:00:00,1393.13702201,29.6959286393,261.932670529,0.0,448.566543614,448.566543614,47.5302735902,32.1525163598,15.3777572305
 10/11  09:00:00,1454.58747123,29.6959286393,356.772584426,0.0,448.566543614,448.566543614,33.8212441025,18.4256508536,15.3955932489
 10/11  10:00:00,1439.68836835,29.6959286393,386.80510207,0.0,448.566543614,448.566543614,27.7854883779,12.3828383908,15.4026499871
 10/11  11:00:00,1474.34377204,32.0957799434,412.177275561,0.0,448.566543614,448.566543614,22.880474808,3.02237945323,19.8580953547
 10/11  12:00:00,1472.22776137,34.19477652,452.70136009,0.0,448.566543614,398.725816546,23.6230114061,1.47901109812,22.144000308
 10/11  13:00:00,1535.61600243,32.0807926618,468.365053691,0.0,448.566543614,448.566543614,22.5998387798,0.480796880677,22.1190418991
 10/11  14:00:00,1534.16398107,31.4424045441,467.561087068,0.0,448.566543614,448.566543614,13.2995019291,0.118163236377,13.1813386928
 10/11  15:00:00,1536.74889826,32.2034793167,469.385491549,0.0,448.566543614,448.566543614,15.3630606774,0.0,15.3630606774
 10/11  16:00:00,1528.88980732,31.6306340022,418.266022313,0.0,448.566543614,448.566543614,17.6531662206,0.0203730238871,17.6327931967
 10/11  17:00:00,1363.47088241,29.6959286393,366.129179147,0.0,348.885089477,398.725816546,13.4026520864,2.45120184188,10.9514502445
 10/11  18:00:00,1130.07357878,29.6959286393,330.955946634,0.0,249.203635341,299.044362409,36.7646161917,28.0155562014,8.74905999024
 10/11  19:00:00,1064.66890263,29.6959286393,256.133829207,0.0,249.203635341,299.044362409,53.0341030444,48.6588980495,4.37520499492
 10/11  20:00:00,796.786467466,29.6959286393,140.310788513,0.0,149.522181205,249.203635341,86.0200728098,77.2838275355,8.73624527435
 10/11  21:00:00,697.173322889,29.6959286393,67.0871367837,0.0,149.522181205,249.203635341,93.368638045,91.1764577499,2.19218029509
 10/11  22:00:00,349.356772211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965450826,0.0,2.18965450826
 10/11  23:00:00,299.992013088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972402965,0.0,2.18972402965
 10/11  24:00:00,287.769815364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948973867,0.0,2.18948973867
 10/12  01:00:00,287.76981808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956555599,0.0,2.18956555599
 10/12  02:00:00,287.769818095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964086639,0.0,2.18964086639
 10/12  03:00:00,287.769818153,0.0,0.0,0.0,24.9203635341,199.362908273,2.91945413521,0.0,2.91945413521
 10/12  04:00:00,299.992015938,0.0,0.0,0.0,24.9203635341,199.362908273,3.6291124581,0.0,3.6291124581
 10/12  05:00:00,349.358183687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199186912,0.0,2.19199186912
 10/12  06:00:00,429.355299263,30.8185672214,0.0,0.0,49.8407270682,199.362908273,374.269464555,369.906911212,4.36255334312
 10/12  07:00:00,535.26313413,29.6959286393,0.0,0.0,149.522181205,199.362908273,358.771492675,352.209086287,6.56240638768
 10/12  08:00:00,1049.16105177,29.6959286393,0.0,0.0,448.566543614,448.566543614,134.637307595,119.257297275,15.3800103208
 10/12  09:00:00,1012.44986949,29.6959286393,0.0,0.0,448.566543614,448.566543614,76.1462121501,60.7492525439,15.3969596062
 10/12  10:00:00,963.682252578,29.8267668759,0.0,0.0,448.566543614,448.566543614,63.2837582272,47.8815912863,15.4021669409
 10/12  11:00:00,964.322634034,30.4721172675,0.0,0.0,448.566543614,448.566543614,56.6334925385,36.7737244932,19.8597680454
 10/12  12:00:00,913.716938913,29.6959286393,0.0,0.0,448.566543614,398.725816546,67.3131046173,45.1655061556,22.1475984616
 10/12  13:00:00,963.705892181,29.8521513937,0.0,0.0,448.566543614,448.566543614,58.8982579543,36.7749690561,22.1232888982
 10/12  14:00:00,964.171972423,30.3364414508,0.0,0.0,448.566543614,448.566543614,38.6803017884,25.5001386654,13.1801631229
 10/12  15:00:00,965.247662866,31.4288288634,0.0,0.0,448.566543614,448.566543614,17.8577287869,4.67974013122,13.1779886557
 10/12  16:00:00,1015.0944582,32.3830369152,0.0,0.0,448.566543614,448.566543614,22.7719774726,2.93627982711,19.8356976454
 10/12  17:00:00,899.577633704,29.7189671547,0.0,0.0,348.885089477,398.725816546,27.0450081917,17.420336971,9.62467122066
 10/12  18:00:00,708.752114716,29.6959286393,0.0,0.0,249.203635341,299.044362409,49.8744315468,41.980211433,7.89422011383
 10/12  19:00:00,727.067458408,29.6959286393,0.0,0.0,249.203635341,299.044362409,105.490620438,98.9366989939,6.5539214442
 10/12  20:00:00,577.608785054,29.6959286393,0.0,0.0,149.522181205,249.203635341,188.526619898,179.789686383,8.73693351455
 10/12  21:00:00,553.207170176,29.6959286393,0.0,0.0,149.522181205,249.203635341,242.850153741,240.658051808,2.19210193331
 10/12  22:00:00,349.356774915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972613764,0.0,2.18972613764
 10/12  23:00:00,299.992015769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964830373,0.0,2.18964830373
 10/12  24:00:00,287.769818034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972417065,0.0,2.18972417065
 10/13  01:00:00,287.769820899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949941888,0.0,2.18949941888
 10/13  02:00:00,287.769820845,0.0,0.0,0.0,24.9203635341,199.362908273,2.189580299,0.0,2.189580299
 10/13  03:00:00,287.76982086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966121721,0.0,2.18966121721
 10/13  04:00:00,299.992018705,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925870552,0.0,4.35925870552
 10/13  05:00:00,349.358188198,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196014926,0.0,2.19196014926
 10/13  06:00:00,429.16299584,30.4277625528,0.0,0.0,49.8407270682,199.362908273,621.108459415,616.745957746,4.36250166973
 10/13  07:00:00,535.553008825,29.6959286393,0.0,0.0,149.522181205,199.362908273,702.278470588,695.716004382,6.56246620587
 10/13  08:00:00,1049.31616,29.6959286393,0.0,0.0,448.566543614,448.566543614,313.751705387,298.372094291,15.3796110969
 10/13  09:00:00,1012.49756165,29.6959286393,0.0,0.0,448.566543614,448.566543614,129.502481738,114.105608537,15.3968732008
 10/13  10:00:00,963.574588042,29.7079983174,0.0,0.0,448.566543614,448.566543614,73.6986397131,58.2936947247,15.4049449884
 10/13  11:00:00,965.102193319,31.2460622881,0.0,0.0,448.566543614,448.566543614,61.1787510879,41.3171890369,19.8615620509
 10/13  12:00:00,917.705139382,33.6841839262,0.0,0.0,448.566543614,398.725816546,64.5718639231,42.4203564033,22.1515075198
 10/13  13:00:00,1044.12119176,35.6473152313,11.8606204482,0.0,448.566543614,448.566543614,50.0050004802,27.8810654474,22.1239350329
 10/13  14:00:00,1117.77406761,37.2246601572,69.3465551005,0.0,448.566543614,448.566543614,31.3115838754,16.5593282372,14.7522556381
 10/13  15:00:00,1189.67748652,37.2261297129,139.351244098,0.0,448.566543614,448.566543614,16.0073455379,2.20899952124,13.7983460167
 10/13  16:00:00,1325.67008958,36.0365095978,225.846692919,0.0,448.566543614,448.566543614,19.1235033575,1.48617233598,17.6373310215
 10/13  17:00:00,1193.71180284,31.3677997482,211.738558154,0.0,348.885089477,398.725816546,20.3443682511,9.39104312886,10.9533251222
 10/13  18:00:00,797.716960166,29.7030977683,41.6860716585,0.0,249.203635341,299.044362409,40.8445756909,32.092693212,8.75188247894
 10/13  19:00:00,727.040717443,29.6959286393,0.0,0.0,249.203635341,299.044362409,67.4096309409,60.8570138226,6.55261711827
 10/13  20:00:00,577.56964752,29.6959286393,0.0,0.0,149.522181205,249.203635341,128.766164015,122.208140703,6.55802331127
 10/13  21:00:00,553.141285667,29.6959286393,0.0,0.0,149.522181205,249.203635341,149.78688117,147.594748343,2.19213282752
 10/13  22:00:00,349.35677804,0.0,0.0,0.0,49.8407270682,199.362908273,4.35930310179,0.0,4.35930310179
 10/13  23:00:00,299.992018802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961970434,0.0,2.18961970434
 10/13  24:00:00,287.769820949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970109378,0.0,2.18970109378
 10/14  01:00:00,237.929096699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979147461,0.0,2.18979147461
 10/14  02:00:00,237.929096603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957031303,0.0,2.18957031303
 10/14  03:00:00,237.929096524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896568759,0.0,2.1896568759
 10/14  04:00:00,250.151294331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974339061,0.0,2.18974339061
 10/14  05:00:00,274.597102068,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203735005,0.0,2.19203735005
 10/14  06:00:00,431.242734313,30.2603916436,7.61591634953e-05,0.0,49.8407270682,199.362908273,306.631644593,302.268991417,4.36265317668
 10/14  07:00:00,435.54663358,29.6959286393,0.0,0.0,49.8407270682,199.362908273,306.679636851,302.31093965,4.36869720039
 10/14  08:00:00,650.461705382,29.6959286393,0.0,0.0,249.203635341,249.203635341,166.829041697,160.274829337,6.55421236026
 10/14  09:00:00,646.469858602,29.6959286393,7.54673994627,0.0,249.203635341,249.203635341,102.168940778,93.4186621791,8.75027859884
 10/14  10:00:00,779.181394854,29.6969675348,134.831342119,0.0,249.203635341,249.203635341,72.9778325915,64.2349304829,8.74290210859
 10/14  11:00:00,916.324785117,30.7486005767,267.643644812,0.0,249.203635341,249.203635341,57.5347930361,48.7772618041,8.75753123196
 10/14  12:00:00,951.20343639,33.668182812,297.842474035,0.0,249.203635341,249.203635341,52.5623280593,43.8153522256,8.74697583369
 10/14  13:00:00,956.903018172,35.2209421038,301.25041068,0.0,249.203635341,249.203635341,46.9417033018,40.3790858443,6.56261745752
 10/14  14:00:00,704.443200543,34.7367569318,299.483328375,0.0,74.7610906023,174.442544739,74.9758996695,68.4223236594,6.55357601005
 10/14  15:00:00,700.298422093,33.8579407177,296.976134856,0.0,74.7610906023,174.442544739,55.7615157309,49.2134032944,6.54811243648
