Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  16:00:00,729.650125705,31.4687586455,280.861716894,0.0,74.7610906023,174.442544739,59.7477788319,53.1976677956,6.55011103629
 10/14  17:00:00,529.282496683,29.6990883116,124.261171214,0.0,24.9203635341,149.522181205,106.305951155,104.114550948,2.19140020695
 10/14  18:00:00,313.75515149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130878084,0.0,2.19130878084
 10/14  19:00:00,323.485423158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233379765,0.0,4.36233379765
 10/14  20:00:00,323.485422387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144446206,0.0,2.19144446206
 10/14  21:00:00,299.041968924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606837766,0.0,4.36606837766
 10/14  22:00:00,274.595689866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939635698,0.0,2.18939635698
 10/14  23:00:00,250.151294189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960443846,0.0,2.18960443846
 10/14  24:00:00,237.929096398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969134978,0.0,2.18969134978
 10/15  01:00:00,237.928628061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884314075,0.0,2.18884314075
 10/15  02:00:00,237.928628068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886052203,0.0,2.18886052203
 10/15  03:00:00,237.928628004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887814449,0.0,2.18887814449
 10/15  04:00:00,250.15082567,0.0,0.0,0.0,24.9203635341,149.522181205,2.188895942,0.0,2.188895942
 10/15  05:00:00,274.596635233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114677775,0.0,2.19114677775
 10/15  06:00:00,323.484012598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890008887,0.0,2.18890008887
 10/15  07:00:00,339.384741509,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889181741,0.0,2.1889181741
 10/15  08:00:00,296.666408073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893630582,0.0,2.18893630582
 10/15  09:00:00,259.999814528,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.111023365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895510596,0.0,2.18895510596
 10/15  11:00:00,211.111966576,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119760767,0.0,4.36119760767
 10/15  12:00:00,228.322875422,17.2109091437,0.0,0.0,24.9203635341,149.522181205,2.19064872165,0.0,2.19064872165
 10/15  13:00:00,232.860018935,21.7466385224,0.0,0.0,24.9203635341,149.522181205,4.36625836499,0.0,4.36625836499
 10/15  14:00:00,222.365625366,11.2536591026,0.0,0.0,24.9203635341,149.522181205,2.19063877185,0.0,2.19063877185
 10/15  15:00:00,232.053657527,20.9426339279,0.0,0.0,24.9203635341,149.522181205,2.18896285281,0.0,2.18896285281
 10/15  16:00:00,309.256134601,11.9156390498,0.00204311007121,0.0,24.9203635341,149.522181205,2.18898117785,0.0,2.18898117785
 10/15  17:00:00,296.666407925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,313.753741328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891424812,0.0,2.18891424812
 10/15  19:00:00,323.484012612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893320542,0.0,2.18893320542
 10/15  20:00:00,323.484012687,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889509396,0.0,2.1889509396
 10/15  21:00:00,299.041031254,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112945132,0.0,2.19112945132
 10/15  22:00:00,274.595221305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895664945,0.0,2.18895664945
 10/15  23:00:00,250.150825857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897496322,0.0,2.18897496322
 10/15  24:00:00,237.928628156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899324972,0.0,2.18899324972
 10/16  01:00:00,287.769829213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970851823,0.0,2.18970851823
 10/16  02:00:00,287.769829246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980583392,0.0,2.18980583392
 10/16  03:00:00,288.968130893,1.19543459728,0.0,0.0,24.9203635341,199.362908273,5.80707370121,3.61747972501,2.18959397621
 10/16  04:00:00,301.190640702,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.20093924064,4.01109149381,2.18984774684
 10/16  05:00:00,351.356587306,1.99239099546,0.0,0.0,49.8407270682,199.362908273,11.9274994863,7.56285748555,4.36464200072
 10/16  06:00:00,428.467206169,29.6959286393,0.0,0.0,49.8407270682,199.362908273,645.951615378,643.76029811,2.19131726746
 10/16  07:00:00,543.924436984,29.6959286393,0.0,0.0,149.522181205,199.362908273,487.953741527,479.209325253,8.74441627387
 10/16  08:00:00,1061.73758943,29.6959286393,0.0,0.0,448.566543614,448.566543614,287.889972893,272.505226752,15.3847461409
 10/16  09:00:00,1012.54696964,29.6959286393,0.0,0.0,448.566543614,448.566543614,192.207088188,176.809012983,15.3980752048
 10/16  10:00:00,963.620271962,29.6959286393,0.0,0.0,448.566543614,448.566543614,145.860785136,130.455985218,15.4047999186
 10/16  11:00:00,963.598458261,29.6959286393,0.0,0.0,448.566543614,448.566543614,119.292322237,99.4277872165,19.8645350203
 10/16  12:00:00,913.776834044,29.6959286393,0.0,0.0,448.566543614,398.725816546,139.759109627,117.606009822,22.1530998048
 10/16  13:00:00,963.587460551,29.6959286393,0.0,0.0,448.566543614,448.566543614,104.521101352,82.3904694265,22.1306319255
 10/16  14:00:00,963.575972722,29.6959286393,0.0,0.0,448.566543614,448.566543614,95.452203006,80.0787158857,15.3734871202
 10/16  15:00:00,963.574069678,29.6959286393,0.0,0.0,448.566543614,448.566543614,91.6876638475,78.5117833251,13.1758805224
 10/16  16:00:00,1012.46603962,29.6959286393,0.0,0.0,448.566543614,448.566543614,93.8237111599,76.1872120423,17.6364991176
 10/16  17:00:00,899.608665868,29.6959286393,0.0,0.0,348.885089477,398.725816546,95.7555027489,84.8018251089,10.95367764
 10/16  18:00:00,717.408319291,29.6959286393,0.0,0.0,249.203635341,299.044362409,191.520672742,182.769672859,8.75099988364
 10/16  19:00:00,727.175913553,29.6959286393,0.0,0.0,249.203635341,299.044362409,240.769336701,234.215433794,6.55390290738
 10/16  20:00:00,577.699116439,29.6959286393,0.0,0.0,149.522181205,249.203635341,300.139296939,291.40100905,8.73828788826
 10/16  21:00:00,553.276583042,29.6959286393,0.0,0.0,149.522181205,249.203635341,327.50795441,325.31580021,2.19215419942
 10/16  22:00:00,349.356786119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976776848,0.0,2.18976776848
 10/16  23:00:00,299.992026951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971017308,0.0,2.18971017308
 10/16  24:00:00,287.769829233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980813042,0.0,2.18980813042
 10/17  01:00:00,287.769832114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960200439,0.0,2.18960200439
 10/17  02:00:00,287.76983211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970515546,0.0,2.18970515546
 10/17  03:00:00,287.769832124,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940956228,0.0,4.35940956228
 10/17  04:00:00,299.992029897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970485133,0.0,2.18970485133
 10/17  05:00:00,349.358205988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19220470115,0.0,2.19220470115
 10/17  06:00:00,428.438309219,29.6959286393,0.0,0.0,49.8407270682,199.362908273,623.303741666,618.940915085,4.3628265811
 10/17  07:00:00,543.939280553,29.6959286393,0.0,0.0,149.522181205,199.362908273,512.497228554,505.933378602,6.56384995228
 10/17  08:00:00,1049.30859797,29.6959286393,0.0,0.0,448.566543614,448.566543614,313.104377344,297.723456243,15.3809211007
 10/17  09:00:00,1012.51964211,29.6959286393,0.0,0.0,448.566543614,448.566543614,160.512260902,145.111763324,15.4004975778
 10/17  10:00:00,963.583539403,29.6990061021,0.0,0.0,448.566543614,448.566543614,97.776573376,82.3690786885,15.4074946875
 10/17  11:00:00,964.674395624,30.805879793,0.0,0.0,448.566543614,448.566543614,77.8068705407,57.9398447182,19.8670258225
 10/17  12:00:00,915.284866902,31.2480126353,0.0,0.0,448.566543614,398.725816546,87.8288331344,63.458614218,24.3702189164
 10/17  13:00:00,964.532498379,30.6713081618,0.0,0.0,448.566543614,448.566543614,67.0271077956,44.8981844018,22.1289233938
 10/17  14:00:00,963.610801095,29.7626294122,0.0,0.0,448.566543614,448.566543614,53.6940059496,40.5107240853,13.1832818643
 10/17  15:00:00,963.537309855,29.6959286393,0.0,0.0,448.566543614,448.566543614,48.0281541142,32.6582479901,15.3699061242
 10/17  16:00:00,1012.43503016,29.6959286393,0.0,0.0,448.566543614,448.566543614,55.0253308947,37.387107374,17.6382235207
 10/17  17:00:00,899.594139695,29.6959286393,0.0,0.0,348.885089477,398.725816546,77.5308579225,66.5763456322,10.9545122902
 10/17  18:00:00,717.355332713,29.6959286393,0.0,0.0,249.203635341,299.044362409,124.769729593,116.01853487,8.75119472277
 10/17  19:00:00,727.101089873,29.6959286393,0.0,0.0,249.203635341,299.044362409,146.106197686,139.551792796,6.5544048899
 10/17  20:00:00,577.620079095,29.6959286393,0.0,0.0,149.522181205,249.203635341,197.596873464,191.038741302,6.55813216216
 10/17  21:00:00,553.194726531,29.6959286393,0.0,0.0,149.522181205,249.203635341,225.736775357,221.372532585,4.36424277218
 10/17  22:00:00,349.3567888,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948722322,0.0,2.18948722322
 10/17  23:00:00,299.992029609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965840529,0.0,2.18965840529
 10/17  24:00:00,287.769831841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976216481,0.0,2.18976216481
 10/18  01:00:00,287.769834833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926742642,0.0,2.18926742642
 10/18  02:00:00,287.769834744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967137745,0.0,2.18967137745
 10/18  03:00:00,287.769834778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978041204,0.0,2.18978041204
 10/18  04:00:00,299.992032677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957814266,0.0,2.18957814266
 10/18  05:00:00,349.358211391,0.0,0.0,0.0,49.8407270682,199.362908273,4.36443773847,0.0,4.36443773847
 10/18  06:00:00,428.340460549,29.8575478572,0.0,0.0,49.8407270682,199.362908273,303.482930906,301.291682685,2.19124822131
 10/18  07:00:00,576.001743009,29.6959286393,0.00181933488254,0.0,149.522181205,199.362908273,293.358027614,284.613498413,8.74452920091
 10/18  08:00:00,1055.62206736,29.6959286393,0.000878076587202,0.0,448.566543614,448.566543614,148.955858761,133.570936452,15.3849223085
 10/18  09:00:00,1012.48069582,29.6959286393,0.0,0.0,448.566543614,448.566543614,116.017911483,100.617798783,15.4001126993
 10/18  10:00:00,963.579352752,29.6959286393,0.0,0.0,448.566543614,448.566543614,99.467585609,84.0600900687,15.4074955403
 10/18  11:00:00,963.574913071,29.6959286393,0.0,0.0,448.566543614,448.566543614,93.4683170645,73.6044063453,19.8639107193
 10/18  12:00:00,913.738846692,29.6959286393,0.0,0.0,448.566543614,398.725816546,98.0180308446,73.6473570727,24.3706737719
 10/18  13:00:00,963.563429029,29.6959286393,0.0,0.0,448.566543614,448.566543614,76.8377794518,54.7046575905,22.1331218613
 10/18  14:00:00,963.549574911,29.6959286393,0.0,0.0,448.566543614,448.566543614,62.2695751063,49.0875776991,13.1819974072
 10/18  15:00:00,963.547903745,29.6959286393,0.0,0.0,448.566543614,448.566543614,62.9559903681,47.5811398391,15.3748505291
 10/18  16:00:00,1012.43306484,29.6959286393,0.0,0.0,448.566543614,448.566543614,53.8139269308,36.1739531775,17.6399737533
 10/18  17:00:00,899.573100555,29.6959286393,0.0,0.0,348.885089477,398.725816546,52.5390692626,41.5836092913,10.9554599713
 10/18  18:00:00,717.352787268,29.6959286393,0.0,0.0,249.203635341,299.044362409,125.407720052,116.656312815,8.75140723763
 10/18  19:00:00,727.123399052,29.6959286393,0.0,0.0,249.203635341,299.044362409,179.772161182,173.218036093,6.55412508922
 10/18  20:00:00,577.661996274,29.6959286393,0.0,0.0,149.522181205,249.203635341,258.254779703,251.695871366,6.5589083376
 10/18  21:00:00,553.250469746,29.6959286393,0.0,0.0,149.522181205,249.203635341,304.68513821,300.320578431,4.36455977884
 10/18  22:00:00,349.35679163,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978463031,0.0,2.18978463031
 10/18  23:00:00,299.992032611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958265084,0.0,2.18958265084
 10/18  24:00:00,287.769834719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896923659,0.0,2.1896923659
 10/19  01:00:00,287.769837649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980976879,0.0,2.18980976879
 10/19  02:00:00,287.769837691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961212079,0.0,2.18961212079
 10/19  03:00:00,287.769837635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972712997,0.0,2.18972712997
 10/19  04:00:00,299.992035507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984203003,0.0,2.18984203003
 10/19  05:00:00,349.358216015,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437552491,0.0,4.36437552491
 10/19  06:00:00,428.458659292,29.7173565433,0.0,0.0,49.8407270682,199.362908273,633.817657139,631.626434751,2.19122238833
 10/19  07:00:00,543.985239051,29.6959286393,0.0,0.0,149.522181205,199.362908273,580.01047302,571.264747105,8.74572591512
 10/19  08:00:00,1049.36217926,29.6959286393,0.0,0.0,448.566543614,448.566543614,381.099483098,365.714655011,15.3848280869
 10/19  09:00:00,1012.62935209,29.6959286393,0.0,0.0,448.566543614,448.566543614,296.162810453,280.761598583,15.4012118704
 10/19  10:00:00,963.69499652,29.6959286393,0.0,0.0,448.566543614,448.566543614,239.28339426,223.87671399,15.4066802699
 10/19  11:00:00,963.644829624,29.6959286393,0.0,0.0,448.566543614,448.566543614,177.15273324,157.285462151,19.867271089
 10/19  12:00:00,913.774081063,29.6959286393,0.0,0.0,448.566543614,398.725816546,138.870851799,114.496305171,24.3745466281
 10/19  13:00:00,963.584973238,29.6959286393,0.0,0.0,448.566543614,448.566543614,101.590599756,79.4579474207,22.1326523351
 10/19  14:00:00,963.572263232,29.6959286393,0.0,0.0,448.566543614,448.566543614,88.8167981559,75.6322753131,13.1845228428
 10/19  15:00:00,963.555387296,29.6959286393,0.0,0.0,448.566543614,448.566543614,70.6405667837,55.2702586553,15.3703081284
 10/19  16:00:00,1012.44436843,29.7097666011,0.0,0.0,448.566543614,448.566543614,49.3563684658,31.7152124933,17.6411559726
 10/19  17:00:00,899.57399721,29.6959286393,0.0,0.0,348.885089477,398.725816546,52.2205063216,41.2646838124,10.9558225092
 10/19  18:00:00,725.888414481,29.6959286393,0.0,0.0,249.203635341,299.044362409,111.346857518,102.593923967,8.75293355101
 10/19  19:00:00,727.126855338,29.6959286393,0.0,0.0,249.203635341,299.044362409,178.434075984,171.880979401,6.553096583
 10/19  20:00:00,577.673925979,29.6959286393,0.0,0.0,149.522181205,249.203635341,265.458372461,258.899772626,6.55859983537
 10/19  21:00:00,553.258171492,29.6959286393,0.0,0.0,149.522181205,249.203635341,305.572659882,301.207973449,4.36468643214
 10/19  22:00:00,349.356794544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970133409,0.0,2.18970133409
 10/19  23:00:00,299.992035473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981665071,0.0,2.18981665071
 10/19  24:00:00,287.769837731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961953403,0.0,2.18961953403
 10/20  01:00:00,287.76984061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974131596,0.0,2.18974131596
 10/20  02:00:00,287.7698407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898617367,0.0,2.1898617367
 10/20  03:00:00,287.769840715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966910707,0.0,2.18966910707
 10/20  04:00:00,299.99203855,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938748777,0.0,4.35938748777
 10/20  05:00:00,349.358219888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214060181,0.0,2.19214060181
 10/20  06:00:00,428.464899611,29.6996411672,0.0,0.0,49.8407270682,199.362908273,647.025194791,642.662795321,4.36239947083
 10/20  07:00:00,543.96015004,29.6959286393,0.0,0.0,149.522181205,199.362908273,533.0749082,526.510751985,6.564156215
 10/20  08:00:00,1049.30198202,29.6959286393,0.0,0.0,448.566543614,448.566543614,301.620898885,286.237643389,15.3832554953
 10/20  09:00:00,1012.50105751,29.6959286393,0.0,0.0,448.566543614,448.566543614,136.135193394,120.731222853,15.4039705409
 10/20  10:00:00,963.713621668,29.8411148162,0.0,0.0,448.566543614,448.566543614,84.2809076296,66.6717441798,17.6091634498
 10/20  11:00:00,966.014032133,32.1535582455,0.0,0.0,448.566543614,448.566543614,67.2142854937,47.3455704537,19.86871504
 10/20  12:00:00,946.706422993,34.2737637146,8.69831215801,0.0,448.566543614,398.725816546,73.014807705,50.855140929,22.1596667761
 10/20  13:00:00,1099.36842421,36.3016611108,69.9492284847,0.0,448.566543614,448.566543614,55.5941461516,33.4583049291,22.1358412225
 10/20  14:00:00,1205.71337435,37.1523593259,155.424292295,0.0,448.566543614,448.566543614,35.8396812824,20.463009345,15.3766719374
 10/20  15:00:00,1251.90419418,35.3895292713,202.642800686,0.0,448.566543614,448.566543614,17.067505281,3.88793963455,13.1795656465
 10/20  16:00:00,1204.35053552,32.6417711978,111.174260446,0.0,448.566543614,448.566543614,27.9511565078,8.10427145396,19.8468850539
 10/20  17:00:00,960.606040063,30.3382376954,10.2792160265,0.0,348.885089477,398.725816546,33.2958629626,22.339480921,10.9563820416
 10/20  18:00:00,725.859237787,29.6959286393,0.0,0.0,249.203635341,299.044362409,73.6604718913,64.90820941,8.75226248132
 10/20  19:00:00,727.0813672,29.6959286393,0.0,0.0,249.203635341,299.044362409,119.362471236,112.808596194,6.55387504124
 10/20  20:00:00,577.602508005,29.6959286393,0.0,0.0,149.522181205,249.203635341,172.692214789,166.132420001,6.5597947881
 10/20  21:00:00,553.178117101,29.6959286393,0.0,0.0,149.522181205,249.203635341,201.542058375,197.177615172,4.36444320261
 10/20  22:00:00,349.35679748,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972600827,0.0,2.18972600827
 10/20  23:00:00,299.99203839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984717918,0.0,2.18984717918
 10/20  24:00:00,287.769840571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965496234,0.0,2.18965496234
 10/21  01:00:00,237.929116372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978434626,0.0,2.18978434626
 10/21  02:00:00,237.929116455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991070595,0.0,2.18991070595
 10/21  03:00:00,237.92911636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972307753,0.0,2.18972307753
 10/21  04:00:00,250.151314205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984985151,0.0,2.18984985151
 10/21  05:00:00,274.597134656,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445875907,0.0,4.36445875907
 10/21  06:00:00,428.407728865,29.6959286393,0.0,0.0,49.8407270682,199.362908273,574.822377016,572.631102519,2.19127449743
 10/21  07:00:00,444.290915168,29.6959286393,0.0,0.0,49.8407270682,199.362908273,548.414629926,544.0451742,4.36945572572
 10/21  08:00:00,650.711768122,29.6959286393,0.0,0.0,249.203635341,249.203635341,466.008469518,459.453216081,6.55525343711
 10/21  09:00:00,614.019811149,29.6959286393,0.0,0.0,249.203635341,249.203635341,434.57258288,423.636902597,10.9356802829
 10/21  10:00:00,565.078194562,29.6959286393,0.0,0.0,249.203635341,249.203635341,367.25569651,360.691590498,6.56410601241
 10/21  11:00:00,565.012947735,29.6959286393,0.0,0.0,249.203635341,249.203635341,291.609061031,280.665553157,10.9435078747
 10/21  12:00:00,564.958797574,29.6959286393,0.0,0.0,249.203635341,249.203635341,226.746620692,217.997733748,8.74888694428
 10/21  13:00:00,564.938129957,29.6959286393,0.0,0.0,249.203635341,249.203635341,201.081085731,194.517528478,6.56355725278
 10/21  14:00:00,315.756624088,29.6959286393,0.0,0.0,74.7610906023,174.442544739,231.620484051,225.065815195,6.55466885671
 10/21  15:00:00,315.7257485,29.6959286393,0.0,0.0,74.7610906023,174.442544739,195.763845456,189.214402177,6.54944327832
 10/21  16:00:00,364.592390559,29.6959286393,0.0,0.0,74.7610906023,174.442544739,168.361847513,161.809567246,6.55228026674
 10/21  17:00:00,326.55405543,29.6959286393,0.0,0.0,24.9203635341,149.522181205,238.297795024,236.106291307,2.19150371627
 10/21  18:00:00,322.298846527,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629846397,0.0,4.3629846397
 10/21  19:00:00,323.485450445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133635193,0.0,2.19133635193
 10/21  20:00:00,323.48545085,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625056743,0.0,4.3625056743
 10/21  21:00:00,299.042004412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19321276229,0.0,2.19321276229
 10/21  22:00:00,274.595709935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965264597,0.0,2.18965264597
 10/21  23:00:00,250.151314343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977994454,0.0,2.18977994454
 10/21  24:00:00,237.929116533,0.0,0.0,0.0,24.9203635341,149.522181205,4.35962667589,0.0,4.35962667589
 10/22  01:00:00,237.928643873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,239.528299578,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.32678950522,7.13775447591,2.18903502931
 10/22  03:00:00,239.930002947,1.99239099546,0.0,0.0,24.9203635341,149.522181205,13.3346716668,11.1456339507,2.18903771613
 10/22  04:00:00,251.753789416,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.4203467813,11.2313172422,2.18902953906
 10/22  05:00:00,276.601680663,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.0582299594,15.6955536411,4.3626763184
 10/22  06:00:00,325.091264299,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.5789488292,16.5589488292,0.02
 10/22  07:00:00,341.39489824,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.2423435931,22.0533720373,2.18897155575
 10/22  08:00:00,298.277825312,1.59391279637,0.0,0.0,24.9203635341,149.522181205,23.9004909912,21.7114106064,2.18908038477
 10/22  09:00:00,262.010275154,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.5862502889,22.3972496509,2.18900063807
 10/22  10:00:00,212.72138035,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.5560823221,20.3672011874,2.18888113471
 10/22  11:00:00,213.122039869,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.0700200635,21.8792564721,2.19076359142
 10/22  12:00:00,212.721091846,1.59391279637,0.0,0.0,24.9203635341,149.522181205,23.168813892,18.8073837091,4.36143018289
 10/22  13:00:00,213.121351509,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.4326037207,19.2393621758,2.19324154482
 10/22  14:00:00,212.722332508,1.59391279637,0.0,0.0,24.9203635341,149.522181205,24.6838213464,20.3223519841,4.36146936235
 10/22  15:00:00,213.120634259,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.2863749908,21.2663749908,0.02
 10/22  16:00:00,261.609628654,1.59391279637,0.0,0.0,24.9203635341,149.522181205,21.8132954616,19.6242138295,2.18908163217
 10/22  17:00:00,298.679796451,1.99239099546,0.0,0.0,24.9203635341,149.522181205,28.0902376606,25.9013596707,2.1888779899
 10/22  18:00:00,323.914294706,1.59391279637,0.0,0.0,24.9203635341,149.522181205,30.4983834665,28.3093444125,2.18903905401
 10/22  19:00:00,325.504855969,1.99239099546,0.0,0.0,24.9203635341,149.522181205,37.2016261421,35.0125824821,2.18904366
 10/22  20:00:00,325.108119631,1.59391279637,0.0,0.0,24.9203635341,149.522181205,39.2703033231,37.0812562208,2.18904710225
 10/22  21:00:00,301.069410611,1.99239099546,0.0,0.0,24.9203635341,149.522181205,46.2652899952,44.0737133815,2.19157661375
 10/22  22:00:00,276.227706398,1.59391279637,0.0,0.0,24.9203635341,149.522181205,49.2850104148,47.0959300722,2.18908034262
 10/22  23:00:00,252.185721494,1.99239099546,0.0,0.0,24.9203635341,149.522181205,53.8892710154,51.7003424617,2.18892855374
 10/22  24:00:00,239.568021322,1.59391279637,0.0,0.0,24.9203635341,149.522181205,57.2510044954,55.0620196504,2.18898484502
 10/23  01:00:00,289.809259773,1.99239099546,0.0,0.0,24.9203635341,199.362908273,58.8376169466,56.6476695309,2.18994741576
 10/23  02:00:00,289.41485467,1.59391279637,0.0,0.0,24.9203635341,199.362908273,63.3622903522,61.1723955382,2.18989481397
 10/23  03:00:00,289.819418894,1.99239099546,0.0,0.0,24.9203635341,199.362908273,70.1406484891,67.9509314078,2.18971708132
 10/23  04:00:00,301.647301292,1.59391279637,0.0,0.0,24.9203635341,199.362908273,74.4516745532,72.2617538473,2.18992070588
 10/23  05:00:00,351.421824929,1.99239099546,0.0,0.0,49.8407270682,199.362908273,87.3534470409,82.9887597086,4.36468733225
 10/23  06:00:00,429.562736612,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1617.42382684,1615.23218222,2.19164461667
 10/23  07:00:00,553.751479765,29.6959286393,0.0,0.0,149.522181205,199.362908273,1547.67520048,1538.92918727,8.74601320462
 10/23  08:00:00,1050.18963315,29.6959286393,0.0,0.0,448.566543614,448.566543614,983.647724947,968.260992236,15.3867327106
 10/23  09:00:00,1013.34407502,29.6959286393,0.0,0.0,448.566543614,448.566543614,818.646031783,803.240979133,15.4050526493
 10/23  10:00:00,964.312591309,29.6959286393,0.0,0.0,448.566543614,448.566543614,700.255173326,682.646084078,17.6090892478
 10/23  11:00:00,964.189536332,29.6959286393,0.0,0.0,448.566543614,448.566543614,601.70627433,581.833027103,19.8732472266
 10/23  12:00:00,914.299702186,29.6959286393,0.0,0.0,448.566543614,398.725816546,567.613520153,543.232862273,24.3806578794
 10/23  13:00:00,964.0459478,29.6959286393,0.0,0.0,448.566543614,448.566543614,493.435097044,471.29304417,22.1420528742
 10/23  14:00:00,963.995578088,29.6959286393,0.0,0.0,448.566543614,448.566543614,454.924950674,441.737918692,13.1870319815
 10/23  15:00:00,964.049776031,29.6959286393,0.0,0.0,448.566543614,448.566543614,511.895314401,496.523050695,15.372263706
 10/23  16:00:00,1013.04460098,29.6959286393,0.0,0.0,448.566543614,448.566543614,603.863496289,586.218735563,17.644760726
 10/23  17:00:00,900.256775746,29.6959286393,0.0,0.0,348.885089477,398.725816546,655.857542555,644.901382246,10.9561603082
 10/23  18:00:00,726.599326933,29.6959286393,0.0,0.0,249.203635341,299.044362409,715.588302532,704.65236554,10.9359369915
 10/23  19:00:00,727.801775225,29.6959286393,0.0,0.0,249.203635341,299.044362409,719.430072216,714.062981077,5.36709113867
 10/23  20:00:00,578.339959842,29.6959286393,0.0,0.0,149.522181205,249.203635341,768.267153084,760.520983822,7.74616926172
 10/23  21:00:00,553.995122791,29.6959286393,0.0,0.0,149.522181205,249.203635341,844.674121733,840.309649373,4.3644723594
 10/23  22:00:00,349.356806384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981359443,0.0,2.18981359443
 10/23  23:00:00,299.992047325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995263851,0.0,2.18995263851
 10/23  24:00:00,287.769849334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977540689,0.0,2.18977540689
 10/24  01:00:00,289.373464735,1.59391279637,0.0,0.0,24.9203635341,199.362908273,10.4476797023,8.2577545104,2.1899251919
 10/24  02:00:00,289.77542971,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.4381478249,11.2482365947,2.1899112302
 10/24  03:00:00,289.378696862,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.9513786109,12.7614826401,2.18989597082
 10/24  04:00:00,302.003780606,1.99239099546,0.0,0.0,24.9203635341,199.362908273,18.7464332638,16.5565177983,2.18991546555
 10/24  05:00:00,350.975160565,1.59391279637,0.0,0.0,49.8407270682,199.362908273,24.085471951,19.7204229122,4.36504903873
 10/24  06:00:00,429.046603958,29.6959286393,0.0,0.0,49.8407270682,199.362908273,916.687088173,914.495440787,2.19164738575
 10/24  07:00:00,553.471933784,29.6959286393,0.0,0.0,149.522181205,199.362908273,1190.12426059,1181.37751942,8.74674117936
 10/24  08:00:00,1050.14997222,29.6959286393,0.0,0.0,448.566543614,448.566543614,900.717723811,885.328239977,15.3894838336
 10/24  09:00:00,1013.30446556,29.6959286393,0.0,0.0,448.566543614,448.566543614,742.295349845,726.889818668,15.4055311769
 10/24  10:00:00,964.232671286,29.6959286393,0.0,0.0,448.566543614,448.566543614,603.386989397,585.774900036,17.6120893603
 10/24  11:00:00,964.13893396,29.6959286393,0.0,0.0,448.566543614,448.566543614,537.38192307,517.509724289,19.8721987809
 10/24  12:00:00,914.31049948,29.6959286393,0.0,0.0,448.566543614,398.725816546,557.909341845,533.525552174,24.3837896711
 10/24  13:00:00,964.033359831,29.6959286393,0.0,0.0,448.566543614,448.566543614,463.538118715,441.395724247,22.1423944679
 10/24  14:00:00,963.960526106,29.6959286393,0.0,0.0,448.566543614,448.566543614,407.78934634,394.602157305,13.1871890347
 10/24  15:00:00,963.890994713,29.6959286393,0.0,0.0,448.566543614,448.566543614,355.78678727,340.41406643,15.3727208406
 10/24  16:00:00,1012.73770968,29.6959286393,0.0,0.0,448.566543614,448.566543614,322.599126802,304.954170975,17.6449558269
 10/24  17:00:00,899.907016658,29.6959286393,0.0,0.0,348.885089477,398.725816546,354.248810734,343.291988992,10.9568217422
 10/24  18:00:00,726.252778828,29.6959286393,0.0,0.0,249.203635341,299.044362409,439.328448571,428.391818407,10.9366301635
 10/24  19:00:00,727.462104626,29.6959286393,0.0,0.0,249.203635341,299.044362409,469.143340212,462.589815546,6.55352466588
 10/24  20:00:00,577.991015774,29.6959286393,0.0,0.0,149.522181205,249.203635341,527.111315239,520.551569197,6.55974604175
 10/24  21:00:00,553.557523862,29.6959286393,0.0,0.0,149.522181205,249.203635341,547.406381631,543.041577113,4.36480451771
 10/24  22:00:00,349.356809339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966119812,0.0,2.18966119812
 10/24  23:00:00,299.992050055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980673057,0.0,2.18980673057
 10/24  24:00:00,287.769852296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995191242,0.0,2.18995191242
 10/25  01:00:00,287.76985515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897880339,0.0,2.1897880339
 10/25  02:00:00,287.769855189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993876902,0.0,2.18993876902
 10/25  03:00:00,288.170449101,0.398478199092,0.0,0.0,24.9203635341,199.362908273,4.34233032814,2.1525590445,2.18977128364
 10/25  04:00:00,301.994465962,1.99239099546,0.0,0.0,24.9203635341,199.362908273,12.3926702203,10.2027463257,2.18992389461
 10/25  05:00:00,350.961782601,1.59391279637,0.0,0.0,49.8407270682,199.362908273,14.1739274174,9.80893169146,4.36499572597
 10/25  06:00:00,428.782880267,29.6959286393,0.0,0.0,49.8407270682,199.362908273,826.345827013,824.154388539,2.19143847369
 10/25  07:00:00,552.843688487,29.6959286393,0.0,0.0,149.522181205,199.362908273,776.314032206,767.567301661,8.74673054417
 10/25  08:00:00,1049.55640035,29.6959286393,0.0,0.0,448.566543614,448.566543614,507.612227703,492.223466714,15.3887609895
 10/25  09:00:00,1012.78468378,29.6959286393,0.0,0.0,448.566543614,448.566543614,407.151040541,391.744786241,15.4062543002
 10/25  10:00:00,963.821830037,29.6959286393,0.0,0.0,448.566543614,448.566543614,338.357416476,320.74614396,17.6112725164
 10/25  11:00:00,963.773181605,29.6959286393,0.0,0.0,448.566543614,448.566543614,290.885805349,271.00861662,19.8771887297
 10/25  12:00:00,913.937306554,29.6959286393,0.0,0.0,448.566543614,398.725816546,300.148665279,275.76447366,24.3841916196
 10/25  13:00:00,963.710716064,29.6959286393,0.0,0.0,448.566543614,448.566543614,230.020722914,207.877492712,22.1432302021
 10/25  14:00:00,963.667359109,29.6959286393,0.0,0.0,448.566543614,448.566543614,188.498477933,173.115436608,15.3830413249
 10/25  15:00:00,963.634786034,29.6959286393,0.0,0.0,448.566543614,448.566543614,152.184017737,139.003036529,13.1809812074
 10/25  16:00:00,1012.51446088,29.6959286393,0.0,0.0,448.566543614,448.566543614,143.859761412,124.006970787,19.8527906258
 10/25  17:00:00,899.693311884,29.6959286393,0.0,0.0,348.885089477,398.725816546,185.587807786,174.6299774,10.9578303856
 10/25  18:00:00,734.582733161,29.6959286393,0.0,0.0,249.203635341,299.044362409,278.328354987,269.575313479,8.75304150816
 10/25  19:00:00,727.245019376,29.6959286393,0.0,0.0,249.203635341,299.044362409,305.248461667,298.692562442,6.55589922547
 10/25  20:00:00,577.768360945,29.6959286393,0.0,0.0,149.522181205,249.203635341,361.047564465,354.488402089,6.55916237598
 10/25  21:00:00,553.335425792,29.6959286393,0.0,0.0,149.522181205,249.203635341,380.56496527,376.200033858,4.36493141292
 10/25  22:00:00,349.356811939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981906309,0.0,2.18981906309
 10/25  23:00:00,299.992052965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997038139,0.0,2.18997038139
 10/25  24:00:00,287.769855142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980330268,0.0,2.18980330268
 10/26  01:00:00,287.769858263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996122107,0.0,2.18996122107
 10/26  02:00:00,287.769858289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979867564,0.0,2.18979867564
 10/26  03:00:00,287.769858278,0.0,0.0,0.0,24.9203635341,199.362908273,4.35974913181,0.0,4.35974913181
 10/26  04:00:00,299.992056095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899507238,0.0,2.1899507238
 10/26  05:00:00,349.358248013,0.0,0.0,0.0,49.8407270682,199.362908273,2.19258566634,0.0,2.19258566634
 10/26  06:00:00,428.584316367,29.6959286393,0.0,0.0,49.8407270682,199.362908273,747.840684161,743.477596366,4.36308779485
 10/26  07:00:00,552.549281928,29.6959286393,0.0,0.0,149.522181205,199.362908273,557.426210769,548.679550252,8.74666051723
 10/26  08:00:00,1049.35380983,29.6959286393,0.0,0.0,448.566543614,448.566543614,345.193070024,331.999756633,13.1933133908
 10/26  09:00:00,1012.54674125,29.6959286393,0.0,0.0,448.566543614,448.566543614,186.060421807,168.453740714,17.6066810936
 10/26  10:00:00,963.6080823,29.6973196982,0.0,0.0,448.566543614,448.566543614,123.887812077,108.472759029,15.4150530486
 10/26  11:00:00,964.363206424,30.46176624,0.0,0.0,448.566543614,448.566543614,113.767320793,93.4482100726,20.3191107208
 10/26  12:00:00,916.249908547,32.1633809454,0.0,0.0,448.566543614,398.725816546,142.802036361,118.85525049,23.946785871
 10/26  13:00:00,967.972573033,34.0759973671,0.0,0.0,448.566543614,448.566543614,109.01796142,84.6579924191,24.3599690012
 10/26  14:00:00,968.619485262,34.7463049708,0.0,0.0,448.566543614,448.566543614,81.6393839134,68.4508568561,13.1885270574
 10/26  15:00:00,967.819666356,33.9776476487,0.0,0.0,448.566543614,448.566543614,47.2318722566,31.8571095247,15.3747627319
 10/26  16:00:00,1014.62693535,31.892927153,0.0,0.0,448.566543614,448.566543614,47.0838582216,29.4351897678,17.6486684537
 10/26  17:00:00,899.641923963,29.7511492148,0.0,0.0,348.885089477,398.725816546,67.8574568391,54.7114864527,13.1459703863
 10/26  18:00:00,734.459035095,29.6959286393,0.0,0.0,249.203635341,299.044362409,139.746986908,130.993412859,8.7535740487
 10/26  19:00:00,727.120927749,29.6959286393,0.0,0.0,249.203635341,299.044362409,164.761546418,158.206628908,6.55491750977
 10/26  20:00:00,577.63659042,29.6959286393,0.0,0.0,149.522181205,249.203635341,210.699954318,204.13966689,6.56028742813
 10/26  21:00:00,553.215677267,29.6959286393,0.0,0.0,149.522181205,249.203635341,243.761713291,239.396915719,4.36479757112
 10/26  22:00:00,349.356814903,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898262086,0.0,2.1898262086
 10/26  23:00:00,299.992055886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998374262,0.0,2.18998374262
 10/26  24:00:00,287.769858023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982181303,0.0,2.18982181303
 10/27  01:00:00,287.769861129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998686025,0.0,2.18998686025
 10/27  02:00:00,287.769861104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982953833,0.0,2.18982953833
 10/27  03:00:00,287.76986125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999280092,0.0,2.18999280092
 10/27  04:00:00,299.992059069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983573667,0.0,2.18983573667
 10/27  05:00:00,349.358252698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493813061,0.0,4.36493813061
 10/27  06:00:00,428.366501215,29.6959286393,0.0,0.0,49.8407270682,199.362908273,520.588072132,516.224883565,4.36318856635
 10/27  07:00:00,552.428083084,29.6959286393,0.0,0.0,149.522181205,199.362908273,437.867260333,431.302453241,6.56480709162
 10/27  08:00:00,1049.28429446,29.6959286393,0.0,0.0,448.566543614,448.566543614,280.186961962,264.798089057,15.3888729052
 10/27  09:00:00,1012.58325548,29.6959286393,0.0,0.0,448.566543614,448.566543614,239.698313778,222.090292693,17.6080210847
 10/27  10:00:00,963.67131486,29.6959286393,0.0,0.0,448.566543614,448.566543614,209.530889709,194.117658681,15.4132310282
 10/27  11:00:00,963.660130408,29.6959286393,0.0,0.0,448.566543614,448.566543614,196.350169778,176.46978553,19.8803842481
 10/27  12:00:00,913.857933796,29.6959286393,0.0,0.0,448.566543614,398.725816546,243.847642563,219.457317657,24.3903249057
 10/27  13:00:00,963.678087022,29.6959286393,0.0,0.0,448.566543614,448.566543614,220.613982283,196.251660713,24.3623215699
 10/27  14:00:00,963.659294744,29.6959286393,0.0,0.0,448.566543614,448.566543614,200.658658105,185.273425773,15.3852323322
 10/27  15:00:00,963.659190833,29.6959286393,0.0,0.0,448.566543614,448.566543614,199.452947825,186.273137361,13.1798104641
 10/27  16:00:00,1012.56153782,29.6959286393,0.0,0.0,448.566543614,448.566543614,216.899666755,197.04448647,19.8551802853
 10/27  17:00:00,899.727980099,29.6959286393,0.0,0.0,348.885089477,398.725816546,247.015751849,236.056617332,10.9591345172
 10/27  18:00:00,734.600885508,29.6959286393,0.0,0.0,249.203635341,299.044362409,325.283395156,316.52982477,8.75357038617
 10/27  19:00:00,727.25923912,29.6959286393,0.0,0.0,249.203635341,299.044362409,345.981709642,339.425851686,6.55585795596
 10/27  20:00:00,577.782978703,29.6959286393,0.0,0.0,149.522181205,249.203635341,402.161432857,395.602169539,6.5592633182
 10/27  21:00:00,553.348004368,29.6959286393,0.0,0.0,149.522181205,249.203635341,416.204090852,411.839138255,4.36495259688
 10/27  22:00:00,349.356817866,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982811363,0.0,2.18982811363
 10/27  23:00:00,299.992058875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999192154,0.0,2.18999192154
 10/27  24:00:00,287.769861069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983517594,0.0,2.18983517594
 10/28  01:00:00,237.929137156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000560146,0.0,2.19000560146
 10/28  02:00:00,237.929137176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985347323,0.0,2.18985347323
 10/28  03:00:00,237.929137153,0.0,0.0,0.0,24.9203635341,149.522181205,4.35989408827,0.0,4.35989408827
 10/28  04:00:00,250.151334972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971928333,0.0,2.18971928333
 10/28  05:00:00,275.798114364,1.19543459728,0.0,0.0,24.9203635341,149.522181205,9.12015500381,6.92794262212,2.19221238169
 10/28  06:00:00,428.689205078,29.6959286393,0.0,0.0,49.8407270682,199.362908273,896.870009812,892.506744113,4.36326569874
 10/28  07:00:00,453.030352239,29.6959286393,0.0,0.0,49.8407270682,199.362908273,751.819127752,747.449259301,4.3698684508
 10/28  08:00:00,650.802109746,29.6959286393,0.0,0.0,249.203635341,249.203635341,548.287178827,541.732256415,6.55492241215
 10/28  09:00:00,614.06528557,29.6959286393,0.0,0.0,249.203635341,249.203635341,467.685444197,458.932177594,8.75326660289
 10/28  10:00:00,565.135107455,29.6959286393,0.0,0.0,249.203635341,249.203635341,423.365503073,414.618791216,8.74671185678
 10/28  11:00:00,565.094079142,29.6959286393,0.0,0.0,249.203635341,249.203635341,378.597725595,367.651392889,10.9463327054
 10/28  12:00:00,565.067764245,29.6959286393,0.0,0.0,249.203635341,249.203635341,350.374607794,341.623436738,8.75117105542
 10/28  13:00:00,565.042806782,29.6959286393,0.0,0.0,249.203635341,249.203635341,324.319786808,315.572798481,8.74698832687
 10/28  14:00:00,315.90789552,29.6959286393,0.0,0.0,74.7610906023,174.442544739,410.065498239,403.511229402,6.55426883763
 10/28  15:00:00,315.9380544,29.6959286393,0.0,0.0,74.7610906023,174.442544739,449.275909646,444.902927263,4.37298238362
 10/28  16:00:00,364.861573966,29.6959286393,0.0,0.0,74.7610906023,174.442544739,497.293788707,490.741508323,6.55228038382
 10/28  17:00:00,326.848965558,29.6959286393,0.0,0.0,24.9203635341,149.522181205,604.023838731,599.660764154,4.36307457728
 10/28  18:00:00,330.842541453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151379264,0.0,2.19151379264
 10/28  19:00:00,323.485479664,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298086954,0.0,4.36298086954
 10/28  20:00:00,323.485479355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146710733,0.0,2.19146710733
 10/28  21:00:00,299.042041723,0.0,0.0,0.0,24.9203635341,149.522181205,4.36652599918,0.0,4.36652599918
 10/28  22:00:00,274.595730416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001295112,0.0,2.19001295112
 10/28  23:00:00,250.151334735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986144234,0.0,2.18986144234
 10/28  24:00:00,237.929137065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003150435,0.0,2.19003150435
 10/29  01:00:00,237.928660591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895425286,0.0,2.18895425286
 10/29  02:00:00,238.729365994,0.796956398183,0.0,0.0,24.9203635341,149.522181205,6.83663991804,4.64758999371,2.18904992432
 10/29  03:00:00,239.530357707,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.8375837508,9.64843710217,2.18914664865
 10/29  04:00:00,251.753906636,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.5144958207,11.3255187017,2.18897711906
 10/29  05:00:00,276.600982043,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.9428121322,14.7510710205,2.19174111171
 10/29  06:00:00,325.088933383,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.796018766,13.6068740264,2.18914473958
 10/29  07:00:00,349.934404708,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.0153155827,16.8263399787,2.18897560403
 10/29  08:00:00,298.272736559,1.59391279637,0.0,0.0,24.9203635341,149.522181205,17.5395658837,15.3504937164,2.18907216729
 10/29  09:00:00,262.006769656,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.2000747457,18.0109052668,2.1891694789
 10/29  10:00:00,212.716885309,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.9579814047,14.7689808856,2.1890005191
 10/29  11:00:00,213.117774112,1.99239099546,0.0,0.0,24.9203635341,149.522181205,18.7568685198,16.5660613966,2.19080712325
 10/29  12:00:00,212.717412261,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.4222971731,14.2314757477,2.19082142534
 10/29  13:00:00,213.120174572,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.1242956577,17.7572725796,4.36702307808
 10/29  14:00:00,212.719171291,1.59391279637,0.0,0.0,24.9203635341,149.522181205,20.7701470091,16.4083687277,4.36177828131
 10/29  15:00:00,213.118596039,1.99239099546,0.0,0.0,24.9203635341,149.522181205,20.954187243,18.7652284477,2.18895879531
 10/29  16:00:00,261.606836292,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.217534015,16.197534015,0.02
 10/29  17:00:00,298.677044157,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.7424617016,22.5534061074,2.18905559419
 10/29  18:00:00,332.454559057,1.59391279637,0.0,0.0,24.9203635341,149.522181205,26.3704993469,24.1813461007,2.18915324615
 10/29  19:00:00,325.50212897,1.99239099546,0.0,0.0,24.9203635341,149.522181205,33.9574375446,31.7684533287,2.1889842159
 10/29  20:00:00,325.102730604,1.59391279637,0.0,0.0,24.9203635341,149.522181205,32.7820156403,30.5929346793,2.18908096102
 10/29  21:00:00,301.064247589,1.99239099546,0.0,0.0,24.9203635341,149.522181205,42.3086474164,37.9457524643,4.36289495211
 10/29  22:00:00,276.22237693,1.59391279637,0.0,0.0,24.9203635341,149.522181205,40.8870209849,40.8670209849,0.02
 10/29  23:00:00,252.182261742,1.99239099546,0.0,0.0,24.9203635341,149.522181205,50.0592400964,47.870161573,2.18907852335
 10/29  24:00:00,239.56595401,1.59391279637,0.0,0.0,24.9203635341,149.522181205,55.2108607528,53.0220079853,2.18885276753
 10/30  01:00:00,289.809679878,1.99239099546,0.0,0.0,24.9203635341,199.362908273,59.8519737709,57.6620254143,2.18994835655
 10/30  02:00:00,289.414479223,1.59391279637,0.0,0.0,24.9203635341,199.362908273,63.4485259607,61.2585234575,2.19000250323
 10/30  03:00:00,289.819846703,1.99239099546,0.0,0.0,24.9203635341,199.362908273,73.43155432,69.0717174895,4.3598368305
 10/30  04:00:00,356.979774161,21.4533112127,0.00114078626449,0.0,24.9203635341,199.362908273,180.613476781,178.423444935,2.19003184598
 10/30  05:00:00,386.731626955,17.8799097285,0.000738780372839,0.0,49.8407270682,199.362908273,174.185308637,171.992675961,2.19263267567
 10/30  06:00:00,429.927950265,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1942.05933431,1937.69600656,4.36332774486
 10/30  07:00:00,554.171088439,29.6959286393,0.0,0.0,149.522181205,199.362908273,1875.15330516,1866.40507856,8.74822659935
 10/30  08:00:00,1050.71999321,29.6959286393,0.0,0.0,448.566543614,448.566543614,1327.85219911,1312.45805091,15.3941481982
 10/30  09:00:00,1013.86791912,29.6959286393,0.0,0.0,448.566543614,448.566543614,1088.80141421,1073.39137596,15.4100382532
 10/30  10:00:00,964.813471793,29.6959286393,0.0,0.0,448.566543614,448.566543614,948.363708229,930.746299654,17.6174085753
 10/30  11:00:00,964.655375774,29.6959286393,0.0,0.0,448.566543614,448.566543614,833.447205662,813.564792011,19.882413651
 10/30  12:00:00,914.749057152,29.6959286393,0.0,0.0,448.566543614,398.725816546,803.618676173,779.222643428,24.3960327448
 10/30  13:00:00,964.509485371,29.6959286393,0.0,0.0,448.566543614,448.566543614,755.374224354,731.007694777,24.3665295767
 10/30  14:00:00,964.447200945,29.6959286393,0.0,0.0,448.566543614,448.566543614,708.144766772,694.954684428,13.1900823438
 10/30  15:00:00,964.437845611,29.6959286393,0.0,0.0,448.566543614,448.566543614,705.772724471,690.395073722,15.3776507493
 10/30  16:00:00,1013.30010392,29.6959286393,0.0,0.0,448.566543614,448.566543614,688.10633783,668.247214293,19.8591235376
 10/30  17:00:00,900.463950226,29.6959286393,0.0,0.0,348.885089477,398.725816546,702.10268666,691.142626835,10.9600598247
 10/30  18:00:00,735.527092407,29.6959286393,0.0,0.0,249.203635341,299.044362409,887.56988039,878.815194321,8.75468606936
 10/30  19:00:00,728.436005047,29.6959286393,0.0,0.0,249.203635341,299.044362409,1040.409084,1033.85461562,6.55446837457
 10/30  20:00:00,579.188500474,29.6959286393,0.0,0.0,149.522181205,249.203635341,1159.29098548,1150.55037997,8.74060551655
 10/30  21:00:00,554.947649046,29.6959286393,0.0,0.0,149.522181205,249.203635341,1207.15481273,1204.96224712,2.19256561134
 10/30  22:00:00,349.356827087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005736357,0.0,2.19005736357
 10/30  23:00:00,300.794794367,0.796956398183,0.0,0.0,24.9203635341,199.362908273,5.69645658687,3.50662250369,2.18983408318
 10/30  24:00:00,289.376670644,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.2179401237,7.85791593947,4.3600241842
 10/31  01:00:00,289.787726672,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.7901971478,15.6001278536,2.19006929422
 10/31  02:00:00,289.38566655,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.6625363352,13.4726032124,2.18993312284
 10/31  03:00:00,289.804093758,1.99239099546,0.0,0.0,24.9203635341,199.362908273,28.0509199174,25.8608614999,2.19005841753
 10/31  04:00:00,305.613983467,5.56579247963,0.0,0.0,24.9203635341,199.362908273,37.0539513094,34.8639652712,2.1899860382
 10/31  05:00:00,371.367232499,21.8517894118,0.0,0.0,49.8407270682,199.362908273,105.008869316,100.64393319,4.36493612561
 10/31  06:00:00,429.644417378,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1127.7241953,1125.53243534,2.19175996034
 10/31  07:00:00,556.148129551,29.6959286393,0.0,0.0,149.522181205,199.362908273,2345.71344864,2336.96476041,8.74868823309
 10/31  08:00:00,1060.76040498,29.6959286393,0.0,0.0,448.566543614,448.566543614,1377.9635213,1362.57129405,15.3922272509
 10/31  09:00:00,1014.66056722,29.6959286393,0.0,0.0,448.566543614,448.566543614,1015.02943928,997.418760996,17.6106782823
 10/31  10:00:00,965.186432629,29.6959286393,0.0,0.0,448.566543614,448.566543614,823.261055134,807.84368117,15.4173739644
 10/31  11:00:00,964.682997241,29.6959286393,0.0,0.0,448.566543614,448.566543614,633.245950359,611.153330045,22.0926203144
 10/31  12:00:00,914.817793804,29.9047511519,0.0,0.0,448.566543614,398.725816546,550.695416385,526.29771068,24.3977057048
 10/31  13:00:00,965.1947963,30.635495008,0.0,0.0,448.566543614,448.566543614,473.521104374,451.364992958,22.1561114164
 10/31  14:00:00,964.296959295,29.6959286393,0.0,0.0,448.566543614,448.566543614,521.247850537,505.861982811,15.3858677263
