Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  15:00:00,964.182579379,29.6959286393,0.0,0.0,448.566543614,448.566543614,461.034562818,445.651418054,15.3831447644
 10/31  16:00:00,1013.04180318,29.6959286393,0.0,0.0,448.566543614,448.566543614,449.44363647,431.788197307,17.6554391636
 10/31  17:00:00,900.337001147,29.6959286393,0.0,0.0,348.885089477,398.725816546,548.333654494,537.374121333,10.9595331611
 10/31  18:00:00,735.472117802,29.6959286393,0.0,0.0,249.203635341,299.044362409,759.68922447,748.75051456,10.9387099095
 10/31  19:00:00,728.391627109,29.6959286393,0.0,0.0,249.203635341,299.044362409,920.428334978,913.872731298,6.55560367968
 10/31  20:00:00,579.069333112,29.6959286393,0.0,0.0,149.522181205,249.203635341,1009.78159587,1003.22126874,6.56032712096
 10/31  21:00:00,554.680358941,29.6959286393,0.0,0.0,149.522181205,249.203635341,1017.62225127,1013.25737039,4.36488087859
 10/31  22:00:00,349.356829848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995294198,0.0,2.18995294198
 10/31  23:00:00,299.992070703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997878594,0.0,2.18997878594
 10/31  24:00:00,287.769872987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984313492,0.0,2.18984313492
 11/01  01:00:00,287.76987612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003922776,0.0,2.19003922776
 11/01  02:00:00,287.769876185,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968588574,0.0,4.35968588574
 11/01  03:00:00,287.769876165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997312474,0.0,2.18997312474
 11/01  04:00:00,299.992073877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984256978,0.0,2.18984256978
 11/01  05:00:00,349.358276585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239710449,0.0,2.19239710449
 11/01  06:00:00,717.005281539,29.6959286393,238.831604715,0.0,49.8407270682,199.362908273,327.830357011,323.466755945,4.36360106688
 11/01  07:00:00,985.371797216,29.6959286393,352.656325398,0.0,149.522181205,199.362908273,303.980707625,295.23359908,8.74710854572
 11/01  08:00:00,1539.80726639,29.6959286393,392.79814548,0.0,448.566543614,448.566543614,163.626491734,148.231456474,15.3950352603
 11/01  09:00:00,1444.37475694,29.6959286393,348.088581724,0.0,448.566543614,448.566543614,85.6409574874,70.2274658014,15.4134916859
 11/01  10:00:00,1366.47987368,29.7052983869,319.448786187,0.0,448.566543614,448.566543614,64.0002793373,46.3820482621,17.6182310751
 11/01  11:00:00,1402.14448743,30.4963728528,352.727805996,0.0,448.566543614,448.566543614,53.6135200501,33.7294416021,19.884078448
 11/01  12:00:00,1369.90999914,33.4065582132,362.567798944,0.0,448.566543614,398.725816546,70.7760110293,44.1593343639,26.6166766654
 11/01  13:00:00,1404.47678039,35.6700212031,346.077523781,0.0,448.566543614,448.566543614,53.5171382856,31.3604420136,22.156696272
 11/01  14:00:00,1387.97385111,36.2136563046,332.545245083,0.0,448.566543614,448.566543614,36.5893225336,21.2016850774,15.3876374561
 11/01  15:00:00,1382.69259386,35.885762226,327.613810468,0.0,448.566543614,448.566543614,23.8611364533,8.47751117137,15.383625282
 11/01  16:00:00,1424.23334758,33.7328805896,323.460567444,0.0,448.566543614,448.566543614,27.4415019887,9.78480669187,17.6566952968
 11/01  17:00:00,1112.74717559,30.6645853248,146.360263769,0.0,348.885089477,398.725816546,33.9657955702,20.8174284805,13.1483670897
 11/01  18:00:00,742.957964766,29.6959286393,0.0,0.0,249.203635341,299.044362409,66.1755703539,57.4205283244,8.75504202941
 11/01  19:00:00,727.094318033,29.6959286393,0.0,0.0,249.203635341,299.044362409,101.661506678,95.1054368782,6.55606979999
 11/01  20:00:00,577.616972844,29.6959286393,0.0,0.0,149.522181205,249.203635341,145.071059267,138.510193565,6.56086570249
 11/01  21:00:00,553.191442804,29.6959286393,0.0,0.0,149.522181205,249.203635341,168.81976358,164.454551711,4.36521186885
 11/01  22:00:00,349.35683279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995331729,0.0,2.18995331729
 11/01  23:00:00,299.992073794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982302605,0.0,2.18982302605
 11/01  24:00:00,287.769876058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001892127,0.0,2.19001892127
 11/02  01:00:00,287.76987919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989448352,0.0,2.18989448352
 11/02  02:00:00,287.769879155,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006644646,0.0,4.36006644646
 11/02  03:00:00,287.769879086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984528558,0.0,2.18984528558
 11/02  04:00:00,299.99207678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004730373,0.0,2.19004730373
 11/02  05:00:00,349.358281516,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498004119,0.0,4.36498004119
 11/02  06:00:00,428.299810886,29.6959286393,0.0,0.0,49.8407270682,199.362908273,355.517791681,353.326248338,2.19154334294
 11/02  07:00:00,552.392308027,29.6959286393,0.0,0.0,149.522181205,199.362908273,334.422159206,325.673910632,8.74824857432
 11/02  08:00:00,1057.79729349,29.6959286393,0.0,0.0,448.566543614,448.566543614,210.357541414,194.962007998,15.395533416
 11/02  09:00:00,1012.52547752,29.6959286393,0.0,0.0,448.566543614,448.566543614,148.603005162,130.988573776,17.614431386
 11/02  10:00:00,963.576047111,29.6959286393,0.0,0.0,448.566543614,448.566543614,81.849801731,66.4280638735,15.4217378575
 11/02  11:00:00,963.571840935,29.6959286393,0.0,0.0,448.566543614,448.566543614,80.1987553167,58.1046005319,22.0941547848
 11/02  12:00:00,913.752152096,29.6959286393,0.0,0.0,448.566543614,398.725816546,100.613092222,76.210056578,24.4030356439
 11/02  13:00:00,963.57574454,29.6959286393,0.0,0.0,448.566543614,448.566543614,83.8394869613,59.468632965,24.3708539963
 11/02  14:00:00,963.572084266,29.6959286393,0.0,0.0,448.566543614,448.566543614,79.6352946113,66.4449246237,13.1903699876
 11/02  15:00:00,963.577189425,29.6959286393,0.0,0.0,448.566543614,448.566543614,88.4662518442,73.0853931138,15.3808587304
 11/02  16:00:00,1012.46657058,29.6959286393,0.0,0.0,448.566543614,448.566543614,88.1328978446,68.2698118053,19.8630860393
 11/02  17:00:00,899.616563189,29.6959286393,0.0,0.0,348.885089477,398.725816546,95.736226477,84.77466247,10.961564007
 11/02  18:00:00,743.032919758,29.6959286393,0.0,0.0,249.203635341,299.044362409,166.280698809,157.524740731,8.75595807809
 11/02  19:00:00,727.16122657,29.6959286393,0.0,0.0,249.203635341,299.044362409,202.494003689,195.938223476,6.55578021231
 11/02  20:00:00,577.690472305,29.6959286393,0.0,0.0,149.522181205,249.203635341,265.58740537,256.8457298,8.74167556932
 11/02  21:00:00,553.260492756,29.6959286393,0.0,0.0,149.522181205,249.203635341,286.105338556,281.740500346,4.3648382099
 11/02  22:00:00,349.356836206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999460231,0.0,2.18999460231
 11/02  23:00:00,299.992076951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986972647,0.0,2.18986972647
 11/02  24:00:00,287.769879057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007203814,0.0,2.19007203814
 11/03  01:00:00,287.769881939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995586519,0.0,2.18995586519
 11/03  02:00:00,287.769881978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983583641,0.0,2.18983583641
 11/03  03:00:00,287.76988195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004427128,0.0,2.19004427128
 11/03  04:00:00,299.992079803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992449674,0.0,2.18992449674
 11/03  05:00:00,349.358286537,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522748796,0.0,4.36522748796
 11/03  06:00:00,428.526253795,29.6959286393,0.0,0.0,49.8407270682,199.362908273,674.639395728,670.276075463,4.36332026515
 11/03  07:00:00,552.682254216,29.6959286393,0.0,0.0,149.522181205,199.362908273,698.729733166,692.163231023,6.56650214303
 11/03  08:00:00,1058.01715856,29.6959286393,0.0,0.0,448.566543614,448.566543614,469.62779122,454.232385101,15.3954061191
 11/03  09:00:00,1012.59345647,29.6959286393,0.0,0.0,448.566543614,448.566543614,231.829570071,214.21431202,17.6152580515
 11/03  10:00:00,963.606876185,29.6959286393,0.0,0.0,448.566543614,448.566543614,122.147136158,104.525014106,17.622122052
 11/03  11:00:00,963.827354021,29.9298447146,0.0,0.0,448.566543614,448.566543614,105.368400817,85.4796573627,19.888743454
 11/03  12:00:00,915.697338337,31.6295981091,0.0,0.0,448.566543614,398.725816546,119.649867736,93.0307900048,26.6190777307
 11/03  13:00:00,967.408589911,33.5267655015,0.0,0.0,448.566543614,448.566543614,86.7114032428,64.5514391506,22.1599640921
 11/03  14:00:00,968.471491637,34.6106380431,0.0,0.0,448.566543614,448.566543614,67.1269118825,51.7374268555,15.389485027
 11/03  15:00:00,968.483561787,34.647220127,0.0,0.0,448.566543614,448.566543614,39.4114312432,24.0270895098,15.3843417334
 11/03  16:00:00,1015.65882611,32.9288489892,0.0,0.0,448.566543614,448.566543614,41.1906846915,23.5348034773,17.6558812142
 11/03  17:00:00,900.168282177,30.2933561489,0.0,0.0,348.885089477,398.725816546,47.4566815318,34.3059196474,13.1507618844
 11/03  18:00:00,742.966826691,29.6959286393,0.0,0.0,249.203635341,299.044362409,93.3217513934,84.5657385035,8.75601288991
 11/03  19:00:00,727.0934606,29.6959286393,0.0,0.0,249.203635341,299.044362409,127.133283733,120.578280375,6.55500335844
 11/03  20:00:00,590.05549479,29.6959286393,0.000947186022261,0.0,149.522181205,249.203635341,172.831041833,164.089245886,8.74179594644
 11/03  21:00:00,553.180294532,29.6959286393,0.0,0.0,149.522181205,249.203635341,192.153889118,189.961078773,2.19281034437
 11/03  22:00:00,349.356839124,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007500616,0.0,2.19007500616
 11/03  23:00:00,299.992079907,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005094173,0.0,4.36005094173
 11/03  24:00:00,287.769882092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984627296,0.0,2.18984627296
 11/04  01:00:00,237.929157892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006489952,0.0,2.19006489952
 11/04  02:00:00,237.9291578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995034865,0.0,2.18995034865
 11/04  03:00:00,237.929157862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983592137,0.0,2.18983592137
 11/04  04:00:00,250.151355621,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005109854,0.0,2.19005109854
 11/04  05:00:00,274.597200829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36536622047,0.0,4.36536622047
 11/04  06:00:00,428.451651974,29.6959286393,0.0,0.0,49.8407270682,199.362908273,597.426718788,595.234912554,2.1918062333
 11/04  07:00:00,453.007848598,29.6959286393,0.0,0.0,49.8407270682,199.362908273,721.53316532,714.987394833,6.54577048679
 11/04  08:00:00,659.421930421,29.6959286393,0.0,0.0,249.203635341,249.203635341,617.843642936,611.287166826,6.55647611082
 11/04  09:00:00,613.947604357,29.6959286393,0.0,0.0,249.203635341,249.203635341,318.814898142,310.058902919,8.75599522281
 11/04  10:00:00,564.941470581,29.6959286393,0.0,0.0,249.203635341,249.203635341,190.454033739,181.704294035,8.74973970368
 11/04  11:00:00,577.501435975,29.8258471844,0.000755196098355,0.0,249.203635341,249.203635341,173.075322201,162.126633841,10.94868836
 11/04  12:00:00,566.868440232,31.6533432047,0.0,0.0,249.203635341,249.203635341,158.70538603,149.953002775,8.75238325497
 11/04  13:00:00,616.201801568,33.7071033902,9.59842924815,0.0,249.203635341,249.203635341,141.821942583,133.07428762,8.7476549629
 11/04  14:00:00,464.066489582,33.5465257737,67.1969679765,0.0,74.7610906023,174.442544739,170.176630757,163.619892691,6.5567380662
 11/04  15:00:00,487.794172974,33.1519359931,90.4907374908,0.0,74.7610906023,174.442544739,135.800065878,129.249188497,6.55087738152
 11/04  16:00:00,534.101584233,31.2329502545,89.8467994219,0.0,74.7610906023,174.442544739,125.914499939,119.361882077,6.5526178618
 11/04  17:00:00,406.400335876,29.7174281966,28.9155770126,0.0,24.9203635341,149.522181205,156.818911196,154.627285244,2.19162595115
 11/04  18:00:00,339.386237817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36355729634,0.0,4.36355729634
 11/04  19:00:00,323.485508452,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170554976,0.0,2.19170554976
 11/04  20:00:00,323.485508913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349063944,0.0,4.36349063944
 11/04  21:00:00,299.042079147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36667156025,0.0,4.36667156025
 11/04  22:00:00,274.595751596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982876954,0.0,2.18982876954
 11/04  23:00:00,250.151355736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004437303,0.0,2.19004437303
 11/04  24:00:00,237.929157851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993036522,0.0,2.18993036522
 11/05  01:00:00,237.928677323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907912725,0.0,2.18907912725
 11/05  02:00:00,237.928677322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921708492,0.0,2.18921708492
 11/05  03:00:00,237.928677257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908440892,0.0,2.18908440892
 11/05  04:00:00,250.150875043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922284009,0.0,2.18922284009
 11/05  05:00:00,274.596721278,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917796017,0.0,2.1917796017
 11/05  06:00:00,323.484061868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920569164,0.0,2.18920569164
 11/05  07:00:00,347.928457484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907348479,0.0,2.18907348479
 11/05  08:00:00,305.210124175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921238231,0.0,2.18921238231
 11/05  09:00:00,259.999864082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908028508,0.0,2.18908028508
 11/05  10:00:00,211.111072875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921925928,0.0,2.18921925928
 11/05  11:00:00,211.11203986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097091801,0.0,2.19097091801
 11/05  12:00:00,211.112040238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076743582,0.0,2.19076743582
 11/05  13:00:00,211.113491027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36725553246,0.0,4.36725553246
 11/05  14:00:00,211.112040523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184246476,0.0,4.36184246476
 11/05  15:00:00,211.1110728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919844654,0.0,2.18919844654
 11/05  16:00:00,259.999863953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906646009,0.0,2.18906646009
 11/05  17:00:00,296.66645737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,339.384790692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920559408,0.0,2.18920559408
 11/05  19:00:00,323.484061799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907362867,0.0,2.18907362867
 11/05  20:00:00,323.484061853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921274611,0.0,2.18921274611
 11/05  21:00:00,299.041117834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350303643,0.0,4.36350303643
 11/05  22:00:00,274.995488068,0.398478199092,0.0,0.0,24.9203635341,149.522181205,4.25147262582,2.06241009428,2.18906253154
 11/05  23:00:00,251.751689318,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.3742271339,8.18502551391,2.18920162
 11/05  24:00:00,239.530559014,1.59391279637,0.0,0.0,24.9203635341,149.522181205,11.6424876126,9.45323648894,2.1892511237
 11/06  01:00:00,289.773387295,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.3668855896,13.1767420051,2.19014358457
 11/06  02:00:00,289.372948532,1.59391279637,0.0,0.0,24.9203635341,199.362908273,13.0434008482,10.8533608721,2.19003997604
 11/06  03:00:00,289.77550946,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.8921749844,15.7020711889,2.19010379545
 11/06  04:00:00,289.375020064,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.5071088641,13.3169441875,2.19016467665
 11/06  05:00:00,302.000366908,1.99239099546,0.0,0.0,24.9203635341,199.362908273,21.0539734403,18.8639120794,2.19006136085
 11/06  06:00:00,350.964885124,1.59391279637,0.0,0.0,49.8407270682,199.362908273,19.4116210269,15.0461541576,4.36546686929
 11/06  07:00:00,428.788965852,29.6959286393,0.0,0.0,49.8407270682,199.362908273,953.863645411,951.67177699,2.19186842132
 11/06  08:00:00,510.039310379,29.6959286393,0.0,0.0,149.522181205,199.362908273,762.688945445,753.939033379,8.74991206556
 11/06  09:00:00,1049.51900405,29.6959286393,0.0,0.0,448.566543614,448.566543614,511.710306473,496.312749369,15.3975571043
 11/06  10:00:00,1012.78920557,29.6959286393,0.0,0.0,448.566543614,448.566543614,445.147029639,427.529101121,17.6179285179
 11/06  11:00:00,963.828956777,29.6959286393,0.0,0.0,448.566543614,448.566543614,368.217836229,350.592755866,17.6250803623
 11/06  12:00:00,963.78592083,29.6959286393,0.0,0.0,448.566543614,448.566543614,323.586046367,301.485657059,22.1003893087
 11/06  13:00:00,913.958983431,29.6959286393,0.0,0.0,448.566543614,398.725816546,339.288587372,314.875010811,24.4135765609
 11/06  14:00:00,963.747252163,29.6959286393,0.0,0.0,448.566543614,448.566543614,283.959187196,259.580658982,24.3785282136
 11/06  15:00:00,963.741828275,29.6959286393,0.0,0.0,448.566543614,448.566543614,282.371901344,266.979791686,15.3921096577
 11/06  16:00:00,963.768341353,29.6959286393,0.0,0.0,448.566543614,448.566543614,313.529289435,300.340652481,13.1886369544
 11/06  17:00:00,1012.68271611,29.6959286393,0.0,0.0,448.566543614,448.566543614,344.849557674,324.981339846,19.8682178282
 11/06  18:00:00,942.606543925,29.6959286393,0.0,0.0,348.885089477,398.725816546,420.175915277,407.02589913,13.1500161472
 11/06  19:00:00,751.908998927,29.6959286393,0.0,0.0,249.203635341,299.044362409,556.691438416,547.934444419,8.75699399682
 11/06  20:00:00,727.525297732,29.6959286393,0.0,0.0,249.203635341,299.044362409,617.30706517,610.750413916,6.55665125404
 11/06  21:00:00,578.074736537,29.6959286393,0.0,0.0,149.522181205,249.203635341,685.144887679,676.403028696,8.74185898292
 11/06  22:00:00,553.664360311,29.6959286393,0.0,0.0,149.522181205,249.203635341,705.529169007,703.336380288,2.19278871884
 11/06  23:00:00,349.356848029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017354816,0.0,2.19017354816
 11/06  24:00:00,299.992088862,0.0,0.0,0.0,24.9203635341,199.362908273,4.36003525603,0.0,4.36003525603
 11/07  01:00:00,287.769894118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987285958,0.0,2.18987285958
 11/07  02:00:00,288.570750046,0.796956398183,0.0,0.0,24.9203635341,199.362908273,6.40370470262,4.2135290545,2.19017564811
 11/07  03:00:00,289.372599724,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.6952138112,9.50520396089,2.19000985036
 11/07  04:00:00,289.776745572,1.99239099546,0.0,0.0,24.9203635341,199.362908273,17.8322539722,15.6423419872,2.18991198497
 11/07  05:00:00,301.599130602,1.59391279637,0.0,0.0,24.9203635341,199.362908273,16.3977378417,14.2075893077,2.19014853399
 11/07  06:00:00,351.370505178,1.99239099546,0.0,0.0,49.8407270682,199.362908273,25.8152470372,21.4495913806,4.36565565656
 11/07  07:00:00,428.9506178,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1029.68355156,1025.32000239,4.3635491697
 11/07  08:00:00,510.56268774,29.6959286393,0.0,0.0,149.522181205,199.362908273,1180.74033122,1174.17269503,6.56763619359
 11/07  09:00:00,1049.99122727,29.6959286393,0.0,0.0,448.566543614,448.566543614,864.557609239,846.960576897,17.5970323422
 11/07  10:00:00,1013.19039427,29.6959286393,0.0,0.0,448.566543614,448.566543614,722.329891894,706.911874078,15.4180178166
 11/07  11:00:00,964.248375678,29.6959286393,0.0,0.0,448.566543614,448.566543614,671.249104456,653.624014391,17.6250900648
 11/07  12:00:00,964.241407659,29.6959286393,0.0,0.0,448.566543614,448.566543614,663.00678045,640.904555277,22.1022251729
 11/07  13:00:00,914.438307067,29.6959286393,0.0,0.0,448.566543614,398.725816546,690.865159328,666.452109533,24.4130497944
 11/07  14:00:00,964.247966911,29.6959286393,0.0,0.0,448.566543614,448.566543614,660.66821976,636.285966398,24.3822533623
 11/07  15:00:00,964.278211248,29.6959286393,0.0,0.0,448.566543614,448.566543614,676.588439582,661.195387129,15.3930524527
 11/07  16:00:00,964.391264342,29.6959286393,0.0,0.0,448.566543614,448.566543614,752.314617513,736.927915718,15.3867017945
 11/07  17:00:00,1013.3477465,29.6959286393,0.0,0.0,448.566543614,448.566543614,777.599293039,757.732506942,19.8667860963
 11/07  18:00:00,943.305262907,29.6959286393,0.0,0.0,348.885089477,398.725816546,823.89837695,812.933499173,10.9648777768
 11/07  19:00:00,752.659174597,29.6959286393,0.0,0.0,249.203635341,299.044362409,924.762519598,916.005766953,8.75675264556
 11/07  20:00:00,728.276508682,29.6959286393,0.0,0.0,249.203635341,299.044362409,936.770198637,930.213169106,6.55702953068
 11/07  21:00:00,578.842001862,29.6959286393,0.0,0.0,149.522181205,249.203635341,977.204423607,968.461555194,8.74286841232
 11/07  22:00:00,554.428111654,29.6959286393,0.0,0.0,149.522181205,249.203635341,979.472359579,975.107027634,4.36533194459
 11/07  23:00:00,349.356850781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016242817,0.0,2.19016242817
 11/07  24:00:00,300.392790522,0.398478199092,0.0,0.0,24.9203635341,199.362908273,3.71979153235,1.52972663567,2.19006489667
 11/08  01:00:00,289.775684236,1.99239099546,0.0,0.0,24.9203635341,199.362908273,11.4410692344,9.25089240114,2.19017683322
 11/08  02:00:00,289.381291093,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.3093269713,12.1191757165,2.1901512548
 11/08  03:00:00,289.78662945,1.99239099546,0.0,0.0,24.9203635341,199.362908273,19.1350077215,16.9448836078,2.19012411366
 11/08  04:00:00,289.396963544,1.59391279637,0.0,0.0,24.9203635341,199.362908273,27.5123957021,23.1520207548,4.36037494732
 11/08  05:00:00,302.019293365,1.99239099546,0.0,0.0,24.9203635341,199.362908273,26.5586233728,24.3684421605,2.19018121224
 11/08  06:00:00,350.996669848,1.59391279637,0.0,0.0,49.8407270682,199.362908273,33.3475655673,31.1550533139,2.1925122534
 11/08  07:00:00,429.353898541,29.6959286393,0.0,0.0,49.8407270682,199.362908273,968.196250037,963.832322238,4.36392779864
 11/08  08:00:00,520.071952546,29.6959286393,0.0,0.0,149.522181205,199.362908273,1506.27262554,1497.5232598,8.74936574411
 11/08  09:00:00,1050.8489454,29.6959286393,0.0,0.0,448.566543614,448.566543614,1151.46149829,1136.06230779,15.3991905055
 11/08  10:00:00,1013.90200282,29.6959286393,0.0,0.0,448.566543614,448.566543614,953.125684411,935.506491429,17.6191929824
 11/08  11:00:00,964.85322489,29.6959286393,0.0,0.0,448.566543614,448.566543614,869.573348327,851.94425875,17.6290895772
 11/08  12:00:00,964.589592291,29.6959286393,0.0,0.0,448.566543614,448.566543614,720.073921221,700.17988622,19.8940350007
 11/08  13:00:00,914.71125124,29.6959286393,0.0,0.0,448.566543614,398.725816546,734.243768724,707.609442394,26.6343263302
 11/08  14:00:00,964.563473131,29.6959286393,0.0,0.0,448.566543614,448.566543614,752.451210313,728.067367508,24.3838428052
 11/08  15:00:00,964.525971862,29.6959286393,0.0,0.0,448.566543614,448.566543614,728.471979371,713.078004656,15.3939747149
 11/08  16:00:00,964.512967266,29.6959286393,0.0,0.0,448.566543614,448.566543614,721.069921625,707.879854423,13.1900672026
 11/08  17:00:00,1013.50100547,29.6959286393,0.0,0.0,448.566543614,448.566543614,792.263172103,772.391233256,19.8719388468
 11/08  18:00:00,943.598282075,29.6959286393,0.0,0.0,348.885089477,398.725816546,929.976205677,916.823896788,13.1523088895
 11/08  19:00:00,753.291317529,29.6959286393,0.0,0.0,249.203635341,299.044362409,1186.84916749,1178.09181222,8.75735526091
 11/08  20:00:00,728.956418169,29.6959286393,0.0,0.0,249.203635341,299.044362409,1125.87052292,1119.31449892,6.55602400449
 11/08  21:00:00,579.583828162,29.6959286393,0.0,0.0,149.522181205,249.203635341,1159.79062456,1151.04791915,8.74270541724
 11/08  22:00:00,555.611248311,29.6959286393,0.0,0.0,149.522181205,249.203635341,1296.54702207,1292.18180443,4.36521764724
 11/08  23:00:00,349.356854134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018364168,0.0,2.19018364168
 11/08  24:00:00,301.602746053,1.59391279637,0.0,0.0,24.9203635341,199.362908273,10.081466838,7.89130754555,2.19015929246
 11/09  01:00:00,289.787960376,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.3863344524,12.1961243945,2.19021005794
 11/09  02:00:00,289.409044186,1.59391279637,0.0,0.0,24.9203635341,199.362908273,23.8489991969,21.659078378,2.18992081896
 11/09  03:00:00,293.814482981,5.96427067873,0.0,0.0,24.9203635341,199.362908273,40.9576373812,38.7674667124,2.19017066879
 11/09  04:00:00,309.408195034,21.4533112127,0.0,0.0,24.9203635341,199.362908273,96.2390105017,94.0487926496,2.19021785207
 11/09  05:00:00,318.080260911,17.8799097285,0.0,0.0,24.9203635341,199.362908273,117.008668717,112.648341922,4.3603267947
 11/09  06:00:00,371.081788092,21.4533112127,0.0,0.0,49.8407270682,199.362908273,157.532181741,155.339278144,2.19290359716
 11/09  07:00:00,429.811255675,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1135.61881286,1131.25511326,4.36369960248
 11/09  08:00:00,523.934723086,29.6959286393,0.0,0.0,149.522181205,199.362908273,2670.96504125,2662.21407587,8.75096538126
 11/09  09:00:00,1053.40223055,29.6959286393,0.0,0.0,448.566543614,448.566543614,1395.91449983,1380.51394788,15.4005519492
 11/09  10:00:00,1015.31566957,29.6959286393,0.0,0.0,448.566543614,448.566543614,1052.47591423,1034.85473881,17.621175426
 11/09  11:00:00,965.547117171,29.6959286393,0.0,0.0,448.566543614,448.566543614,831.059126331,813.429617251,17.6295090804
 11/09  12:00:00,965.129987385,29.7232567766,0.0,0.0,448.566543614,448.566543614,714.848105574,694.953978944,19.8941266298
 11/09  13:00:00,915.009752414,29.7295419067,0.0,0.0,448.566543614,398.725816546,654.309180237,627.672608696,26.6365715414
 11/09  14:00:00,964.688613104,29.6959286393,0.0,0.0,448.566543614,448.566543614,639.312948147,614.926687539,24.3862606082
 11/09  15:00:00,964.67911951,29.6959286393,0.0,0.0,448.566543614,448.566543614,664.167745021,648.774112173,15.3936328484
 11/09  16:00:00,964.59515885,29.6959286393,0.0,0.0,448.566543614,448.566543614,631.320976563,616.051394791,15.2695817715
 11/09  17:00:00,1013.45779208,29.6959286393,0.0,0.0,448.566543614,448.566543614,616.426606513,598.642228044,17.7843784692
 11/09  18:00:00,951.986605717,29.6959286393,0.0,0.0,348.885089477,398.725816546,702.893994564,689.739436254,13.1545583106
 11/09  19:00:00,752.727954356,29.6959286393,0.0,0.0,249.203635341,299.044362409,792.220433449,783.463483455,8.75694999339
 11/09  20:00:00,728.314201414,29.6959286393,0.0,0.0,249.203635341,299.044362409,836.114664741,829.557471487,6.55719325408
 11/09  21:00:00,578.869075145,29.6959286393,0.0,0.0,149.522181205,249.203635341,905.285622782,896.542303458,8.74331932371
 11/09  22:00:00,554.458954308,29.6959286393,0.0,0.0,149.522181205,249.203635341,936.429546899,932.06403577,4.36551112981
 11/09  23:00:00,349.356856711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008472094,0.0,2.19008472094
 11/09  24:00:00,299.992097507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016474293,0.0,2.19016474293
 11/10  01:00:00,289.774955232,1.99239099546,0.0,0.0,24.9203635341,199.362908273,10.4387187616,8.24863261334,2.19008614831
 11/10  02:00:00,289.378997098,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.1204313559,9.93022360773,2.1902077482
 11/10  03:00:00,289.795441383,1.99239099546,0.0,0.0,24.9203635341,199.362908273,23.9544266371,21.7642327878,2.19019384929
 11/10  04:00:00,289.394637863,1.59391279637,0.0,0.0,24.9203635341,199.362908273,24.6619463891,20.3015349042,4.36041148486
 11/10  05:00:00,314.003016426,13.9080300453,0.0,0.0,24.9203635341,199.362908273,70.5912024289,68.4009830132,2.19021941564
 11/10  06:00:00,368.959981041,19.4673713711,0.0,0.0,49.8407270682,199.362908273,96.1030777945,91.7372334345,4.36584436
 11/10  07:00:00,429.588847965,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1129.34820794,1127.15627148,2.19193645411
 11/10  08:00:00,521.245338036,29.6959286393,0.0,0.0,149.522181205,199.362908273,2056.25718779,2047.50648735,8.7507004423
 11/10  09:00:00,1051.40756158,29.6959286393,0.0,0.0,448.566543614,448.566543614,1218.03991793,1202.63718988,15.4027280477
 11/10  10:00:00,1014.08226108,29.6959286393,0.0,0.0,448.566543614,448.566543614,858.12210738,840.499681552,17.6224258277
 11/10  11:00:00,964.834755283,29.7080816996,0.0,0.0,448.566543614,448.566543614,684.449182671,666.8177934,17.6313892714
 11/10  12:00:00,965.576934878,30.8099052389,0.0,0.0,448.566543614,448.566543614,535.566121782,513.458045334,22.1080764477
 11/10  13:00:00,916.926704462,32.2357814696,0.0,0.0,448.566543614,398.725816546,443.958087615,419.538316462,24.419771153
 11/10  14:00:00,967.423233713,33.0563991652,0.0,0.0,448.566543614,448.566543614,374.532511955,350.14486135,24.3876506048
 11/10  15:00:00,965.971453811,31.6078444895,0.0,0.0,448.566543614,448.566543614,388.932782603,373.53865766,15.3941249435
 11/10  16:00:00,964.192081605,29.6959286393,0.0,0.0,448.566543614,448.566543614,486.631927048,471.243947102,15.387979946
 11/10  17:00:00,1013.0806068,29.6959286393,0.0,0.0,448.566543614,448.566543614,490.106469206,470.237354911,19.8691142952
 11/10  18:00:00,951.627665324,29.6959286393,0.0,0.0,348.885089477,398.725816546,588.715350717,577.75218485,10.9631658667
 11/10  19:00:00,752.429818037,29.6959286393,0.0,0.0,249.203635341,299.044362409,707.320668492,696.378298831,10.9423696603
 11/10  20:00:00,728.129115121,29.6959286393,0.0,0.0,249.203635341,299.044362409,803.210803828,796.652817653,6.55798617476
 11/10  21:00:00,578.768736708,29.6959286393,0.0,0.0,149.522181205,249.203635341,899.059607677,890.316778141,8.74282953587
 11/10  22:00:00,554.362630261,29.6959286393,0.0,0.0,149.522181205,249.203635341,906.028185036,903.835207372,2.19297766386
 11/10  23:00:00,349.356859975,0.0,0.0,0.0,49.8407270682,199.362908273,4.36014157673,0.0,4.36014157673
 11/10  24:00:00,299.992100792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018419103,0.0,2.19018419103
 11/11  01:00:00,238.729545568,0.796956398183,0.0,0.0,24.9203635341,149.522181205,4.79791535088,2.60868592771,2.18922942317
 11/11  02:00:00,239.531540182,1.59391279637,0.0,0.0,24.9203635341,149.522181205,8.18253907833,5.99324382196,2.18929525637
 11/11  03:00:00,239.937711679,1.99239099546,0.0,0.0,24.9203635341,149.522181205,11.2140488775,11.1940488775,0.02
 11/11  04:00:00,239.537908175,1.59391279637,0.0,0.0,24.9203635341,149.522181205,12.5318987392,10.3425946736,2.18930406568
 11/11  05:00:00,252.168390632,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.2255444305,17.0362294022,2.18931502828
 11/11  06:00:00,276.211592087,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.6196792021,14.2558815824,4.36379761968
 11/11  07:00:00,325.512325175,1.99239099546,0.0,0.0,24.9203635341,149.522181205,26.6866218484,24.4972994209,2.18932242751
 11/11  08:00:00,315.374610932,1.59391279637,0.0,0.0,24.9203635341,149.522181205,20.6136389822,18.424307266,2.18933171628
 11/11  09:00:00,298.700381275,1.99239099546,0.0,0.0,24.9203635341,149.522181205,30.6862956891,28.4969526172,2.18934307196
 11/11  10:00:00,261.622949515,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.2380977828,20.0489663666,2.18913141623
 11/11  11:00:00,213.147405824,1.99239099546,0.0,0.0,24.9203635341,149.522181205,32.424505155,30.235197429,2.18930772599
 11/11  12:00:00,212.735468834,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.5170261341,20.3261683682,2.19085776595
 11/11  13:00:00,213.148006194,1.99239099546,0.0,0.0,24.9203635341,149.522181205,32.2372242531,30.0461397573,2.19108449574
 11/11  14:00:00,212.737544008,1.59391279637,0.0,0.0,24.9203635341,149.522181205,25.1702005223,20.8028692345,4.36733128783
 11/11  15:00:00,213.146046401,1.99239099546,0.0,0.0,24.9203635341,149.522181205,33.1768688901,28.8146041444,4.36226474565
 11/11  16:00:00,212.734688197,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.8406132087,20.6512936471,2.18931956164
 11/11  17:00:00,262.038863682,1.99239099546,0.0,0.0,24.9203635341,149.522181205,34.7391190317,32.5499558028,2.18916322895
 11/11  18:00:00,349.560634641,1.59391279637,0.0,0.0,24.9203635341,149.522181205,26.8527261879,26.8327261879,0.02
 11/11  19:00:00,349.9795608,1.99239099546,0.0,0.0,24.9203635341,149.522181205,43.5031768893,41.3138361929,2.18934069639
 11/11  20:00:00,337.07862318,13.5095518462,0.0,0.0,24.9203635341,149.522181205,62.7335967136,60.5443570054,2.18923970819
 11/11  21:00:00,344.676894547,21.0574134751,0.0,0.0,24.9203635341,149.522181205,101.417802828,99.2284962336,2.18930659428
 11/11  22:00:00,326.902205277,17.4814315294,0.00046419326396,0.0,24.9203635341,149.522181205,87.2636168801,82.8999427862,4.36367409388
 11/11  23:00:00,296.60398926,21.8517894118,0.0,0.0,24.9203635341,149.522181205,124.227387207,122.038072023,2.18931518434
 11/11  24:00:00,267.753922135,17.4814315294,0.0,0.0,24.9203635341,149.522181205,99.5058192301,97.3165498211,2.18926940899
 11/12  01:00:00,259.947150394,21.8517894118,0.0,0.0,24.9203635341,149.522181205,139.107406193,136.918062194,2.18934399909
 11/12  02:00:00,255.538998161,17.4814315294,0.0,0.0,24.9203635341,149.522181205,110.769546449,108.580465278,2.18908117079
 11/12  03:00:00,259.958720063,21.8517894118,0.0,0.0,24.9203635341,149.522181205,155.844809416,153.655546222,2.18926319422
 11/12  04:00:00,255.547896376,17.4814315294,0.0,0.0,24.9203635341,149.522181205,123.63064067,121.441305352,2.18933531794
 11/12  05:00:00,272.195304411,21.8517894118,0.0,0.0,24.9203635341,149.522181205,173.23918544,173.21918544,0.02
 11/12  06:00:00,292.227804034,17.4814315294,0.0,0.0,24.9203635341,149.522181205,141.539801729,137.17594316,4.36385856914
 11/12  07:00:00,345.547141831,21.8517894118,0.0,0.0,24.9203635341,149.522181205,199.179533716,196.990396525,2.18913719074
 11/12  08:00:00,331.402395799,17.4814315294,0.0,0.0,24.9203635341,149.522181205,160.510777991,158.32145765,2.18932034111
 11/12  09:00:00,318.700782499,21.8517894118,0.0,0.0,24.9203635341,149.522181205,176.541113411,174.351776523,2.18933688827
 11/12  10:00:00,277.631214402,17.4814315294,0.0,0.0,24.9203635341,149.522181205,146.579903209,144.390773053,2.18913015672
 11/12  11:00:00,233.125931487,21.8517894118,0.0,0.0,24.9203635341,149.522181205,160.519582695,158.330268729,2.18931396628
 11/12  12:00:00,228.708837401,17.4814315294,0.0,0.0,24.9203635341,149.522181205,115.006385934,112.815233069,2.19115286547
 11/12  13:00:00,233.161234693,21.8517894118,0.0,0.0,24.9203635341,149.522181205,199.112241442,194.750434451,4.36180699134
 11/12  14:00:00,228.760645789,17.4814315294,0.0,0.0,24.9203635341,149.522181205,167.326573683,165.132594705,2.19397897731
 11/12  15:00:00,233.206856905,21.8517894118,0.0,0.0,24.9203635341,149.522181205,248.556601002,244.194242287,4.36235871552
 11/12  16:00:00,228.778061161,17.4814315294,0.0,0.0,24.9203635341,149.522181205,190.186751594,187.997439098,2.18931249598
 11/12  17:00:00,282.102441829,21.8517894118,0.0,0.0,24.9203635341,149.522181205,257.413872218,255.224542452,2.18932976593
 11/12  18:00:00,365.635281586,17.4814315294,0.0,0.0,24.9203635341,149.522181205,232.156872448,229.967749348,2.18912310004
 11/12  19:00:00,370.130107745,21.8517894118,0.0,0.0,24.9203635341,149.522181205,358.394203522,356.204897679,2.1893058425
 11/12  20:00:00,341.233527642,17.4814315294,0.0,0.0,24.9203635341,149.522181205,274.2521742,272.062851012,2.18932318738
 11/12  21:00:00,345.724611295,21.8517894118,0.0,0.0,24.9203635341,149.522181205,394.09370261,391.904586107,2.1891165025
 11/12  22:00:00,316.806996981,17.4814315294,0.0,0.0,24.9203635341,149.522181205,287.328195567,285.136410375,2.19178519229
 11/12  23:00:00,296.845743217,21.8517894118,0.0,0.0,24.9203635341,149.522181205,399.077225915,396.888041802,2.1891841135
 11/12  24:00:00,267.921446882,17.4814315294,0.0,0.0,24.9203635341,149.522181205,288.743893857,286.554581398,2.18931245848
 11/13  01:00:00,310.016902537,21.8517894118,0.0,0.0,24.9203635341,199.362908273,391.637969409,389.44792167,2.19004773888
 11/13  02:00:00,305.537054249,17.4814315294,0.0,0.0,24.9203635341,199.362908273,282.863857012,280.673600809,2.19025620349
 11/13  03:00:00,310.024306457,21.8517894118,0.0,0.0,24.9203635341,199.362908273,395.786473774,393.596215667,2.19025810665
 11/13  04:00:00,306.310558181,18.2449882215,0.0,0.0,24.9203635341,199.362908273,292.601710069,288.241249779,4.36046028995
 11/13  05:00:00,323.711194879,23.3025471267,0.0,0.0,24.9203635341,199.362908273,407.167425881,404.977155512,2.19027036941
 11/13  06:00:00,368.132689001,18.4740552291,0.0,0.0,49.8407270682,199.362908273,296.127964476,291.76190277,4.36606170578
 11/13  07:00:00,431.584117647,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2649.71654867,2647.52448725,2.1920614177
 11/13  08:00:00,521.543903541,29.6959286393,0.0,0.0,149.522181205,199.362908273,2609.92038921,2601.16850591,8.75188330731
 11/13  09:00:00,1051.70826341,29.6959286393,0.0,0.0,448.566543614,448.566543614,1726.30426179,1710.90048348,15.4037783071
 11/13  10:00:00,1014.42543119,29.6959286393,0.0,0.0,448.566543614,448.566543614,1282.36265797,1264.73719632,17.6254616445
 11/13  11:00:00,965.328523079,29.6959286393,0.0,0.0,448.566543614,448.566543614,1173.20178207,1155.56914589,17.6326361809
 11/13  12:00:00,965.145531737,29.6959286393,0.0,0.0,448.566543614,448.566543614,1094.31274448,1072.19874562,22.1139988595
 11/13  13:00:00,915.22425975,29.6959286393,0.0,0.0,448.566543614,398.725816546,1086.26787094,1059.62407921,26.643791724
 11/13  14:00:00,964.878683973,29.6959286393,0.0,0.0,448.566543614,448.566543614,978.106558539,953.710404559,24.3961539809
 11/13  15:00:00,964.736651924,29.6959286393,0.0,0.0,448.566543614,448.566543614,877.838922757,862.441815996,15.3971067609
 11/13  16:00:00,964.701414586,29.6959286393,0.0,0.0,448.566543614,448.566543614,848.013307755,832.622857593,15.3904501617
 11/13  17:00:00,1013.54893877,29.6959286393,0.0,0.0,448.566543614,448.566543614,813.075576065,793.196351636,19.8792244286
 11/13  18:00:00,952.281798417,29.6959286393,0.0,0.0,348.885089477,398.725816546,1023.67207479,1012.70732576,10.9647490324
 11/13  19:00:00,753.267024484,29.6959286393,0.0,0.0,249.203635341,299.044362409,1220.99785647,1210.0544975,10.9433589774
 11/13  20:00:00,728.820585561,29.6959286393,0.0,0.0,249.203635341,299.044362409,1198.96133185,1192.40365473,6.55767712305
 11/13  21:00:00,579.398815695,29.6959286393,0.0,0.0,149.522181205,249.203635341,1278.22311073,1269.47907968,8.74403104806
 11/13  22:00:00,555.126564285,29.6959286393,0.0,0.0,149.522181205,249.203635341,1392.86960651,1390.67689457,2.19271194554
 11/13  23:00:00,349.356868782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044361908,0.0,4.36044361908
 11/13  24:00:00,301.196165261,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.79794564583,5.60782074439,2.19012490144
 11/14  01:00:00,289.382916442,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.6505554708,12.4604857485,2.19006972235
 11/14  02:00:00,301.766556624,13.9080300453,0.0,0.0,24.9203635341,199.362908273,61.0385294539,58.8482447078,2.19028474608
 11/14  03:00:00,309.416002193,21.4533112127,0.0,0.0,24.9203635341,199.362908273,135.740109371,133.549816867,2.19029250323
 11/14  04:00:00,305.850423813,17.8799097285,0.0,0.0,24.9203635341,199.362908273,147.203283317,145.012979994,2.19030332346
 11/14  05:00:00,321.748126561,21.4533112127,0.0,0.0,24.9203635341,199.362908273,231.169146262,226.808578914,4.3605673486
 11/14  06:00:00,368.618876726,18.9488890974,0.0,0.0,49.8407270682,199.362908273,242.190493491,239.997426674,2.19306681706
 11/14  07:00:00,430.587292725,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1843.61378541,1839.24963006,4.36415534782
 11/14  08:00:00,527.068816321,29.6959286393,0.0,0.0,149.522181205,199.362908273,3477.36041357,3468.60937508,8.75103848899
 11/14  09:00:00,1057.54697861,29.6959286393,0.0,0.0,448.566543614,448.566543614,1862.49535726,1847.09020396,15.4051533038
 11/14  10:00:00,1018.79291797,29.6959286393,0.0,0.0,448.566543614,448.566543614,1401.86463641,1384.23965045,17.624985956
 11/14  11:00:00,968.14077762,29.6959286393,0.0,0.0,448.566543614,448.566543614,1255.84330097,1238.21069376,17.6326072104
 11/14  12:00:00,966.90985927,29.6959286393,0.0,0.0,448.566543614,448.566543614,1093.44595829,1071.33110613,22.114852169
 11/14  13:00:00,916.278249487,29.6959286393,0.0,0.0,448.566543614,398.725816546,1037.88951989,1011.24339468,26.6461252122
 11/14  14:00:00,965.586373719,29.6959286393,0.0,0.0,448.566543614,448.566543614,947.594948949,923.199337927,24.395611022
 11/14  15:00:00,965.20035155,29.6959286393,0.0,0.0,448.566543614,448.566543614,853.193368824,837.794522078,15.398846746
 11/14  16:00:00,965.037504674,29.6959286393,0.0,0.0,448.566543614,448.566543614,839.421442969,824.029819087,15.3916238817
 11/14  17:00:00,1014.01773268,29.6959286393,0.0,0.0,448.566543614,448.566543614,915.1118359,895.234730904,19.8771049963
 11/14  18:00:00,952.776594615,29.6959286393,0.0,0.0,348.885089477,398.725816546,1081.45279016,1068.29937102,13.1534191351
 11/14  19:00:00,753.912221099,29.6959286393,0.0,0.0,249.203635341,299.044362409,1266.87179055,1258.11330876,8.75848178416
 11/14  20:00:00,729.997442085,29.6959286393,0.0,0.0,249.203635341,299.044362409,1384.79650127,1378.23960489,6.55689637838
 11/14  21:00:00,581.741975101,29.6959286393,0.0,0.0,149.522181205,249.203635341,1673.21188677,1664.46729417,8.74459259809
 11/14  22:00:00,558.055605615,29.6959286393,0.0,0.0,149.522181205,249.203635341,1631.72640226,1627.36038434,4.36601791471
 11/14  23:00:00,349.356871514,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024067586,0.0,2.19024067586
 11/14  24:00:00,302.003653091,1.99239099546,0.0,0.0,24.9203635341,199.362908273,8.21491025455,6.02459113499,2.19031911957
 11/15  01:00:00,292.582309813,4.77141654298,0.0,0.0,24.9203635341,199.362908273,15.3919463329,13.2016772809,2.19026905206
 11/15  02:00:00,309.781883372,21.8517894118,0.0,0.0,24.9203635341,199.362908273,58.8598875494,56.6698099634,2.190077586
 11/15  03:00:00,305.426045885,17.4814315294,0.0,0.0,24.9203635341,199.362908273,72.3024187866,70.112136617,2.19028216961
 11/15  04:00:00,309.907100065,21.8517894118,0.0,0.0,24.9203635341,199.362908273,133.458580604,129.098005922,4.36057468174
 11/15  05:00:00,317.836221599,17.5577871986,0.0,0.0,24.9203635341,199.362908273,146.013951408,143.823674353,2.19027705532
 11/15  06:00:00,373.377147187,23.6079698035,0.0,0.0,49.8407270682,199.362908273,229.132724024,224.766829033,4.36589499101
 11/15  07:00:00,430.211454342,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1374.73343374,1372.54141166,2.19202207298
 11/15  08:00:00,535.498777135,29.6959286393,0.0,0.0,149.522181205,199.362908273,3265.80281888,3257.05213875,8.75068013626
 11/15  09:00:00,1056.4786527,29.6959286393,0.0,0.0,448.566543614,448.566543614,1590.80803402,1573.2022905,17.6057435174
 11/15  10:00:00,1017.24416987,29.6959286393,0.0,0.0,448.566543614,448.566543614,1184.67735605,1167.05189495,17.6254610917
 11/15  11:00:00,966.462490577,29.6959286393,0.0,0.0,448.566543614,448.566543614,947.715702495,930.081934347,17.6337681485
 11/15  12:00:00,965.458652072,29.6959286393,0.0,0.0,448.566543614,448.566543614,791.107510086,771.202878457,19.9046316291
 11/15  13:00:00,915.514949192,29.6959286393,0.0,0.0,448.566543614,398.725816546,870.2273735,843.569873158,26.6575003418
 11/15  14:00:00,965.274793787,29.6959286393,0.0,0.0,448.566543614,448.566543614,895.204969211,870.808707471,24.3962617397
 11/15  15:00:00,965.228272671,29.6959286393,0.0,0.0,448.566543614,448.566543614,903.522520449,885.925817689,17.59670276
 11/15  16:00:00,965.029846397,29.6959286393,0.0,0.0,448.566543614,448.566543614,824.827918399,811.633315673,13.1946027258
 11/15  17:00:00,1013.7788202,29.6959286393,0.0,0.0,448.566543614,448.566543614,789.824268005,767.738837738,22.0854302672
 11/15  18:00:00,952.237412067,29.6959286393,0.0,0.0,348.885089477,398.725816546,844.021144299,833.05323426,10.9679100388
 11/15  19:00:00,752.96650393,29.6959286393,0.0,0.0,249.203635341,299.044362409,930.130003746,919.186993789,10.9430099571
 11/15  20:00:00,728.550581634,29.6959286393,0.0,0.0,249.203635341,299.044362409,965.128040291,958.570356147,6.55768414456
 11/15  21:00:00,579.032752911,29.6959286393,0.0,0.0,149.522181205,249.203635341,1004.54684886,997.405426375,7.14142248723
 11/15  22:00:00,554.418661532,29.6959286393,0.0,0.0,149.522181205,249.203635341,959.958714111,956.168901373,3.78981273745
 11/15  23:00:00,349.356874609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030742945,0.0,2.19030742945
 11/15  24:00:00,300.392801261,0.398478199092,0.0,0.0,24.9203635341,199.362908273,5.92696445369,1.56685415465,4.36011029904
 11/16  01:00:00,289.775664857,1.99239099546,0.0,0.0,24.9203635341,199.362908273,11.6904511475,9.50029353865,2.19015760881
 11/16  02:00:00,289.380605835,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.1669096722,11.976799753,2.19010991925
 11/16  03:00:00,289.785321045,1.99239099546,0.0,0.0,24.9203635341,199.362908273,18.683552172,16.493213954,2.19033821797
 11/16  04:00:00,301.35970278,13.5095518462,0.0,0.0,24.9203635341,199.362908273,60.3770324371,58.1867413787,2.19029105837
 11/16  05:00:00,317.98609481,17.8799097285,0.0,0.0,24.9203635341,199.362908273,87.1781697124,84.9878575109,2.19031220148
 11/16  06:00:00,370.961577171,21.4533112127,0.0,0.0,49.8407270682,199.362908273,119.7465831,115.380422825,4.36616027559
 11/16  07:00:00,429.71154324,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1351.36451474,1347.00048088,4.36403385144
 11/16  08:00:00,529.009420579,29.6959286393,0.0,0.0,149.522181205,199.362908273,1908.02053057,1899.26964512,8.7508854507
 11/16  09:00:00,1051.01296865,29.6959286393,0.0,0.0,448.566543614,448.566543614,1266.63441529,1251.228249,15.4061662901
 11/16  10:00:00,1014.25339942,29.6959286393,0.0,0.0,448.566543614,448.566543614,1111.52665263,1093.89956158,17.6270910494
 11/16  11:00:00,965.310883344,29.6959286393,0.0,0.0,448.566543614,448.566543614,1054.44912863,1036.81351666,17.6356119664
 11/16  12:00:00,965.241890266,29.6959286393,0.0,0.0,448.566543614,448.566543614,1003.57465788,981.457316309,22.1173415705
 11/16  13:00:00,915.412010983,29.6959286393,0.0,0.0,448.566543614,398.725816546,1007.71990886,981.064543163,26.6553656979
 11/16  14:00:00,965.203606726,29.6959286393,0.0,0.0,448.566543614,448.566543614,971.648681477,947.250052654,24.3986288231
 11/16  15:00:00,965.154651013,29.6959286393,0.0,0.0,448.566543614,448.566543614,937.354434008,921.953885358,15.4005486499
 11/16  16:00:00,965.101524037,29.6959286393,0.0,0.0,448.566543614,448.566543614,903.457133249,888.064327645,15.3928056039
 11/16  17:00:00,1013.97281146,29.6959286393,0.0,0.0,448.566543614,448.566543614,892.809142597,870.720110676,22.0890319215
 11/16  18:00:00,952.434346952,29.6959286393,0.0,0.0,348.885089477,398.725816546,925.370180485,914.400593811,10.969586674
 11/16  19:00:00,753.1667371,29.6959286393,0.0,0.0,249.203635341,299.044362409,996.836577339,985.892761206,10.943816133
 11/16  20:00:00,728.9190523,29.6959286393,0.0,0.0,249.203635341,299.044362409,1101.56598789,1095.00823837,6.55774951076
 11/16  21:00:00,579.636553445,29.6959286393,0.0,0.0,149.522181205,249.203635341,1197.77182738,1190.11724388,7.65458349754
 11/16  22:00:00,555.051416986,29.6959286393,0.0,0.0,149.522181205,249.203635341,1125.31884762,1122.04034741,3.27850020971
 11/16  23:00:00,349.356877537,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903382268,0.0,2.1903382268
 11/16  24:00:00,301.195222103,1.19543459728,0.0,0.0,24.9203635341,199.362908273,8.70856353237,4.34803145489,4.36053207749
 11/17  01:00:00,289.383416664,1.59391279637,0.0,0.0,24.9203635341,199.362908273,13.3450169453,11.1546727994,2.19034414589
 11/17  02:00:00,293.790271999,5.96427067873,0.0,0.0,24.9203635341,199.362908273,34.4424007224,32.2520983017,2.19030242077
 11/17  03:00:00,309.401869054,21.4533112127,0.0,0.0,24.9203635341,199.362908273,109.396166593,107.205871617,2.19029497522
 11/17  04:00:00,305.855612352,17.8799097285,0.0,0.0,24.9203635341,199.362908273,132.447732118,130.257421749,2.19031036822
