Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  05:00:00,321.724493122,21.4533112127,0.0,0.0,24.9203635341,199.362908273,188.078761006,185.888446108,2.1903148973
 11/17  06:00:00,367.549135345,17.8799097285,0.0,0.0,49.8407270682,199.362908273,219.662065981,215.295794944,4.36627103701
 11/17  07:00:00,430.009479739,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1432.4215843,1428.05735356,4.36423073914
 11/17  08:00:00,535.400984374,29.6959286393,0.0,0.0,149.522181205,199.362908273,3341.48500581,3332.73348906,8.75151674992
 11/17  09:00:00,1057.36350308,29.6959286393,0.0,0.0,448.566543614,448.566543614,1708.73568039,1693.32775657,15.4079238236
 11/17  10:00:00,1019.27823798,29.6959286393,0.0,0.0,448.566543614,448.566543614,1234.9132436,1217.28368849,17.6295551068
 11/17  11:00:00,968.295788175,29.6959286393,0.0,0.0,448.566543614,448.566543614,1008.62524103,988.784978483,19.8402625441
 11/17  12:00:00,967.086234323,29.6959286393,0.0,0.0,448.566543614,448.566543614,954.639275663,934.73014444,19.909131223
 11/17  13:00:00,916.285320019,29.6959286393,0.0,0.0,448.566543614,398.725816546,853.767339253,827.105134451,26.6622048016
 11/17  14:00:00,965.530184289,29.6959286393,0.0,0.0,448.566543614,448.566543614,773.419367765,747.020778516,26.3985892487
 11/17  15:00:00,965.365138885,29.6959286393,0.0,0.0,448.566543614,448.566543614,803.871625335,788.254316458,15.6173088766
 11/17  16:00:00,965.237491046,29.6959286393,0.0,0.0,448.566543614,448.566543614,784.180796941,768.787794897,15.3930020437
 11/17  17:00:00,1013.93604486,29.6959286393,0.0,0.0,448.566543614,448.566543614,712.761433261,692.878331106,19.883102155
 11/17  18:00:00,952.328370844,29.6959286393,0.0,0.0,348.885089477,398.725816546,758.84007872,747.875212109,10.9648666108
 11/17  19:00:00,752.929694254,29.6959286393,0.0,0.0,249.203635341,299.044362409,806.407684617,795.46219777,10.9454868466
 11/17  20:00:00,728.196840469,29.6959286393,0.0,0.0,249.203635341,299.044362409,711.76116856,705.20410687,6.55706169003
 11/17  21:00:00,578.522441646,29.6959286393,0.0,0.0,149.522181205,249.203635341,694.578453885,685.833278102,8.74517578267
 11/17  22:00:00,554.057423315,29.6959286393,0.0,0.0,149.522181205,249.203635341,746.285658742,741.919949112,4.36570963022
 11/17  23:00:00,349.356880176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034709575,0.0,2.19034709575
 11/17  24:00:00,299.99212096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030554783,0.0,2.19030554783
 11/18  01:00:00,239.131557959,1.19543459728,0.0,0.0,24.9203635341,149.522181205,7.33401588385,5.14367347407,2.19034240978
 11/18  02:00:00,239.939247757,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.3455160216,13.1552804311,2.19023559055
 11/18  03:00:00,239.54265743,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.9655622903,14.6049913464,4.36057094391
 11/18  04:00:00,239.957624071,1.99239099546,0.0,0.0,24.9203635341,149.522181205,29.1681938967,26.9778580682,2.19033582854
 11/18  05:00:00,251.771893813,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.129363839,19.9392727677,2.19009107128
 11/18  06:00:00,293.388212844,18.6742856652,0.0,0.0,24.9203635341,149.522181205,92.9544868594,88.5882568439,4.36623001555
 11/18  07:00:00,429.522313487,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1192.43498458,1190.24289376,2.19209081445
 11/18  08:00:00,428.897060768,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1651.68335274,1645.13635721,6.54699552628
 11/18  09:00:00,652.021101803,29.6959286393,0.0,0.0,249.203635341,249.203635341,1210.03275693,1203.47366399,6.55909293849
 11/18  10:00:00,615.04931378,29.6959286393,0.0,0.0,249.203635341,249.203635341,937.717738194,926.774207821,10.943530373
 11/18  11:00:00,566.029177405,29.6959286393,0.0,0.0,249.203635341,249.203635341,837.701325245,828.949291097,8.75203414819
 11/18  12:00:00,565.886309569,29.6959286393,0.0,0.0,249.203635341,249.203635341,752.006615259,741.051915752,10.9546995071
 11/18  13:00:00,565.738544843,29.6959286393,0.0,0.0,249.203635341,249.203635341,675.719996916,666.962561414,8.75743550235
 11/18  14:00:00,565.703649733,29.6959286393,0.0,0.0,249.203635341,249.203635341,685.921565716,677.169336933,8.75222878285
 11/18  15:00:00,316.689808535,29.6959286393,0.0,0.0,74.7610906023,174.442544739,863.656670781,857.099004089,6.55766669152
 11/18  16:00:00,316.622849728,29.6959286393,0.0,0.0,74.7610906023,174.442544739,832.177932544,825.625244759,6.55268778495
 11/18  17:00:00,374.04273474,29.6959286393,0.0,0.0,74.7610906023,174.442544739,846.252906683,839.697758498,6.55514818551
 11/18  18:00:00,378.819208058,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1008.71529017,1004.35153237,4.3637578024
 11/18  19:00:00,347.929961942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205277953,0.0,2.19205277953
 11/18  20:00:00,323.485566531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398162683,0.0,4.36398162683
 11/18  21:00:00,323.485566435,0.0,0.0,0.0,24.9203635341,149.522181205,4.363960295,0.0,4.363960295
 11/18  22:00:00,299.442251347,0.398478199092,0.0,0.0,24.9203635341,149.522181205,5.7578269623,1.38992064641,4.36790631589
 11/18  23:00:00,276.596608918,1.99239099546,0.0,0.0,24.9203635341,149.522181205,9.4277547886,7.23748996323,2.19026482536
 11/18  24:00:00,251.754316649,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.94022311906,7.74999418412,2.19022893495
 11/19  01:00:00,239.934789656,1.99239099546,0.0,0.0,24.9203635341,149.522181205,13.990026989,11.8006119193,2.1894150697
 11/19  02:00:00,239.536582608,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.2493161445,12.059959706,2.18935643845
 11/19  03:00:00,239.937661367,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.5284869846,14.3390454643,2.18944152036
 11/19  04:00:00,239.539038066,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.4324953955,14.2432539471,2.18924144838
 11/19  05:00:00,252.163568113,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.8156711737,17.626258869,2.18941230475
 11/19  06:00:00,276.213200172,1.59391279637,0.0,0.0,24.9203635341,149.522181205,21.8047371502,19.6126761975,2.19206095269
 11/19  07:00:00,336.673575013,13.1136541086,0.0,0.0,24.9203635341,149.522181205,68.6269162117,66.4375792316,2.18933698007
 11/19  08:00:00,339.894857731,17.4814315294,0.0,0.0,24.9203635341,149.522181205,105.229617561,103.040166334,2.18945122693
 11/19  09:00:00,318.61445621,21.8517894118,0.0,0.0,24.9203635341,149.522181205,88.6816957236,86.492330034,2.1893656896
 11/19  10:00:00,277.563138681,17.4814315294,0.0,0.0,24.9203635341,149.522181205,76.1673720368,73.9779210353,2.18945100149
 11/19  11:00:00,233.048145998,21.8517894118,0.0,0.0,24.9203635341,149.522181205,79.6634480607,77.4740549423,2.18939311843
 11/19  12:00:00,228.699760482,17.4814315294,0.0,0.0,24.9203635341,149.522181205,101.613949007,97.2513575515,4.36259145553
 11/19  13:00:00,233.079779404,21.8517894118,0.0,0.0,24.9203635341,149.522181205,109.2999265,107.108577694,2.19134880638
 11/19  14:00:00,228.732422444,17.4814315294,0.0,0.0,24.9203635341,149.522181205,132.459885644,128.091594588,4.36829105618
 11/19  15:00:00,233.130559925,21.8517894118,0.0,0.0,24.9203635341,149.522181205,158.914483126,156.723466652,2.19101647379
 11/19  16:00:00,228.746951181,17.4814315294,0.0,0.0,24.9203635341,149.522181205,148.093378128,145.904379669,2.18899845914
 11/19  17:00:00,290.575791078,21.8517894118,0.0,0.0,24.9203635341,149.522181205,172.903105621,170.713761268,2.18934435245
 11/19  18:00:00,365.649418053,17.4814315294,0.0,0.0,24.9203635341,149.522181205,229.57088082,227.38189011,2.1889907102
 11/19  19:00:00,370.062387386,21.8517894118,0.0,0.0,24.9203635341,149.522181205,271.019777827,268.830547084,2.18923074337
 11/19  20:00:00,341.271373194,17.4814315294,0.0,0.0,24.9203635341,149.522181205,293.545679729,291.356684029,2.18899569933
 11/19  21:00:00,345.686273878,21.8517894118,0.0,0.0,24.9203635341,149.522181205,334.763485794,332.574084722,2.18940107266
 11/19  22:00:00,318.814475768,19.3903232596,0.0,0.0,24.9203635341,149.522181205,364.974152095,360.609647714,4.36450438035
 11/19  23:00:00,298.406797726,23.3789027959,0.0,0.0,24.9203635341,149.522181205,404.904695563,402.715256208,2.18943935477
 11/19  24:00:00,270.037154361,19.3903232596,0.0,0.0,24.9203635341,149.522181205,454.017755707,451.828316345,2.18943936269
 11/20  01:00:00,311.650858999,23.3789027959,0.0,0.0,24.9203635341,199.362908273,449.02296598,446.832584289,2.19038169184
 11/20  02:00:00,307.70985157,19.3903232596,0.0,0.0,24.9203635341,199.362908273,478.737238891,476.547022657,2.19021623345
 11/20  03:00:00,311.723345623,23.3789027959,0.0,0.0,24.9203635341,199.362908273,486.529938664,484.339572173,2.19036649108
 11/20  04:00:00,307.808365114,19.3903232596,0.0,0.0,24.9203635341,199.362908273,531.461522132,527.10120116,4.36032097196
 11/20  05:00:00,324.020583013,23.3789027959,0.0,0.0,24.9203635341,199.362908273,513.257666265,511.067549201,2.19011706407
 11/20  06:00:00,369.460929098,19.3903232596,0.0,0.0,49.8407270682,199.362908273,545.87646007,541.510232225,4.36622784542
 11/20  07:00:00,431.94034343,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2452.36715988,2450.1748678,2.19229208236
 11/20  08:00:00,536.341100097,29.6959286393,0.0,0.0,149.522181205,199.362908273,3705.11009204,3696.35817155,8.75192048415
 11/20  09:00:00,1057.83525023,29.6959286393,0.0,0.0,448.566543614,448.566543614,2117.86885886,2100.2613275,17.6075313646
 11/20  10:00:00,1020.997505,29.6959286393,0.0,0.0,448.566543614,448.566543614,1849.88210367,1832.24960588,17.632497796
 11/20  11:00:00,971.390381978,29.6959286393,0.0,0.0,448.566543614,448.566543614,1674.82524873,1657.18551556,17.639733165
 11/20  12:00:00,969.101497202,29.6959286393,0.0,0.0,448.566543614,448.566543614,1403.73357647,1381.60776404,22.1258124357
 11/20  13:00:00,918.364080966,29.6959286393,0.0,0.0,448.566543614,398.725816546,1464.00977512,1437.34635926,26.6634158542
 11/20  14:00:00,967.999255073,29.6959286393,0.0,0.0,448.566543614,448.566543614,1420.6791091,1396.27380075,24.4053083502
 11/20  15:00:00,967.03310576,29.6959286393,0.0,0.0,448.566543614,448.566543614,1157.51278824,1139.90992514,17.602863103
 11/20  16:00:00,966.709441862,29.6959286393,0.0,0.0,448.566543614,448.566543614,1170.60610383,1155.21018799,15.3959158429
 11/20  17:00:00,1024.76701382,29.6959286393,0.0,0.0,448.566543614,448.566543614,1295.09058256,1275.20407181,19.8865107465
 11/20  18:00:00,955.021450916,29.6959286393,0.0,0.0,348.885089477,398.725816546,1317.63437227,1304.477139,13.1572332715
 11/20  19:00:00,756.991517259,29.6959286393,0.0,0.0,249.203635341,299.044362409,1632.6933571,1623.93193316,8.76142393501
 11/20  20:00:00,733.51313307,29.6959286393,0.0,0.0,249.203635341,299.044362409,1632.67337236,1623.93519376,8.73817860459
 11/20  21:00:00,584.949545901,29.6959286393,0.0,0.0,149.522181205,249.203635341,1785.85634734,1779.29227789,6.5640694523
 11/20  22:00:00,561.536768405,29.6959286393,0.0,0.0,149.522181205,249.203635341,1834.24158692,1829.87548884,4.3660980788
 11/20  23:00:00,350.3649538,0.996195497729,0.0,0.0,49.8407270682,199.362908273,4.73367430946,2.54329372061,2.19038058885
 11/20  24:00:00,309.616515704,9.5376721629,0.0,0.0,24.9203635341,199.362908273,21.9725996675,19.7824046142,2.19019505333
 11/21  01:00:00,305.837930896,17.8799097285,0.0,0.0,24.9203635341,199.362908273,55.4899978427,51.1292732341,4.3607246086
 11/21  02:00:00,310.714947963,22.5986462508,0.0,0.0,24.9203635341,199.362908273,119.039468016,116.849099085,2.19036893141
 11/21  03:00:00,307.540008189,19.4070231126,0.0,0.0,24.9203635341,199.362908273,149.062226554,146.871807209,2.1904193446
 11/21  04:00:00,311.62073817,23.3622029428,0.0,0.0,24.9203635341,199.362908273,228.70455309,226.514118167,2.19043492309
 11/21  05:00:00,319.849634861,19.4070231126,0.0,0.0,24.9203635341,199.362908273,232.919483787,230.729102497,2.19038129017
 11/21  06:00:00,373.336309292,23.3622029428,0.0,0.0,49.8407270682,199.362908273,340.685870761,336.319302012,4.36656874902
 11/21  07:00:00,430.68596158,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1605.32638598,1600.96188822,4.36449776134
 11/21  08:00:00,535.82469172,29.6959286393,0.0,0.0,149.522181205,199.362908273,3412.3471024,3403.59478472,8.75231767714
 11/21  09:00:00,1057.55308125,29.6959286393,0.0,0.0,448.566543614,448.566543614,1901.40878587,1885.99687432,15.4119115541
 11/21  10:00:00,1020.7194083,29.6959286393,0.0,0.0,448.566543614,448.566543614,1627.83390432,1607.99843488,19.835469434
 11/21  11:00:00,970.119058616,29.6959286393,0.0,0.0,448.566543614,448.566543614,1360.88887638,1343.24915161,17.6397247745
 11/21  12:00:00,968.275204945,29.6959286393,0.0,0.0,448.566543614,448.566543614,1213.08136407,1190.95790994,22.1234541321
 11/21  13:00:00,917.211655946,29.6959286393,0.0,0.0,448.566543614,398.725816546,1127.37131452,1100.70935935,26.6619551652
 11/21  14:00:00,966.079089567,29.6959286393,0.0,0.0,448.566543614,448.566543614,987.897240967,963.489025585,24.4082153823
 11/21  15:00:00,965.540841722,29.6959286393,0.0,0.0,448.566543614,448.566543614,896.048553603,878.446211599,17.6023420041
 11/21  16:00:00,965.43986554,29.6959286393,0.0,0.0,448.566543614,448.566543614,934.913784157,919.517997354,15.3957868027
 11/21  17:00:00,1023.26816402,29.6959286393,0.0,0.0,448.566543614,448.566543614,1120.16623065,1100.27710662,19.8891240238
 11/21  18:00:00,954.017694758,29.6959286393,0.0,0.0,348.885089477,398.725816546,1366.1253855,1352.96783002,13.1575554772
 11/21  19:00:00,755.867810543,29.6959286393,0.0,0.0,249.203635341,299.044362409,1535.34024284,1526.57853921,8.76170362236
 11/21  20:00:00,731.950711037,29.6959286393,0.0,0.0,249.203635341,299.044362409,1476.03633028,1467.29785728,8.73847300042
 11/21  21:00:00,583.091763004,29.6959286393,0.0,0.0,149.522181205,249.203635341,1613.95067422,1607.38629849,6.56437573055
 11/21  22:00:00,559.490589246,29.6959286393,0.0,0.0,149.522181205,249.203635341,1706.44578681,1702.08005459,4.36573222232
 11/21  23:00:00,350.1620347,0.796956398183,0.0,0.0,49.8407270682,199.362908273,4.25602428595,2.06562683398,2.19039745198
 11/21  24:00:00,301.610637441,1.59391279637,0.0,0.0,24.9203635341,199.362908273,8.49094186484,6.30084398871,2.19009787613
 11/22  01:00:00,309.011328312,21.0574134751,0.0,0.0,24.9203635341,199.362908273,57.3456187412,52.9847637125,4.3608550287
 11/22  02:00:00,305.451460761,17.4814315294,0.0,0.0,24.9203635341,199.362908273,70.6819247431,68.4915187412,2.19040600191
 11/22  03:00:00,310.964329201,22.8444131115,0.0,0.0,24.9203635341,199.362908273,143.04097661,140.850582631,2.19039397941
 11/22  04:00:00,307.096256049,19.0085449135,0.0,0.0,24.9203635341,199.362908273,148.630450279,146.439999928,2.19045035134
 11/22  05:00:00,324.270328327,23.7606811419,0.0,0.0,24.9203635341,199.362908273,265.958161847,263.7677964,2.19036544777
 11/22  06:00:00,368.771977078,19.0085449135,0.0,0.0,49.8407270682,199.362908273,226.583123954,222.216809227,4.36631472684
 11/22  07:00:00,430.628670664,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1529.12959231,1524.76488285,4.36470945754
 11/22  08:00:00,535.594940363,29.6959286393,0.0,0.0,149.522181205,199.362908273,3261.03889507,3252.28572691,8.75316815564
 11/22  09:00:00,1057.38090467,29.6959286393,0.0,0.0,448.566543614,448.566543614,1742.17208537,1724.56100463,17.6110807397
 11/22  10:00:00,1020.47098749,29.6959286393,0.0,0.0,448.566543614,448.566543614,1359.86207101,1342.2278383,17.6342327081
 11/22  11:00:00,970.16235297,29.6959286393,0.0,0.0,448.566543614,448.566543614,1131.09388873,1113.4520064,17.6418823251
 11/22  12:00:00,968.109556565,29.6959286393,0.0,0.0,448.566543614,448.566543614,1032.02241671,1009.89411925,22.1282974578
 11/22  13:00:00,916.561086956,29.6959286393,0.0,0.0,448.566543614,398.725816546,903.985890764,877.316496396,26.669394368
 11/22  14:00:00,965.668914165,29.6959286393,0.0,0.0,448.566543614,448.566543614,880.845531781,854.216491094,26.629040687
 11/22  15:00:00,965.364611401,29.6959286393,0.0,0.0,448.566543614,448.566543614,840.179409679,824.774750217,15.4046594612
 11/22  16:00:00,965.165495407,29.6959286393,0.0,0.0,448.566543614,448.566543614,810.747120119,795.348682422,15.398437698
 11/22  17:00:00,1022.96002127,29.6959286393,0.0,0.0,448.566543614,448.566543614,994.19955892,974.311123731,19.8884351883
 11/22  18:00:00,953.222554582,29.6959286393,0.0,0.0,348.885089477,398.725816546,1116.71990237,1103.55775308,13.1621492928
 11/22  19:00:00,754.275681033,29.6959286393,0.0,0.0,249.203635341,299.044362409,1248.13154557,1237.1854113,10.9461342707
 11/22  20:00:00,730.501049272,29.6959286393,0.0,0.0,249.203635341,299.044362409,1373.03640708,1366.47718439,6.55922268723
 11/22  21:00:00,581.917369055,29.6959286393,0.0,0.0,149.522181205,249.203635341,1527.38133388,1518.63551394,8.745819934
 11/22  22:00:00,557.864993364,29.6959286393,0.0,0.0,149.522181205,249.203635341,1512.59754431,1508.23165268,4.36589163164
 11/22  23:00:00,349.560532855,0.199239099546,0.0,0.0,49.8407270682,199.362908273,3.5413913911,1.35104835682,2.19034303428
 11/22  24:00:00,302.006858263,1.99239099546,0.0,0.0,24.9203635341,199.362908273,9.10918256403,6.91874719271,2.19043537132
 11/23  01:00:00,251.555112971,13.5095518462,0.0,0.0,24.9203635341,149.522181205,40.3775039586,38.188038134,2.18946582457
 11/23  02:00:00,255.999846127,17.8799097285,0.0,0.0,24.9203635341,149.522181205,72.3229811615,70.133493951,2.18948721055
 11/23  03:00:00,259.666924703,21.4533112127,0.0,0.0,24.9203635341,149.522181205,121.120532981,118.931038582,2.18949439906
 11/23  04:00:00,257.595041783,19.3306674434,0.0,0.0,24.9203635341,149.522181205,158.929806938,156.740333699,2.1894732393
 11/23  05:00:00,273.934406307,23.3622029428,0.0,0.0,24.9203635341,149.522181205,219.180698929,216.991203782,2.18949514696
 11/23  06:00:00,294.473382159,19.4070231126,0.0,0.0,24.9203635341,149.522181205,260.510942524,258.318599613,2.1923429112
 11/23  07:00:00,347.372250362,23.3622029428,0.0,0.0,24.9203635341,149.522181205,306.236061457,304.046594498,2.18946695866
 11/23  08:00:00,350.790920573,19.4070231126,0.0,0.0,24.9203635341,149.522181205,325.473217583,323.283728443,2.18948913938
 11/23  09:00:00,320.46293949,23.3622029428,0.0,0.0,24.9203635341,149.522181205,264.639964081,262.450610304,2.18935377701
 11/23  10:00:00,278.221377886,17.8799097285,0.0,0.0,24.9203635341,149.522181205,205.525267332,203.335791106,2.18947622565
 11/23  11:00:00,232.927219091,21.4533112127,0.0,0.0,24.9203635341,149.522181205,220.254099865,218.064601376,2.18949848909
 11/23  12:00:00,229.307157555,17.8799097285,0.0,0.0,24.9203635341,149.522181205,199.325793425,194.963002731,4.36279069347
 11/23  13:00:00,232.804897583,21.4533112127,0.0,0.0,24.9203635341,149.522181205,153.991014395,151.799654482,2.19135991254
 11/23  14:00:00,229.177639698,17.8799097285,0.0,0.0,24.9203635341,149.522181205,123.129555309,118.761342601,4.36821270869
 11/23  15:00:00,232.739300939,21.4533112127,0.0,0.0,24.9203635341,149.522181205,119.231765819,114.868932181,4.36283363827
 11/23  16:00:00,229.152444552,17.8799097285,0.0,0.0,24.9203635341,149.522181205,111.622460457,109.432985012,2.18947544438
 11/23  17:00:00,290.176177012,21.4533112127,0.0,0.0,24.9203635341,149.522181205,127.293898773,125.104415248,2.18948352529
 11/23  18:00:00,366.024868269,17.8799097285,0.0,0.0,24.9203635341,149.522181205,158.225239767,156.035733913,2.18950585356
 11/23  19:00:00,369.645547714,21.4533112127,0.0,0.0,24.9203635341,149.522181205,199.600761635,197.411290796,2.18947083845
 11/23  20:00:00,342.646050625,18.8725334282,0.0,0.0,24.9203635341,149.522181205,225.880506373,223.691013189,2.18949318402
 11/23  21:00:00,346.731416877,22.9040689276,0.0,0.0,24.9203635341,149.522181205,275.427726728,273.23826855,2.18945817747
 11/23  22:00:00,319.189325041,19.7888014586,0.0,0.0,24.9203635341,149.522181205,293.908012028,291.715649959,2.19236206903
 11/23  23:00:00,297.963842826,22.9804245968,0.0,0.0,24.9203635341,149.522181205,322.703800889,320.51431375,2.18948713894
 11/23  24:00:00,270.364538128,19.7888014586,0.0,0.0,24.9203635341,149.522181205,355.604940667,353.415431224,2.1895094438
 11/24  01:00:00,311.220159079,22.9804245968,0.0,0.0,24.9203635341,199.362908273,393.701283626,391.510827864,2.19045576219
 11/24  02:00:00,308.071734044,19.7888014586,0.0,0.0,24.9203635341,199.362908273,424.574086527,422.383633187,2.1904533395
 11/24  03:00:00,311.295927004,22.9804245968,0.0,0.0,24.9203635341,199.362908273,448.282357589,443.921457697,4.36089989204
 11/24  04:00:00,308.155456754,19.7888014586,0.0,0.0,24.9203635341,199.362908273,476.764170645,474.57372392,2.1904467254
 11/24  05:00:00,323.605285963,22.9804245968,0.0,0.0,24.9203635341,199.362908273,494.817994628,492.627549967,2.19044466095
 11/24  06:00:00,369.810471841,19.7888014586,0.0,0.0,49.8407270682,199.362908273,505.160814172,500.794152653,4.36666151889
 11/24  07:00:00,431.858676483,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2454.59801851,2450.23364032,4.36437819495
 11/24  08:00:00,544.51407288,29.6959286393,0.0,0.0,149.522181205,199.362908273,3684.24001166,3675.4861865,8.75382515971
 11/24  09:00:00,1055.45389758,29.6959286393,0.0,0.0,448.566543614,448.566543614,1769.00123756,1753.5891814,15.4120561569
 11/24  10:00:00,1016.40873227,29.6959286393,0.0,0.0,448.566543614,448.566543614,1247.50405376,1227.66421989,19.8398338748
 11/24  11:00:00,966.132586425,29.6959286393,0.0,0.0,448.566543614,448.566543614,981.784361675,964.140339838,17.6440218369
 11/24  12:00:00,965.253312054,29.6959286393,0.0,0.0,448.566543614,448.566543614,825.838473222,803.7086545,22.1298187222
 11/24  13:00:00,915.065812001,29.6959286393,0.0,0.0,448.566543614,398.725816546,832.899933259,806.226477423,26.6734558364
 11/24  14:00:00,964.559791979,29.6959286393,0.0,0.0,448.566543614,448.566543614,717.270707672,690.636093428,26.6346142437
 11/24  15:00:00,964.307188107,29.6959286393,0.0,0.0,448.566543614,448.566543614,584.053960947,568.648421952,15.4055389947
 11/24  16:00:00,964.141750623,29.6959286393,0.0,0.0,448.566543614,448.566543614,485.595059985,470.195098135,15.39996185
 11/24  17:00:00,1021.64615205,29.6959286393,0.0,0.0,448.566543614,448.566543614,551.742170758,529.642179828,22.0999909299
 11/24  18:00:00,951.836885414,29.6959286393,0.0,0.0,348.885089477,398.725816546,803.142222309,792.172486183,10.9697361256
 11/24  19:00:00,752.994981327,29.6959286393,0.0,0.0,249.203635341,299.044362409,1171.36093893,1160.41343648,10.9475024506
 11/24  20:00:00,728.755307465,29.6959286393,0.0,0.0,249.203635341,299.044362409,1238.49963584,1231.94130329,6.55833255182
 11/24  21:00:00,579.513517295,29.6959286393,0.0,0.0,149.522181205,249.203635341,1373.44279579,1364.69619506,8.74660072962
 11/24  22:00:00,555.648438044,29.6959286393,0.0,0.0,149.522181205,249.203635341,1614.60741189,1610.24115437,4.36625751618
 11/24  23:00:00,349.356899841,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903619509,0.0,2.1903619509
 11/24  24:00:00,301.195723275,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.81720040273,4.62701758898,2.19018281375
 11/25  01:00:00,239.541037758,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.5738507557,10.2129059328,4.36094482294
 11/25  02:00:00,239.946439702,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.4317699914,14.2415767912,2.19019320023
 11/25  03:00:00,259.512372736,21.4533112127,0.0,0.0,24.9203635341,149.522181205,79.1169207849,76.9264576784,2.1904631065
 11/25  04:00:00,255.938576165,17.8799097285,0.0,0.0,24.9203635341,149.522181205,82.8791481186,80.6886637945,2.19048432413
 11/25  05:00:00,271.800042514,21.4533112127,0.0,0.0,24.9203635341,149.522181205,130.306433483,128.115945614,2.19048786887
 11/25  06:00:00,292.67116495,17.8799097285,0.0,0.0,24.9203635341,149.522181205,137.69325244,133.327134103,4.36611833694
 11/25  07:00:00,430.120700652,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1496.3087722,1491.94436821,4.36440398205
 11/25  08:00:00,439.500067135,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2544.69010456,2540.31794508,4.37215947352
 11/25  09:00:00,653.137531879,29.6959286393,0.0,0.0,249.203635341,249.203635341,1456.93597112,1448.19709114,8.73887998132
 11/25  10:00:00,615.358827785,29.6959286393,0.0,0.0,249.203635341,249.203635341,951.74356395,942.981956996,8.76160695479
 11/25  11:00:00,565.929535187,29.6959286393,0.0,0.0,249.203635341,249.203635341,746.551459472,735.612719382,10.9387400902
 11/25  12:00:00,565.775026841,29.6959286393,0.0,0.0,249.203635341,249.203635341,735.071766173,724.115392743,10.9563734303
 11/25  13:00:00,565.619335008,29.6959286393,0.0,0.0,249.203635341,249.203635341,680.012130948,671.253710508,8.7584204399
 11/25  14:00:00,565.640775006,29.6959286393,0.0,0.0,249.203635341,249.203635341,739.058481494,730.304204022,8.75427747256
 11/25  15:00:00,316.596302013,29.6959286393,0.0,0.0,74.7610906023,174.442544739,924.789007587,916.049806988,8.73920059888
 11/25  16:00:00,316.593830054,29.6959286393,0.0,0.0,74.7610906023,174.442544739,953.617901346,949.242945039,4.37495630682
 11/25  17:00:00,374.185910812,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1106.29125182,1097.55652027,8.73473155021
 11/25  18:00:00,379.001905233,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1266.97958636,1264.78722022,2.19236614712
 11/25  19:00:00,347.92998967,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463299953,0.0,4.36463299953
 11/25  20:00:00,323.485593969,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439752387,0.0,4.36439752387
 11/25  21:00:00,325.0873587,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.3929191767,7.20072317372,2.19219600298
 11/25  22:00:00,301.049207641,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.8015411887,13.4333908193,4.36815036943
 11/25  23:00:00,277.010748018,2.38828873302,0.0,0.0,24.9203635341,149.522181205,26.686667028,24.4961902261,2.19047680191
 11/25  24:00:00,272.116519622,21.8517894118,0.0,0.0,24.9203635341,149.522181205,109.441174649,105.080264675,4.36090997373
 11/26  01:00:00,255.540519953,17.4814315294,0.0,0.0,24.9203635341,149.522181205,124.855914795,122.666597096,2.18931769846
 11/26  02:00:00,259.945013021,21.8517894118,0.0,0.0,24.9203635341,149.522181205,159.294851489,157.105381448,2.18947004055
 11/26  03:00:00,255.579304212,17.4814315294,0.0,0.0,24.9203635341,149.522181205,165.79372666,163.604217231,2.18950942873
 11/26  04:00:00,259.987330251,21.8517894118,0.0,0.0,24.9203635341,149.522181205,204.380359301,202.190928328,2.18943097284
 11/26  05:00:00,267.86553153,17.4814315294,0.0,0.0,24.9203635341,149.522181205,231.147713407,228.958184726,2.18952868057
 11/26  06:00:00,296.721263224,21.8517894118,0.0,0.0,24.9203635341,149.522181205,270.141438491,267.949035299,2.19240319125
 11/26  07:00:00,342.566214322,18.7794779059,0.0,0.0,24.9203635341,149.522181205,298.497359611,296.307825208,2.18953440275
 11/26  08:00:00,354.948004281,23.7606811419,0.0,0.0,24.9203635341,149.522181205,338.948470222,336.759130059,2.18934016318
 11/26  09:00:00,315.558310018,18.6267665675,0.0,0.0,24.9203635341,149.522181205,256.432515046,254.243413994,2.18910105178
 11/26  10:00:00,282.077736703,21.8517894118,0.0,0.0,24.9203635341,149.522181205,214.364260617,212.174812606,2.18944801172
 11/26  11:00:00,228.839957986,17.4814315294,0.0,0.0,24.9203635341,149.522181205,231.567042338,229.377525876,2.189516462
 11/26  12:00:00,233.234630923,21.8517894118,0.0,0.0,24.9203635341,149.522181205,255.180975588,250.81839267,4.36258291762
 11/26  13:00:00,228.836518985,17.4814315294,0.0,0.0,24.9203635341,149.522181205,227.784571056,225.593415245,2.1911558115
 11/26  14:00:00,233.205307176,21.8517894118,0.0,0.0,24.9203635341,149.522181205,228.46403535,224.095610252,4.36842509809
 11/26  15:00:00,228.783311384,17.4814315294,0.0,0.0,24.9203635341,149.522181205,183.169527706,178.806638858,4.36288884794
 11/26  16:00:00,233.129411001,21.8517894118,0.0,0.0,24.9203635341,149.522181205,160.32734718,158.138080405,2.18926677498
 11/26  17:00:00,286.206589735,17.4814315294,0.0,0.0,24.9203635341,149.522181205,173.143708839,173.123708839,0.02
 11/26  18:00:00,370.029490546,21.8517894118,0.0,0.0,24.9203635341,149.522181205,241.621621689,239.432082815,2.1895388739
 11/26  19:00:00,366.306510649,18.0922768831,0.0,0.0,24.9203635341,149.522181205,278.133100723,275.943580229,2.18952049423
 11/26  20:00:00,347.114035439,23.3025471267,0.0,0.0,24.9203635341,149.522181205,319.414543554,317.225043089,2.18950046541
 11/26  21:00:00,343.211110241,19.3903232596,0.0,0.0,24.9203635341,149.522181205,328.138055997,325.94851543,2.18954056652
 11/26  22:00:00,322.760766609,23.3789027959,0.0,0.0,24.9203635341,149.522181205,334.044395271,329.679562411,4.36483286008
 11/26  23:00:00,293.533346664,18.6267665675,0.0,0.0,24.9203635341,149.522181205,303.348745151,301.159337361,2.18940778936
 11/26  24:00:00,272.308109458,21.8517894118,0.0,0.0,24.9203635341,149.522181205,298.304258394,296.114752336,2.18950605805
 11/27  01:00:00,305.5242278,17.4814315294,0.0,0.0,24.9203635341,199.362908273,267.499275351,265.30879782,2.19047753026
 11/27  02:00:00,309.878755987,21.8517894118,0.0,0.0,24.9203635341,199.362908273,253.417383959,251.226892237,2.19049172151
 11/27  03:00:00,305.469876262,17.4814315294,0.0,0.0,24.9203635341,199.362908273,219.915322302,215.554292271,4.36103003158
 11/27  04:00:00,309.856467722,21.8517894118,0.0,0.0,24.9203635341,199.362908273,236.450499686,234.259964257,2.19053542855
 11/27  05:00:00,317.697012326,17.4814315294,0.0,0.0,24.9203635341,199.362908273,227.47646311,225.286268719,2.19019439094
 11/27  06:00:00,371.456255553,21.8517894118,0.0,0.0,49.8407270682,199.362908273,254.922550933,250.556009026,4.36654190693
 11/27  07:00:00,431.23576967,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2590.27037666,2585.90586706,4.3645096025
 11/27  08:00:00,537.720552179,29.6959286393,0.0,0.0,149.522181205,199.362908273,2280.02776142,2271.27247578,8.75528564114
 11/27  09:00:00,1050.88800149,29.6959286393,0.0,0.0,448.566543614,448.566543614,1470.35629063,1452.74001957,17.6162710653
 11/27  10:00:00,1013.83311866,29.6959286393,0.0,0.0,448.566543614,448.566543614,1124.40079222,1106.76124723,17.6395449941
 11/27  11:00:00,964.683012942,29.6959286393,0.0,0.0,448.566543614,448.566543614,939.721164748,922.073102625,17.6480621226
 11/27  12:00:00,964.389092393,29.6959286393,0.0,0.0,448.566543614,448.566543614,751.878681567,729.742642608,22.1360389585
 11/27  13:00:00,914.488992804,29.6959286393,0.0,0.0,448.566543614,398.725816546,752.962034939,724.065778764,28.896256175
 11/27  14:00:00,964.122611306,29.6959286393,0.0,0.0,448.566543614,448.566543614,590.337076786,565.917375466,24.4197013199
 11/27  15:00:00,964.050638672,29.6959286393,0.0,0.0,448.566543614,448.566543614,542.047242689,524.439298224,17.6079444651
 11/27  16:00:00,963.985483888,29.6959286393,0.0,0.0,448.566543614,448.566543614,482.236532586,466.834211927,15.4023206585
 11/27  17:00:00,1021.52547584,29.6959286393,0.0,0.0,448.566543614,448.566543614,586.854791384,564.748884433,22.1059069508
 11/27  18:00:00,951.579293571,29.6959286393,0.0,0.0,348.885089477,398.725816546,758.239149491,747.267739012,10.9714104785
 11/27  19:00:00,752.583817905,29.6959286393,0.0,0.0,249.203635341,299.044362409,1086.88497659,1075.93600707,10.9489695219
 11/27  20:00:00,728.582395867,29.6959286393,0.0,0.0,249.203635341,299.044362409,1372.02107588,1365.46184406,6.55923182147
 11/27  21:00:00,579.233534949,29.6959286393,0.0,0.0,149.522181205,249.203635341,1374.64605554,1365.89904328,8.74701225566
 11/27  22:00:00,554.588604472,29.6959286393,0.0,0.0,149.522181205,249.203635341,1198.50405496,1194.13764896,4.36640600111
 11/27  23:00:00,349.356908209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052829931,0.0,2.19052829931
 11/27  24:00:00,299.992149451,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026211851,0.0,4.36026211851
 11/28  01:00:00,289.37369278,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.76450055829,7.57398744094,2.19051311736
 11/28  02:00:00,289.775563143,1.99239099546,0.0,0.0,24.9203635341,199.362908273,12.4078136275,10.2172982966,2.19051533091
 11/28  03:00:00,289.377044708,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.4057827086,10.2155161431,2.19026656555
 11/28  04:00:00,289.778022812,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.3796474918,12.1893606092,2.19028688259
 11/28  05:00:00,301.599940975,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.1812604502,10.820265544,4.3609949062
 11/28  06:00:00,351.366460864,1.99239099546,0.0,0.0,49.8407270682,199.362908273,14.4485488451,12.2551713018,2.19337754338
 11/28  07:00:00,429.366162486,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1118.86574548,1114.50112501,4.36462046901
 11/28  08:00:00,536.053125388,29.6959286393,0.0,0.0,149.522181205,199.362908273,961.865651085,953.111757901,8.75389318402
 11/28  09:00:00,1049.53855471,29.6959286393,0.0,0.0,448.566543614,448.566543614,464.107500718,446.490725972,17.6167747453
 11/28  10:00:00,1012.73866151,29.6959286393,0.0,0.0,448.566543614,448.566543614,343.268044525,325.627402128,17.6406423968
 11/28  11:00:00,963.784660929,29.6959286393,0.0,0.0,448.566543614,448.566543614,286.28824149,266.434554524,19.8536869664
 11/28  12:00:00,963.748857724,29.6959286393,0.0,0.0,448.566543614,448.566543614,254.229682757,232.093445888,22.1362368688
 11/28  13:00:00,913.96935962,29.6959286393,0.0,0.0,448.566543614,398.725816546,322.155671334,295.46924549,26.6864258435
 11/28  14:00:00,963.820717566,29.6959286393,0.0,0.0,448.566543614,448.566543614,341.216028204,314.565646735,26.6503814698
 11/28  15:00:00,963.827331247,29.6959286393,0.0,0.0,448.566543614,448.566543614,354.424775977,336.815894619,17.6088813572
 11/28  16:00:00,963.822183946,29.6959286393,0.0,0.0,448.566543614,448.566543614,351.410251627,336.008649847,15.4016017793
 11/28  17:00:00,1021.25745003,29.6959286393,0.0,0.0,448.566543614,448.566543614,356.856561318,336.959176441,19.8973848773
 11/28  18:00:00,951.188151981,29.6959286393,0.0,0.0,348.885089477,398.725816546,438.174347459,425.008675991,13.1656714678
 11/28  19:00:00,751.920591595,29.6959286393,0.0,0.0,249.203635341,299.044362409,544.680480647,533.731651333,10.9488293137
 11/28  20:00:00,727.537195649,29.6959286393,0.0,0.0,249.203635341,299.044362409,608.3933201,601.834002133,6.5593179667
 11/28  21:00:00,578.173098557,29.6959286393,0.0,0.0,149.522181205,249.203635341,773.620359621,764.872188768,8.74817085285
 11/28  22:00:00,553.796918466,29.6959286393,0.0,0.0,149.522181205,249.203635341,835.159417954,830.793045956,4.3663719976
 11/28  23:00:00,349.356910938,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041446561,0.0,2.19041446561
 11/28  24:00:00,299.992151947,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025552574,0.0,2.19025552574
 11/29  01:00:00,287.76995709,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058942271,0.0,4.36058942271
 11/29  02:00:00,288.570534464,0.796956398183,0.0,0.0,24.9203635341,199.362908273,6.03471972181,3.84417024757,2.19054947424
 11/29  03:00:00,289.372430067,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.283056662,9.09269757116,2.19035909086
 11/29  04:00:00,289.776042498,1.99239099546,0.0,0.0,24.9203635341,199.362908273,16.7473752038,14.5569902844,2.19038491938
 11/29  05:00:00,301.598341494,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.2470990779,13.056543559,2.19055551891
 11/29  06:00:00,351.370127344,1.99239099546,0.0,0.0,49.8407270682,199.362908273,24.9416614098,20.574994502,4.36666690788
 11/29  07:00:00,429.248211554,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1287.92445529,1283.55961251,4.36484278483
 11/29  08:00:00,536.407950126,29.6959286393,0.0,0.0,149.522181205,199.362908273,1373.95994095,1365.20547245,8.75446850138
 11/29  09:00:00,1050.03943011,29.6959286393,0.0,0.0,448.566543614,448.566543614,898.016437957,880.399721401,17.6167165565
 11/29  10:00:00,1013.27983483,29.6959286393,0.0,0.0,448.566543614,448.566543614,760.544597349,742.900911987,17.6436853627
 11/29  11:00:00,964.322151708,29.6959286393,0.0,0.0,448.566543614,448.566543614,667.092791495,647.23884835,19.8539431451
 11/29  12:00:00,964.24732399,29.6959286393,0.0,0.0,448.566543614,448.566543614,592.635256843,570.496555868,22.1387009748
 11/29  13:00:00,914.452981389,29.6959286393,0.0,0.0,448.566543614,398.725816546,628.96496754,602.275904408,26.6890631317
 11/29  14:00:00,964.183376449,29.6959286393,0.0,0.0,448.566543614,448.566543614,548.908202176,522.254431743,26.6537704331
 11/29  15:00:00,964.036448709,29.6959286393,0.0,0.0,448.566543614,448.566543614,436.319489284,418.708008798,17.6114804857
 11/29  16:00:00,963.993222845,29.6959286393,0.0,0.0,448.566543614,448.566543614,400.885051119,385.48174295,15.4033081693
 11/29  17:00:00,1021.47102191,29.6959286393,0.0,0.0,448.566543614,448.566543614,441.753097524,419.645721467,22.1073760577
 11/29  18:00:00,951.39595349,29.6959286393,0.0,0.0,348.885089477,398.725816546,496.473091776,485.497995878,10.9750958977
 11/29  19:00:00,752.10386512,29.6959286393,0.0,0.0,249.203635341,299.044362409,568.691943467,557.742622049,10.9493214172
 11/29  20:00:00,727.743699903,29.6959286393,0.0,0.0,249.203635341,299.044362409,646.805931703,640.246472445,6.55945925766
 11/29  21:00:00,578.334605288,29.6959286393,0.0,0.0,149.522181205,249.203635341,743.242420026,734.494880707,8.74753931881
 11/29  22:00:00,553.916975035,29.6959286393,0.0,0.0,149.522181205,249.203635341,762.323754896,757.957896817,4.36585807841
 11/29  23:00:00,349.356913742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051448504,0.0,2.19051448504
 11/29  24:00:00,299.992154829,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062750005,0.0,4.36062750005
 11/30  01:00:00,287.76995963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036267051,0.0,2.19036267051
 11/30  02:00:00,288.17070707,0.398478199092,0.0,0.0,24.9203635341,199.362908273,4.10672390054,1.91632999298,2.19039390756
 11/30  03:00:00,289.773756943,1.99239099546,0.0,0.0,24.9203635341,199.362908273,11.8352186834,9.64464836264,2.19057032074
 11/30  04:00:00,289.37638338,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.7917874081,10.6012394912,2.19054791694
 11/30  05:00:00,302.001727082,1.99239099546,0.0,0.0,24.9203635341,199.362908273,18.9510784489,14.5900707592,4.36100768972
 11/30  06:00:00,350.970910625,1.59391279637,0.0,0.0,49.8407270682,199.362908273,20.1867201124,15.8200136762,4.36670643617
 11/30  07:00:00,429.113106271,29.6959286393,0.0,0.0,49.8407270682,199.362908273,965.0729871,962.880643706,2.19234339396
 11/30  08:00:00,536.551222805,29.6959286393,0.0,0.0,149.522181205,199.362908273,1317.29197417,1308.53668576,8.75528840183
 11/30  09:00:00,1050.33780304,29.6959286393,0.0,0.0,448.566543614,448.566543614,1016.97056254,999.351454384,17.6191081598
 11/30  10:00:00,1013.42667283,29.6959286393,0.0,0.0,448.566543614,448.566543614,787.565010049,767.718582231,19.8464278179
 11/30  11:00:00,964.474713745,29.6959286393,0.0,0.0,448.566543614,448.566543614,726.741882178,709.090586219,17.6512959585
 11/30  12:00:00,964.444609368,29.6959286393,0.0,0.0,448.566543614,448.566543614,712.196926449,690.057569396,22.1393570522
 11/30  13:00:00,914.589351633,29.6959286393,0.0,0.0,448.566543614,398.725816546,708.845332018,679.940666373,28.9046656452
 11/30  14:00:00,964.388932168,29.6959286393,0.0,0.0,448.566543614,448.566543614,679.234660718,652.590925558,26.6437351597
 11/30  15:00:00,964.358398716,29.6959286393,0.0,0.0,448.566543614,448.566543614,656.406957839,640.996568694,15.4103891451
 11/30  16:00:00,964.270515335,29.6959286393,0.0,0.0,448.566543614,448.566543614,593.561115735,578.156762369,15.4043533657
 11/30  17:00:00,1021.6338492,29.6959286393,0.0,0.0,448.566543614,448.566543614,552.176952519,530.065007479,22.1119450402
 11/30  18:00:00,951.520543105,29.6959286393,0.0,0.0,348.885089477,398.725816546,580.760461243,567.596902255,13.1635589887
 11/30  19:00:00,752.173169721,29.6959286393,0.0,0.0,249.203635341,299.044362409,610.838341205,599.888938543,10.9494026626
 11/30  20:00:00,727.715371684,29.6959286393,0.0,0.0,249.203635341,299.044362409,616.960830355,610.400387775,6.56044257947
 11/30  21:00:00,578.254325837,29.6959286393,0.0,0.0,149.522181205,249.203635341,686.325023781,677.577843499,8.74718028279
 11/30  22:00:00,553.891794544,29.6959286393,0.0,0.0,149.522181205,249.203635341,766.310204293,761.943261172,4.36694312067
 11/30  23:00:00,349.356916475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050170137,0.0,2.19050170137
 11/30  24:00:00,299.992157272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035287091,0.0,2.19035287091
 12/01  01:00:00,288.971990031,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.95631306731,5.76592182915,2.19039123815
 12/01  02:00:00,289.376736908,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.6265687908,11.2654568985,4.36111189223
 12/01  03:00:00,289.782081113,1.99239099546,0.0,0.0,24.9203635341,199.362908273,19.5025305044,17.3120287691,2.19050173524
 12/01  04:00:00,289.392201643,1.59391279637,0.0,0.0,24.9203635341,199.362908273,27.0708955045,24.8803569453,2.19053855917
 12/01  05:00:00,302.018111653,1.99239099546,0.0,0.0,24.9203635341,199.362908273,31.6522976647,29.4617205307,2.19057713393
 12/01  06:00:00,358.979011643,9.5376721629,0.0,0.0,49.8407270682,199.362908273,77.135043226,72.7683600216,4.36668320441
 12/01  07:00:00,429.421848656,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1226.19024997,1221.82549734,4.36475263357
 12/01  08:00:00,546.565217885,29.6959286393,0.0,0.0,149.522181205,199.362908273,2109.00380833,2100.24817515,8.75563318041
 12/01  09:00:00,1051.907984,29.6959286393,0.0,0.0,448.566543614,448.566543614,1501.53107528,1483.91075459,17.620320692
 12/01  10:00:00,1014.53482965,29.6959286393,0.0,0.0,448.566543614,448.566543614,1017.75872368,1000.11589124,17.6428324438
 12/01  11:00:00,964.774202594,29.6959286393,0.0,0.0,448.566543614,448.566543614,682.929254917,663.071876933,19.857377984
 12/01  12:00:00,964.501102754,29.6959286393,0.0,0.0,448.566543614,448.566543614,615.88404952,593.744275867,22.1397736525
 12/01  13:00:00,914.675631657,29.6959286393,0.0,0.0,448.566543614,398.725816546,683.106749925,654.192672013,28.9140779126
 12/01  14:00:00,964.370602084,29.6959286393,0.0,0.0,448.566543614,448.566543614,615.516442093,591.09241945,24.4240226432
 12/01  15:00:00,964.277716759,29.6959286393,0.0,0.0,448.566543614,448.566543614,577.746660862,560.135527127,17.6111337351
 12/01  16:00:00,964.342837442,29.6959286393,0.0,0.0,448.566543614,448.566543614,643.272862525,627.866733037,15.4061294877
 12/01  17:00:00,1021.83519907,29.6959286393,0.0,0.0,448.566543614,448.566543614,697.034548689,674.922322711,22.1122259787
 12/01  18:00:00,951.918074743,29.6959286393,0.0,0.0,348.885089477,398.725816546,856.673968126,843.510313751,13.1636543755
 12/01  19:00:00,753.067190317,29.6959286393,0.0,0.0,249.203635341,299.044362409,1161.38370532,1150.43414119,10.9495641302
 12/01  20:00:00,728.717588581,29.6959286393,0.0,0.0,249.203635341,299.044362409,1107.90888615,1101.34833494,6.5605512046
 12/01  21:00:00,579.167099826,29.6959286393,0.0,0.0,149.522181205,249.203635341,1057.38226004,1048.6348289,8.74743114007
 12/01  22:00:00,554.934489754,29.6959286393,0.0,0.0,149.522181205,249.203635341,1154.58194685,1150.21490155,4.36704530147
 12/01  23:00:00,349.356919117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055067774,0.0,2.19055067774
 12/01  24:00:00,301.195161373,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.6183794631,4.42797258374,2.19040687936
 12/02  01:00:00,239.538061807,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.9556382514,8.76504171603,2.19059653541
 12/02  02:00:00,239.942556297,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.7381794776,12.3771515345,4.36102794303
 12/02  03:00:00,239.550185496,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.2766393327,16.086060297,2.1905790357
 12/02  04:00:00,239.948114066,1.99239099546,0.0,0.0,24.9203635341,149.522181205,18.0394068611,15.8487853573,2.19062150382
 12/02  05:00:00,251.77221052,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.3562066598,16.1656146646,2.19059199528
 12/02  06:00:00,276.619752567,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.5456965784,18.1788032248,4.36689335355
 12/02  07:00:00,429.304570052,29.6959286393,0.0,0.0,49.8407270682,199.362908273,853.070550347,848.705668852,4.36488149426
 12/02  08:00:00,444.813627841,29.6959286393,0.0,0.0,49.8407270682,199.362908273,746.882635749,742.510303456,4.37233229275
 12/02  09:00:00,651.018557178,29.6959286393,0.0,0.0,249.203635341,249.203635341,596.901525001,588.160937064,8.74058793699
 12/02  10:00:00,614.289616289,29.6959286393,0.0,0.0,249.203635341,249.203635341,580.042230557,569.092606769,10.9496237881
 12/02  11:00:00,565.318702618,29.6959286393,0.0,0.0,249.203635341,249.203635341,528.768013666,520.012308979,8.75570468737
 12/02  12:00:00,565.235553103,29.6959286393,0.0,0.0,249.203635341,249.203635341,467.682395088,456.723442649,10.9589524398
 12/02  13:00:00,565.205809643,29.6959286393,0.0,0.0,249.203635341,249.203635341,454.53521411,443.590724667,10.9444894427
 12/02  14:00:00,565.189096341,29.6959286393,0.0,0.0,249.203635341,249.203635341,447.916888325,439.161010487,8.75587783825
 12/02  15:00:00,316.138330522,29.6959286393,0.0,0.0,74.7610906023,174.442544739,629.623300788,623.063540016,6.5597607714
 12/02  16:00:00,316.152488545,29.6959286393,0.0,0.0,74.7610906023,174.442544739,664.463814115,657.908509373,6.55530474138
 12/02  17:00:00,373.597901307,29.6959286393,0.0,0.0,74.7610906023,174.442544739,695.78536393,687.048800464,8.73656346605
 12/02  18:00:00,378.30519126,29.6959286393,0.0,0.0,24.9203635341,149.522181205,802.851161278,800.658630783,2.19253049439
 12/02  19:00:00,347.9300163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498167005,0.0,4.36498167005
 12/02  20:00:00,323.485620685,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450713741,0.0,4.36450713741
 12/02  21:00:00,323.485620402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19255758721,0.0,2.19255758721
 12/02  22:00:00,299.442833231,0.398478199092,0.0,0.0,24.9203635341,149.522181205,6.89662551114,2.52801041782,4.36861509331
 12/02  23:00:00,276.599823016,1.99239099546,0.0,0.0,24.9203635341,149.522181205,18.1186075405,13.7576030993,4.36100444119
 12/02  24:00:00,251.76030831,1.59391279637,0.0,0.0,24.9203635341,149.522181205,19.9335189023,17.7429508694,2.19056803284
 12/03  01:00:00,239.943135201,1.99239099546,0.0,0.0,24.9203635341,149.522181205,28.2711937143,26.081587715,2.18960599927
 12/03  02:00:00,239.550537598,1.59391279637,0.0,0.0,24.9203635341,149.522181205,35.1800675692,32.9906228451,2.18944472411
 12/03  03:00:00,251.121713136,13.1136541086,0.0,0.0,24.9203635341,149.522181205,95.909797347,93.7201560986,2.18964124835
 12/03  04:00:00,259.523382594,21.4533112127,0.0,0.0,24.9203635341,149.522181205,169.439530008,167.249900518,2.18962948977
 12/03  05:00:00,268.166535619,17.8799097285,0.0,0.0,24.9203635341,149.522181205,162.778069351,160.588451364,2.18961798729
 12/03  06:00:00,296.230840716,21.4533112127,0.0,0.0,24.9203635341,149.522181205,217.727679559,213.362462876,4.36521668293
 12/03  07:00:00,341.522936322,17.8799097285,0.0,0.0,24.9203635341,149.522181205,189.101165184,186.911550528,2.18961465542
 12/03  08:00:00,361.036847069,21.4533112127,0.0,0.0,24.9203635341,149.522181205,234.655125278,232.465507048,2.18961823007
 12/03  09:00:00,314.702812762,17.8799097285,0.0,0.0,24.9203635341,149.522181205,184.344097445,182.154520117,2.18957732808
 12/03  10:00:00,281.631854989,21.4533112127,0.0,0.0,24.9203635341,149.522181205,209.728973633,207.539377846,2.18959578699
 12/03  11:00:00,229.114262217,17.8799097285,0.0,0.0,24.9203635341,149.522181205,145.220181758,143.030567814,2.189613944
 12/03  12:00:00,212.737152232,1.59391279637,0.0,0.0,24.9203635341,149.522181205,38.2323761868,36.0407377522,2.19163843465
