Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  13:00:00,213.128686107,1.99239099546,0.0,0.0,24.9203635341,149.522181205,32.2987330179,27.9358306884,4.3629023295
 12/03  14:00:00,212.727185638,1.59391279637,0.0,0.0,24.9203635341,149.522181205,27.0583463721,22.6895384593,4.3688079128
 12/03  15:00:00,213.123452002,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.0543899621,21.8628039094,2.19158605273
 12/03  16:00:00,212.723792973,1.59391279637,0.0,0.0,24.9203635341,149.522181205,23.8427178333,21.6531201621,2.18959767128
 12/03  17:00:00,270.560164637,1.99239099546,0.0,0.0,24.9203635341,149.522181205,30.1256496986,27.9360331341,2.18961656457
 12/03  18:00:00,352.736386338,4.77141654298,0.0,0.0,24.9203635341,149.522181205,44.2940527298,42.104418941,2.18963378887
 12/03  19:00:00,369.077538256,21.0574134751,0.0,0.0,24.9203635341,149.522181205,108.23374476,106.04438929,2.18935547014
 12/03  20:00:00,341.052613842,17.4814315294,0.0,0.0,24.9203635341,149.522181205,103.283891002,101.094278518,2.18961248366
 12/03  21:00:00,345.442880772,21.8517894118,0.0,0.0,24.9203635341,149.522181205,126.819201809,124.629809257,2.18939255131
 12/03  22:00:00,316.621843629,17.4814315294,0.0,0.0,24.9203635341,149.522181205,120.288724874,115.923511994,4.36521288059
 12/03  23:00:00,296.583797641,21.8517894118,0.0,0.0,24.9203635341,149.522181205,162.459874563,160.270260775,2.18961378797
 12/03  24:00:00,267.775510991,17.4814315294,0.0,0.0,24.9203635341,149.522181205,170.346888878,168.157435667,2.18945321043
 12/04  01:00:00,309.796160911,21.8517894118,0.0,0.0,24.9203635341,199.362908273,207.270587112,205.079985736,2.19060137574
 12/04  02:00:00,305.427683766,17.4814315294,0.0,0.0,24.9203635341,199.362908273,209.154442445,206.964117574,2.1903248713
 12/04  03:00:00,309.82258298,21.8517894118,0.0,0.0,24.9203635341,199.362908273,239.670871761,235.309986732,4.36088502983
 12/04  04:00:00,305.448679923,17.4814315294,0.0,0.0,24.9203635341,199.362908273,232.385712175,230.195115033,2.19059714191
 12/04  05:00:00,322.070589777,21.8517894118,0.0,0.0,24.9203635341,199.362908273,265.444036031,263.253385381,2.19065064966
 12/04  06:00:00,367.06582778,17.4814315294,0.0,0.0,49.8407270682,199.362908273,264.731400029,260.364208505,4.36719152353
 12/04  07:00:00,430.744461402,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2405.71761078,2401.35268662,4.36492416138
 12/04  08:00:00,546.391586033,29.6959286393,0.0,0.0,149.522181205,199.362908273,2381.08189291,2372.32544173,8.75645117374
 12/04  09:00:00,1051.208295,29.6959286393,0.0,0.0,448.566543614,448.566543614,1573.74199019,1556.12046574,17.6215244416
 12/04  10:00:00,1013.76789408,29.6959286393,0.0,0.0,448.566543614,448.566543614,949.909250336,932.260763202,17.6484871345
 12/04  11:00:00,964.371917013,29.7099463992,0.0,0.0,448.566543614,448.566543614,613.492296842,593.632153837,19.8601430044
 12/04  12:00:00,964.742300752,30.3976360678,0.0,0.0,448.566543614,448.566543614,413.325164314,391.17839028,22.1467740333
 12/04  13:00:00,914.886119192,30.4385576639,0.0,0.0,448.566543614,398.725816546,399.942441668,371.02634661,28.9160950581
 12/04  14:00:00,963.965512109,29.7953944137,0.0,0.0,448.566543614,448.566543614,318.200381693,291.543027865,26.6573538284
 12/04  15:00:00,963.819324259,29.6959286393,0.0,0.0,448.566543614,448.566543614,288.264741942,270.650031477,17.614710465
 12/04  16:00:00,963.781616005,29.6959286393,0.0,0.0,448.566543614,448.566543614,260.637144538,245.230120444,15.4070240941
 12/04  17:00:00,1021.25828676,29.6959286393,0.0,0.0,448.566543614,448.566543614,309.359871849,287.244505455,22.1153663947
 12/04  18:00:00,951.22638857,29.6959286393,0.0,0.0,348.885089477,398.725816546,414.938554837,401.776603496,13.1619513406
 12/04  19:00:00,751.961154783,29.6959286393,0.0,0.0,249.203635341,299.044362409,517.552435443,508.788439582,8.76399586173
 12/04  20:00:00,727.525839476,29.6959286393,0.0,0.0,249.203635341,299.044362409,542.886391241,534.146044934,8.74034630783
 12/04  21:00:00,578.110808299,29.6959286393,0.0,0.0,149.522181205,249.203635341,665.767104236,657.017896968,8.74920726757
 12/04  22:00:00,553.681332897,29.6959286393,0.0,0.0,149.522181205,249.203635341,698.134320408,693.767617766,4.36670264248
 12/04  23:00:00,349.356927145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055583299,0.0,2.19055583299
 12/04  24:00:00,299.992167892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060948766,0.0,2.19060948766
 12/05  01:00:00,287.769972817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029352765,0.0,2.19029352765
 12/05  02:00:00,287.769972986,0.0,0.0,0.0,24.9203635341,199.362908273,4.36078873345,0.0,4.36078873345
 12/05  03:00:00,287.769972811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048282318,0.0,2.19048282318
 12/05  04:00:00,287.769972589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054179507,0.0,2.19054179507
 12/05  05:00:00,301.192759508,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.66281027183,5.47220952658,2.19060074525
 12/05  06:00:00,350.960358938,1.59391279637,0.0,0.0,49.8407270682,199.362908273,12.8797220476,8.51290372599,4.36681832165
 12/05  07:00:00,429.004234539,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1084.59118659,1080.22617957,4.36500701699
 12/05  08:00:00,544.440956931,29.6959286393,0.0,0.0,149.522181205,199.362908273,958.392740482,949.636992384,8.75574809795
 12/05  09:00:00,1049.5281742,29.6959286393,0.0,0.0,448.566543614,448.566543614,501.754978639,484.131962007,17.623016632
 12/05  10:00:00,1012.68642541,29.6959286393,0.0,0.0,448.566543614,448.566543614,318.695959972,298.843687796,19.8522721769
 12/05  11:00:00,963.918611228,29.8681975492,0.0,0.0,448.566543614,448.566543614,263.534192062,245.877647801,17.656544261
 12/05  12:00:00,965.434688889,31.4203704577,0.0,0.0,448.566543614,448.566543614,229.913930869,205.552698811,24.3612320586
 12/05  13:00:00,916.402810617,32.2269105529,0.0,0.0,448.566543614,398.725816546,231.991797832,205.292545139,26.6992526925
 12/05  14:00:00,965.39181301,31.4177756357,0.0,0.0,448.566543614,448.566543614,189.188743517,162.519995216,26.6687483003
 12/05  15:00:00,965.838523055,31.9072158075,0.0,0.0,448.566543614,448.566543614,145.370131048,127.75447185,17.6156591978
 12/05  16:00:00,964.977749054,31.0716649394,0.0,0.0,448.566543614,448.566543614,116.380733508,100.971536636,15.4091968719
 12/05  17:00:00,1029.62087048,29.7145632668,0.0,0.0,448.566543614,448.566543614,144.827849876,122.709564912,22.1182849645
 12/05  18:00:00,950.971151991,29.6959286393,0.0,0.0,348.885089477,398.725816546,204.150764691,190.982703536,13.1680611548
 12/05  19:00:00,751.67716069,29.6959286393,0.0,0.0,249.203635341,299.044362409,285.958340053,275.008319005,10.9500210481
 12/05  20:00:00,727.278053124,29.6959286393,0.0,0.0,249.203635341,299.044362409,339.428955931,332.868057777,6.56089815383
 12/05  21:00:00,577.855854681,29.6959286393,0.0,0.0,149.522181205,249.203635341,458.071053801,449.322315258,8.74873854274
 12/05  22:00:00,553.460590625,29.6959286393,0.0,0.0,149.522181205,249.203635341,514.004422659,509.637914567,4.36650809149
 12/05  23:00:00,349.356929747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061191606,0.0,2.19061191606
 12/05  24:00:00,299.99217072,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115554938,0.0,4.36115554938
 12/06  01:00:00,287.769975288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067569359,0.0,2.19067569359
 12/06  02:00:00,287.769975132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037408945,0.0,2.19037408945
 12/06  03:00:00,287.769975297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043853911,0.0,2.19043853911
 12/06  04:00:00,288.570252763,0.796956398183,0.0,0.0,24.9203635341,199.362908273,8.19979957749,3.83872921819,4.3610703593
 12/06  05:00:00,301.594080846,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.4343768117,9.24374511426,2.19063169747
 12/06  06:00:00,351.364121483,1.99239099546,0.0,0.0,49.8407270682,199.362908273,19.742657688,15.3757982849,4.36685940303
 12/06  07:00:00,428.905692577,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1041.18845743,1038.99599664,2.19246078948
 12/06  08:00:00,544.58027228,29.6959286393,0.0,0.0,149.522181205,199.362908273,1109.1730646,1098.23110586,10.9419587426
 12/06  09:00:00,1050.05712013,29.6959286393,0.0,0.0,448.566543614,448.566543614,987.075837352,969.448615623,17.6272217288
 12/06  10:00:00,1013.23052724,29.6959286393,0.0,0.0,448.566543614,448.566543614,760.856944018,743.207440399,17.6495036192
 12/06  11:00:00,964.102698984,29.6959286393,0.0,0.0,448.566543614,448.566543614,527.272443899,507.410952785,19.8614911146
 12/06  12:00:00,963.981051149,29.6983825833,0.0,0.0,448.566543614,448.566543614,420.196916363,395.836920071,24.3599962924
 12/06  13:00:00,915.382964651,31.1128159242,0.0,0.0,448.566543614,398.725816546,274.303540448,247.60724135,26.6962990981
 12/06  14:00:00,967.402249551,33.4135405413,0.0,0.0,448.566543614,448.566543614,172.851800647,146.185424969,26.6663756778
 12/06  15:00:00,965.59133645,31.6359614483,0.0,0.0,448.566543614,448.566543614,145.68797994,128.07035797,17.6176219701
 12/06  16:00:00,963.6809651,29.6959286393,0.0,0.0,448.566543614,448.566543614,174.304810241,158.896312696,15.4084975451
 12/06  17:00:00,1029.7644343,29.6959286393,0.0,0.0,448.566543614,448.566543614,282.237619535,260.118151383,22.1194681518
 12/06  18:00:00,951.314723588,29.6959286393,0.0,0.0,348.885089477,398.725816546,503.317220985,490.149674724,13.1675462608
 12/06  19:00:00,752.192856119,29.6959286393,0.0,0.0,249.203635341,299.044362409,713.715338247,702.763584868,10.9517533787
 12/06  20:00:00,728.018191247,29.6959286393,0.0,0.0,249.203635341,299.044362409,907.49570154,900.934995965,6.56070557496
 12/06  21:00:00,578.728365912,29.6959286393,0.0,0.0,149.522181205,249.203635341,1017.17998076,1008.43139398,8.7485867842
 12/06  22:00:00,554.219880297,29.6959286393,0.0,0.0,149.522181205,249.203635341,906.171792475,901.80538461,4.36640786495
 12/06  23:00:00,349.356932189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068320119,0.0,2.19068320119
 12/06  24:00:00,299.992173208,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610701756,0.0,4.3610701756
 12/07  01:00:00,287.769977782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064120692,0.0,2.19064120692
 12/07  02:00:00,288.570469434,0.796956398183,0.0,0.0,24.9203635341,199.362908273,4.8156773414,2.62533349746,2.19034384395
 12/07  03:00:00,289.371456617,1.59391279637,0.0,0.0,24.9203635341,199.362908273,7.81782983881,5.62751350255,2.19031633626
 12/07  04:00:00,289.774169303,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.1619878735,8.80076580565,4.36122206786
 12/07  05:00:00,301.596506086,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.9834419787,7.79281869241,2.1906232863
 12/07  06:00:00,351.365662019,1.99239099546,0.0,0.0,49.8407270682,199.362908273,15.49598879,11.1291117868,4.3668770032
 12/07  07:00:00,428.847584442,29.6959286393,0.0,0.0,49.8407270682,199.362908273,684.480532818,682.288058282,2.19247453645
 12/07  08:00:00,544.754815537,29.6959286393,0.0,0.0,149.522181205,199.362908273,995.878186624,984.93587785,10.9423087745
 12/07  09:00:00,1050.18956957,29.6959286393,0.0,0.0,448.566543614,448.566543614,904.217466156,886.590647382,17.6268187736
 12/07  10:00:00,1013.32982094,29.6959286393,0.0,0.0,448.566543614,448.566543614,735.552325389,717.901840457,17.6504849324
 12/07  11:00:00,964.189532605,29.6959286393,0.0,0.0,448.566543614,448.566543614,553.659418317,533.795838692,19.8635796247
 12/07  12:00:00,963.996068182,29.6959286393,0.0,0.0,448.566543614,448.566543614,411.848986998,387.485528115,24.3634588831
 12/07  13:00:00,914.074574902,29.7095683944,0.0,0.0,448.566543614,398.725816546,342.135038677,315.43329445,26.7017442263
 12/07  14:00:00,963.782608881,29.6959286393,0.0,0.0,448.566543614,448.566543614,250.675141154,224.002527443,26.6726137113
 12/07  15:00:00,963.716916142,29.6959286393,0.0,0.0,448.566543614,448.566543614,198.668940743,181.050922478,17.618018265
 12/07  16:00:00,963.648398134,29.6959286393,0.0,0.0,448.566543614,448.566543614,140.841135732,123.232606566,17.6085291662
 12/07  17:00:00,1029.64792935,29.6959286393,0.0,0.0,448.566543614,448.566543614,161.963973545,142.054283993,19.9096895513
 12/07  18:00:00,951.03974724,29.6959286393,0.0,0.0,348.885089477,398.725816546,235.338913031,222.16761457,13.1712984619
 12/07  19:00:00,751.798896095,29.6959286393,0.0,0.0,249.203635341,299.044362409,359.332108255,348.380860406,10.9512478482
 12/07  20:00:00,727.461753568,29.6959286393,0.0,0.0,249.203635341,299.044362409,471.912085609,463.170484171,8.74160143837
 12/07  21:00:00,578.098210947,29.6959286393,0.0,0.0,149.522181205,249.203635341,629.070438907,620.321702218,8.74873668884
 12/07  22:00:00,553.726318448,29.6959286393,0.0,0.0,149.522181205,249.203635341,691.115277583,688.92204539,2.19323219285
 12/07  23:00:00,349.356934986,0.0,0.0,0.0,49.8407270682,199.362908273,4.36110265276,0.0,4.36110265276
 12/07  24:00:00,299.992175506,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047234453,0.0,2.19047234453
 12/08  01:00:00,287.769980211,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054973937,0.0,2.19054973937
 12/08  02:00:00,288.970669444,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.29271614978,5.10209154273,2.19062460705
 12/08  03:00:00,289.775257227,1.99239099546,0.0,0.0,24.9203635341,199.362908273,16.8871572696,12.5257536118,4.36140365779
 12/08  04:00:00,289.377260643,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.1993150673,13.0088330112,2.19048205612
 12/08  05:00:00,302.007697683,1.99239099546,0.0,0.0,24.9203635341,199.362908273,24.7158646485,22.5253073328,2.19055731565
 12/08  06:00:00,350.973372962,1.59391279637,0.0,0.0,49.8407270682,199.362908273,24.8363232388,20.4697770875,4.36654615136
 12/08  07:00:00,429.104853759,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1060.82184791,1056.45677621,4.36507169397
 12/08  08:00:00,545.702075817,29.6959286393,0.0,0.0,149.522181205,199.362908273,1741.31058004,1732.55404764,8.75653239121
 12/08  09:00:00,1050.85133876,29.6959286393,0.0,0.0,448.566543614,448.566543614,1191.04073637,1173.41601155,17.6247248208
 12/08  10:00:00,1013.63781183,29.6959286393,0.0,0.0,448.566543614,448.566543614,794.533580412,774.677139819,19.8564405927
 12/08  11:00:00,964.383526052,29.6959286393,0.0,0.0,448.566543614,448.566543614,588.364756883,568.500777189,19.8639796937
 12/08  12:00:00,964.069000745,29.6959286393,0.0,0.0,448.566543614,448.566543614,406.672429351,384.51893558,22.1534937708
 12/08  13:00:00,914.132775304,29.6959286393,0.0,0.0,448.566543614,398.725816546,362.81048689,333.881429146,28.9290577441
 12/08  14:00:00,963.880288009,29.6959286393,0.0,0.0,448.566543614,448.566543614,304.700945291,278.035954826,26.6649904653
 12/08  15:00:00,963.805777894,29.6959286393,0.0,0.0,448.566543614,448.566543614,254.625902194,237.008061105,17.6178410882
 12/08  16:00:00,963.811503596,29.6959286393,0.0,0.0,448.566543614,448.566543614,264.158045379,248.74798942,15.4100559593
 12/08  17:00:00,1029.89189669,29.6959286393,0.0,0.0,448.566543614,448.566543614,357.577723647,335.453930473,22.1237931743
 12/08  18:00:00,951.278929831,29.6959286393,0.0,0.0,348.885089477,398.725816546,420.479217532,407.311061289,13.1681562434
 12/08  19:00:00,752.010746699,29.6959286393,0.0,0.0,249.203635341,299.044362409,515.854387418,504.901972141,10.9524152775
 12/08  20:00:00,727.693336988,29.6959286393,0.0,0.0,249.203635341,299.044362409,633.514405206,626.953289603,6.56111560304
 12/08  21:00:00,578.285552115,29.6959286393,0.0,0.0,149.522181205,249.203635341,733.593337687,724.843996682,8.74934100482
 12/08  22:00:00,553.797828703,29.6959286393,0.0,0.0,149.522181205,249.203635341,693.358821434,688.992089515,4.36673191928
 12/08  23:00:00,349.356937449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069098579,0.0,2.19069098579
 12/08  24:00:00,299.992178367,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105304958,0.0,4.36105304958
 12/09  01:00:00,237.929255611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046402861,0.0,2.19046402861
 12/09  02:00:00,239.931559182,1.99239099546,0.0,0.0,24.9203635341,149.522181205,11.0308345853,8.8402901888,2.19054439647
 12/09  03:00:00,239.532925048,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.9061598354,8.7154596725,2.19070016286
 12/09  04:00:00,239.938387179,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.3439395348,14.9825374741,4.36140206075
 12/09  05:00:00,251.760579512,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.8310625505,13.6405649525,2.190497598
 12/09  06:00:00,276.612052768,1.99239099546,0.0,0.0,24.9203635341,149.522181205,24.3969326903,20.0297236055,4.36720908486
 12/09  07:00:00,429.01799227,29.6959286393,0.0,0.0,49.8407270682,199.362908273,928.782372104,924.417103569,4.36526853523
 12/09  08:00:00,445.166055805,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1151.71162972,1147.33906145,4.37256826375
 12/09  09:00:00,651.305545429,29.6959286393,0.0,0.0,249.203635341,249.203635341,847.908552067,839.166856977,8.74169508955
 12/09  10:00:00,614.266418462,29.6959286393,0.0,0.0,249.203635341,249.203635341,535.223257343,524.271968407,10.9512889358
 12/09  11:00:00,565.134318749,29.6959286393,0.0,0.0,249.203635341,249.203635341,332.867062966,324.109483579,8.75757938644
 12/09  12:00:00,565.071441377,29.6959286393,0.0,0.0,249.203635341,249.203635341,286.264289219,275.303211928,10.9610772913
 12/09  13:00:00,565.052917614,29.6959286393,0.0,0.0,249.203635341,249.203635341,278.733693911,267.786196888,10.9474970235
 12/09  14:00:00,565.005593014,29.6959286393,0.0,0.0,249.203635341,249.203635341,237.160057005,228.40200579,8.75805121578
 12/09  15:00:00,315.868793451,29.6959286393,0.0,0.0,74.7610906023,174.442544739,315.09163153,306.350155845,8.7414756848
 12/09  16:00:00,315.869019985,29.6959286393,0.0,0.0,74.7610906023,174.442544739,322.919799664,316.363632918,6.55616674534
 12/09  17:00:00,381.912787737,29.6959286393,0.0,0.0,74.7610906023,174.442544739,404.695758863,398.137548555,6.5582103075
 12/09  18:00:00,378.155320203,29.6959286393,0.0,0.0,24.9203635341,149.522181205,598.984959112,594.620299981,4.36465913105
 12/09  19:00:00,347.930041166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36527223929,0.0,4.36527223929
 12/09  20:00:00,323.485645475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275132072,0.0,2.19275132072
 12/09  21:00:00,323.485645697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36523038077,0.0,4.36523038077
 12/09  22:00:00,299.042255364,0.0,0.0,0.0,24.9203635341,149.522181205,4.3694429726,0.0,4.3694429726
 12/09  23:00:00,275.796197619,1.19543459728,0.0,0.0,24.9203635341,149.522181205,7.7796804244,5.58908630482,2.19059411959
 12/09  24:00:00,252.154552925,1.99239099546,0.0,0.0,24.9203635341,149.522181205,16.5452823808,12.1839407542,4.36134162655
 12/10  01:00:00,239.533342925,1.59391279637,0.0,0.0,24.9203635341,149.522181205,14.3404794235,12.1509190409,2.1895603826
 12/10  02:00:00,239.938112453,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.5064376938,19.3167469105,2.18969078329
 12/10  03:00:00,239.537592987,1.59391279637,0.0,0.0,24.9203635341,149.522181205,19.1831736029,16.9935054067,2.18966819625
 12/10  04:00:00,239.9444609,1.99239099546,0.0,0.0,24.9203635341,149.522181205,28.7239655798,26.5342422806,2.18972329924
 12/10  05:00:00,251.763765888,1.59391279637,0.0,0.0,24.9203635341,149.522181205,23.683456783,21.4939828842,2.18947389875
 12/10  06:00:00,276.619862238,1.99239099546,0.0,0.0,24.9203635341,149.522181205,39.1254695523,34.7603523566,4.36511719567
 12/10  07:00:00,325.104612155,1.59391279637,0.0,0.0,24.9203635341,149.522181205,32.2729663006,30.0832776081,2.18968869253
 12/10  08:00:00,349.401353273,9.93615036199,0.0,0.0,24.9203635341,149.522181205,92.723637474,90.5339551666,2.18968230737
 12/10  09:00:00,313.448497437,16.6870555928,0.0,0.0,24.9203635341,149.522181205,109.099140945,106.909403654,2.1897372907
 12/10  10:00:00,274.007338989,13.9080300453,0.0,0.0,24.9203635341,149.522181205,113.803653974,111.613922574,2.1897314003
 12/10  11:00:00,212.743535958,1.59391279637,0.0,0.0,24.9203635341,149.522181205,45.242064147,43.0525213197,2.18954282729
 12/10  12:00:00,213.151851606,1.99239099546,0.0,0.0,24.9203635341,149.522181205,54.8187391482,52.6270012132,2.19173793492
 12/10  13:00:00,212.730911979,1.59391279637,0.0,0.0,24.9203635341,149.522181205,31.8811107637,27.5176846862,4.36342607748
 12/10  14:00:00,213.134228641,1.99239099546,0.0,0.0,24.9203635341,149.522181205,35.5006602822,31.1312024645,4.36945781774
 12/10  15:00:00,212.721396067,1.59391279637,0.0,0.0,24.9203635341,149.522181205,19.1110155561,16.9192955875,2.19171996865
 12/10  16:00:00,213.121640049,1.99239099546,0.0,0.0,24.9203635341,149.522181205,22.161536494,19.9718058676,2.18973062641
 12/10  17:00:00,278.699411244,1.59391279637,0.0,0.0,24.9203635341,149.522181205,22.2945464133,20.1048523079,2.18969410542
 12/10  18:00:00,349.955300818,1.99239099546,0.0,0.0,24.9203635341,149.522181205,40.0746807324,37.884961798,2.1897189344
 12/10  19:00:00,353.538446777,5.56579247963,0.0,0.0,24.9203635341,149.522181205,50.7460749435,48.5564234705,2.18965147303
 12/10  20:00:00,345.455466364,21.8517894118,0.0,0.0,24.9203635341,149.522181205,136.055344927,131.696179712,4.35916521559
 12/10  21:00:00,341.074109868,17.4814315294,0.0,0.0,24.9203635341,149.522181205,121.984972685,119.795277039,2.18969564585
 12/10  22:00:00,321.040846372,21.8517894118,0.0,0.0,24.9203635341,149.522181205,165.320429488,163.127701201,2.1927282872
 12/10  23:00:00,292.198648573,17.4814315294,0.0,0.0,24.9203635341,149.522181205,136.701196472,134.511460138,2.18973633416
 12/10  24:00:00,279.886861816,21.8517894118,0.000600682824584,0.0,24.9203635341,149.522181205,180.17726747,177.987598626,2.18966884401
 12/11  01:00:00,305.371784595,17.4814315294,0.0,0.0,24.9203635341,199.362908273,137.071633871,132.710149918,4.36148395243
 12/11  02:00:00,309.762205338,21.8517894118,0.0,0.0,24.9203635341,199.362908273,157.240427644,155.049725283,2.19070236061
 12/11  03:00:00,305.36568353,17.4814315294,0.0,0.0,24.9203635341,199.362908273,128.73816229,126.547444815,2.19071747537
 12/11  04:00:00,309.76966036,21.8517894118,0.0,0.0,24.9203635341,199.362908273,166.509779237,164.319342041,2.19043719602
 12/11  05:00:00,317.597360549,17.4814315294,0.0,0.0,24.9203635341,199.362908273,142.401609413,138.040123917,4.36148549542
 12/11  06:00:00,371.363835369,21.8517894118,0.0,0.0,49.8407270682,199.362908273,176.358179616,171.991052466,4.36712714963
 12/11  07:00:00,430.116802312,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1976.51662341,1974.3239279,2.19269551176
 12/11  08:00:00,553.518410197,29.6959286393,0.0,0.0,149.522181205,199.362908273,1412.12273592,1401.18070827,10.9420276486
 12/11  09:00:00,1049.89516014,29.6959286393,0.0,0.0,448.566543614,448.566543614,838.552958505,820.922953594,17.6300049108
 12/11  10:00:00,1012.93176453,29.6959286393,0.0,0.0,448.566543614,448.566543614,551.572116093,533.918879417,17.6532366762
 12/11  11:00:00,963.860804538,29.7108030722,0.0,0.0,448.566543614,448.566543614,359.661317746,339.792726231,19.868591515
 12/11  12:00:00,964.836022624,30.7631166239,0.0,0.0,448.566543614,448.566543614,285.820372291,261.448349154,24.3720231367
 12/11  13:00:00,916.634142224,32.4120782616,0.0,0.0,448.566543614,398.725816546,279.295503724,250.357319841,28.9381838832
 12/11  14:00:00,967.870741342,33.8614718608,0.0,0.0,448.566543614,448.566543614,224.852655757,198.182166834,26.6704889226
 12/11  15:00:00,967.285796191,33.3291442541,0.0,0.0,448.566543614,448.566543614,171.62509817,154.003821731,17.6212764394
 12/11  16:00:00,965.417580989,31.492846844,0.0,0.0,448.566543614,448.566543614,135.979166826,120.567578481,15.4115883449
 12/11  17:00:00,1029.6855187,29.7377971898,0.0,0.0,448.566543614,448.566543614,190.049065723,167.921216957,22.1278487655
 12/11  18:00:00,951.137971077,29.6959286393,0.0,0.0,348.885089477,398.725816546,388.71912584,375.546382508,13.1727433327
 12/11  19:00:00,751.911472599,29.6959286393,0.0,0.0,249.203635341,299.044362409,536.171611286,525.218889461,10.9527218253
 12/11  20:00:00,727.606558145,29.6959286393,0.0,0.0,249.203635341,299.044362409,676.74262355,668.000809243,8.74181430722
 12/11  21:00:00,578.284168816,29.6959286393,0.0,0.0,149.522181205,249.203635341,857.292091357,848.541635498,8.75045585956
 12/11  22:00:00,553.947072148,29.6959286393,0.0,0.0,149.522181205,249.203635341,931.892576031,927.525429724,4.3671463075
 12/11  23:00:00,349.356944712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076818754,0.0,2.19076818754
 12/11  24:00:00,299.992185411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048826991,0.0,2.19048826991
 12/12  01:00:00,287.769990231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058591037,0.0,2.19058591037
 12/12  02:00:00,288.570249192,0.796956398183,0.0,0.0,24.9203635341,199.362908273,7.59565649995,3.23419652843,4.36145997153
 12/12  03:00:00,289.370805818,1.59391279637,0.0,0.0,24.9203635341,199.362908273,8.95544147815,6.76493954403,2.19050193412
 12/12  04:00:00,289.773585915,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.182004357,10.9914059774,2.19059837959
 12/12  05:00:00,301.596597885,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.0965540887,10.3076132613,3.78894082744
 12/12  06:00:00,351.366483088,1.99239099546,0.0,0.0,49.8407270682,199.362908273,18.133257249,15.3663789156,2.76687833336
 12/12  07:00:00,429.063658255,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1055.7390725,1051.37379511,4.36527739079
 12/12  08:00:00,553.349683905,29.6959286393,0.0,0.0,149.522181205,199.362908273,1218.53432786,1207.59167226,10.9426555984
 12/12  09:00:00,1050.02234566,29.6959286393,0.0,0.0,448.566543614,448.566543614,886.147709431,868.516812381,17.6308970502
 12/12  10:00:00,1013.19423655,29.6959286393,0.0,0.0,448.566543614,448.566543614,717.424548805,699.769874553,17.6546742526
 12/12  11:00:00,964.217832978,29.6959286393,0.0,0.0,448.566543614,448.566543614,639.364581345,619.4939882,19.8705931443
 12/12  12:00:00,964.131149523,29.6959286393,0.0,0.0,448.566543614,448.566543614,566.229522229,541.855282258,24.3742399713
 12/12  13:00:00,914.328769773,29.6959286393,0.0,0.0,448.566543614,398.725816546,607.643318158,578.70345405,28.9398641079
 12/12  14:00:00,964.15358751,29.6959286393,0.0,0.0,448.566543614,448.566543614,591.87546414,565.201315308,26.6741488319
 12/12  15:00:00,964.116319726,29.6959286393,0.0,0.0,448.566543614,448.566543614,556.434072607,538.8128564,17.621216207
 12/12  16:00:00,963.996819117,29.6959286393,0.0,0.0,448.566543614,448.566543614,446.960957988,431.547056011,15.4139019777
 12/12  17:00:00,1029.94149139,29.6959286393,0.0,0.0,448.566543614,448.566543614,423.083447907,400.953621494,22.1298264126
 12/12  18:00:00,951.383517502,29.6959286393,0.0,0.0,348.885089477,398.725816546,538.347413621,525.17223718,13.1751764407
 12/12  19:00:00,752.137446976,29.6959286393,0.0,0.0,249.203635341,299.044362409,646.550085928,635.596845179,10.9532407481
 12/12  20:00:00,727.743324955,29.6959286393,0.0,0.0,249.203635341,299.044362409,692.114488847,683.372100923,8.74238792368
 12/12  21:00:00,578.341067106,29.6959286393,0.0,0.0,149.522181205,249.203635341,792.271697087,783.521884843,8.7498122434
 12/12  22:00:00,553.940834828,29.6959286393,0.0,0.0,149.522181205,249.203635341,817.172274458,812.805437426,4.3668370316
 12/12  23:00:00,349.356946844,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063080237,0.0,2.19063080237
 12/12  24:00:00,299.992187894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054019354,0.0,2.19054019354
 12/13  01:00:00,287.769992679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138522578,0.0,4.36138522578
 12/13  02:00:00,288.57085396,0.796956398183,0.0,0.0,24.9203635341,199.362908273,5.61360357887,3.42313237868,2.19047120019
 12/13  03:00:00,289.372655303,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.87001521115,7.67925422846,2.19076098269
 12/13  04:00:00,289.776394771,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.5106305559,12.3199561161,2.19067443983
 12/13  05:00:00,301.598990028,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.7154580067,11.3541780881,4.36127991861
 12/13  06:00:00,351.373707858,1.99239099546,0.0,0.0,49.8407270682,199.362908273,24.5392271848,20.1718085003,4.3674186845
 12/13  07:00:00,429.157569611,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1029.46832882,1027.27558676,2.19274205862
 12/13  08:00:00,554.212392133,29.6959286393,0.0,0.0,149.522181205,199.362908273,1699.53814805,1688.59413671,10.9440113381
 12/13  09:00:00,1050.80591145,29.6959286393,0.0,0.0,448.566543614,448.566543614,1203.79163894,1186.16102798,17.6306109591
 12/13  10:00:00,1013.56414081,29.6959286393,0.0,0.0,448.566543614,448.566543614,765.177630239,745.315351693,19.8622785464
 12/13  11:00:00,964.304983625,29.6959286393,0.0,0.0,448.566543614,448.566543614,544.306170084,524.436359197,19.8698108876
 12/13  12:00:00,964.126653658,29.6959286393,0.0,0.0,448.566543614,448.566543614,443.920498996,421.761139117,22.1593598787
 12/13  13:00:00,914.185323264,29.6959286393,0.0,0.0,448.566543614,398.725816546,394.406832237,365.464108603,28.9427236336
 12/13  14:00:00,964.592288512,30.4757073898,0.0,0.0,448.566543614,448.566543614,248.800532244,220.984978395,27.8155538491
 12/13  15:00:00,965.392131661,31.4069223637,0.0,0.0,448.566543614,448.566543614,150.662449567,134.158320852,16.5041287144
 12/13  16:00:00,964.412341902,30.4455762576,0.0,0.0,448.566543614,448.566543614,140.981455158,123.367232107,17.6142230512
 12/13  17:00:00,1029.76735526,29.6959286393,0.0,0.0,448.566543614,448.566543614,251.808283142,229.677667295,22.1306158471
 12/13  18:00:00,951.262792866,29.6959286393,0.0,0.0,348.885089477,398.725816546,405.658802676,392.48823445,13.170568226
 12/13  19:00:00,752.166422212,29.6959286393,0.0,0.0,249.203635341,299.044362409,636.300747506,625.346002236,10.9547452709
 12/13  20:00:00,727.868757927,29.6959286393,0.0,0.0,249.203635341,299.044362409,746.426655927,737.824437793,8.60221813416
 12/13  21:00:00,578.338178753,29.6959286393,0.0,0.0,149.522181205,249.203635341,728.708265587,719.819434181,8.88883140583
 12/13  22:00:00,553.943735384,29.6959286393,0.0,0.0,149.522181205,249.203635341,767.083785476,764.889905356,2.19388012072
 12/13  23:00:00,349.356949555,0.0,0.0,0.0,49.8407270682,199.362908273,4.36123154259,0.0,4.36123154259
 12/13  24:00:00,299.992190046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058114611,0.0,2.19058114611
 12/14  01:00:00,287.769994653,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906899168,0.0,2.1906899168
 12/14  02:00:00,288.570615507,0.796956398183,0.0,0.0,24.9203635341,199.362908273,7.38005292918,3.01872825587,4.36132467331
 12/14  03:00:00,289.372594279,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.35715240272,7.16651722366,2.19063517906
 12/14  04:00:00,289.778212908,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.2769652314,13.086146953,2.19081827846
 12/14  05:00:00,301.601466379,1.59391279637,0.0,0.0,24.9203635341,199.362908273,14.9202909579,12.7295153906,2.19077556731
 12/14  06:00:00,351.377739583,1.99239099546,0.0,0.0,49.8407270682,199.362908273,26.6827033084,22.3149045936,4.36779871485
 12/14  07:00:00,429.07129472,29.6959286393,0.0,0.0,49.8407270682,199.362908273,909.92638482,905.560837233,4.36554758693
 12/14  08:00:00,553.854624962,29.6959286393,0.0,0.0,149.522181205,199.362908273,1410.89145678,1399.94913369,10.942323099
 12/14  09:00:00,1050.28230558,29.6959286393,0.0,0.0,448.566543614,448.566543614,909.855119461,892.222958414,17.6321610465
 12/14  10:00:00,1013.20984538,29.6959286393,0.0,0.0,448.566543614,448.566543614,613.148059901,595.491679473,17.6563804278
 12/14  11:00:00,964.069778063,29.6959286393,0.0,0.0,448.566543614,448.566543614,438.696421474,418.823000684,19.8734207896
 12/14  12:00:00,963.867367506,29.6959286393,0.0,0.0,448.566543614,448.566543614,298.043189696,273.666294041,24.3768956552
 12/14  13:00:00,913.953441818,29.6959286393,0.0,0.0,448.566543614,398.725816546,251.582699062,222.638153274,28.9445457884
 12/14  14:00:00,963.715650807,29.6959286393,0.0,0.0,448.566543614,448.566543614,192.659784766,165.975907638,26.6838771286
 12/14  15:00:00,963.659574757,29.6959286393,0.0,0.0,448.566543614,448.566543614,148.017030282,130.393996428,17.6230338547
 12/14  16:00:00,963.619583468,29.6959286393,0.0,0.0,448.566543614,448.566543614,115.029694962,97.4143555326,17.6153394297
 12/14  17:00:00,1029.62659446,29.6959286393,0.0,0.0,448.566543614,448.566543614,144.912364562,122.781652545,22.1307120171
 12/14  18:00:00,951.007235224,29.6959286393,0.0,0.0,348.885089477,398.725816546,205.900048841,192.729108037,13.1709408038
 12/14  19:00:00,751.706575519,29.6959286393,0.0,0.0,249.203635341,299.044362409,273.062851496,262.108438319,10.9544131766
 12/14  20:00:00,727.275505658,29.6959286393,0.0,0.0,249.203635341,299.044362409,293.380363783,286.818009875,6.56235390766
 12/14  21:00:00,577.802410656,29.6959286393,0.0,0.0,149.522181205,249.203635341,353.673272114,344.921670319,8.75160179521
 12/14  22:00:00,553.382548832,29.6959286393,0.0,0.0,149.522181205,249.203635341,388.897953523,384.530248015,4.36770550803
 12/14  23:00:00,349.356952037,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158779802,0.0,4.36158779802
 12/14  24:00:00,299.992192469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054156206,0.0,2.19054156206
 12/15  01:00:00,287.769996957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065553724,0.0,2.19065553724
 12/15  02:00:00,287.769997333,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127042078,0.0,4.36127042078
 12/15  03:00:00,287.769997219,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061536476,0.0,2.19061536476
 12/15  04:00:00,287.769996946,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072726364,0.0,2.19072726364
 12/15  05:00:00,301.592985325,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.58193255405,7.39149330793,2.19043924612
 12/15  06:00:00,351.360175041,1.99239099546,0.0,0.0,49.8407270682,199.362908273,14.3833466284,10.0160459592,4.36730066921
 12/15  07:00:00,428.698213346,29.6959286393,0.0,0.0,49.8407270682,199.362908273,789.245095146,784.879323079,4.36577206694
 12/15  08:00:00,560.333917963,29.6959286393,0.0,0.0,149.522181205,199.362908273,577.302423812,566.359763758,10.9426600536
 12/15  09:00:00,1049.39079628,29.6959286393,0.0,0.0,448.566543614,448.566543614,363.411862817,345.778474595,17.6333882219
 12/15  10:00:00,1012.68850141,29.6959286393,0.0,0.0,448.566543614,448.566543614,329.011562764,311.35573354,17.6558292244
 12/15  11:00:00,963.772337176,29.6959286393,0.0,0.0,448.566543614,448.566543614,305.175809197,285.300075416,19.8757337803
 12/15  12:00:00,963.752421556,29.6959286393,0.0,0.0,448.566543614,448.566543614,286.698949183,262.319097043,24.3798521404
 12/15  13:00:00,913.911620127,29.6959286393,0.0,0.0,448.566543614,398.725816546,288.869008096,259.922732503,28.9462755933
 12/15  14:00:00,963.658842399,29.7026521613,0.0,0.0,448.566543614,448.566543614,177.818663929,148.907856817,28.9108071117
 12/15  15:00:00,963.62008334,29.7001894595,0.0,0.0,448.566543614,448.566543614,135.103108214,119.680158111,15.4229501021
 12/15  16:00:00,963.622559471,29.6959286393,0.0,0.0,448.566543614,448.566543614,146.605086923,128.987606248,17.6174806755
 12/15  17:00:00,1029.61024975,29.6959286393,0.0,0.0,448.566543614,448.566543614,159.094087893,136.96049184,22.1335960522
 12/15  18:00:00,950.984630521,29.6959286393,0.0,0.0,348.885089477,398.725816546,227.628681823,214.455259457,13.1734223661
 12/15  19:00:00,751.680322342,29.6959286393,0.0,0.0,249.203635341,299.044362409,300.199802994,289.246235817,10.953567177
 12/15  20:00:00,727.237198336,29.6959286393,0.0,0.0,249.203635341,299.044362409,305.451895417,296.709332246,8.74256317122
 12/15  21:00:00,577.768983107,29.6959286393,0.0,0.0,149.522181205,249.203635341,371.701969893,362.950315364,8.75165452991
 12/15  22:00:00,553.356358632,29.6959286393,0.0,0.0,149.522181205,249.203635341,412.913481531,408.54583955,4.36764198161
 12/15  23:00:00,349.356953892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063497154,0.0,2.19063497154
 12/15  24:00:00,299.992194858,0.0,0.0,0.0,24.9203635341,199.362908273,2.190747072,0.0,2.190747072
 12/16  01:00:00,237.929272621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109409286,0.0,4.36109409286
 12/16  02:00:00,237.929272383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072234586,0.0,2.19072234586
 12/16  03:00:00,237.929272244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083907355,0.0,2.19083907355
 12/16  04:00:00,237.929272375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057952958,0.0,2.19057952958
 12/16  05:00:00,250.952037008,0.796956398183,0.0,0.0,24.9203635341,149.522181205,8.76221126478,4.40070106497,4.36151019982
 12/16  06:00:00,276.198846033,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.5708312888,9.2035235368,4.36730775202
 12/16  07:00:00,428.689725286,29.6959286393,0.0,0.0,49.8407270682,199.362908273,869.517452643,867.324971153,2.19248148991
 12/16  08:00:00,453.160306112,29.6959286393,0.0,0.0,49.8407270682,199.362908273,880.1028214,873.55261237,6.55020902958
 12/16  09:00:00,651.0381642,29.6959286393,0.0,0.0,249.203635341,249.203635341,781.584369147,772.841262483,8.74310666434
 12/16  10:00:00,614.163411233,29.6959286393,0.0,0.0,249.203635341,249.203635341,539.455145866,528.498934684,10.956211182
 12/16  11:00:00,565.14812452,29.6959286393,0.0,0.0,249.203635341,249.203635341,399.911085857,391.150774593,8.76031126454
 12/16  12:00:00,565.11624291,29.7011182253,0.0,0.0,249.203635341,249.203635341,364.759490833,351.608092414,13.1513984186
 12/16  13:00:00,566.501254387,31.15776084,0.0,0.0,249.203635341,249.203635341,288.205534832,279.440850443,8.76468438847
 12/16  14:00:00,567.709067872,32.3963284373,0.0,0.0,249.203635341,249.203635341,261.235400458,250.291998357,10.9434021017
 12/16  15:00:00,317.311685573,31.1930668906,0.0,0.0,74.7610906023,174.442544739,273.183601012,266.621628484,6.56197252864
 12/16  16:00:00,316.066589505,29.9481386562,0.0,0.0,74.7610906023,174.442544739,277.660254023,271.103312922,6.55694110114
 12/16  17:00:00,381.844352265,29.6959286393,0.0,0.0,74.7610906023,174.442544739,343.777338174,335.037347437,8.73999073699
 12/16  18:00:00,378.075714025,29.6959286393,0.0,0.0,24.9203635341,149.522181205,522.973050807,518.607773573,4.36527723456
 12/16  19:00:00,347.930064249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19281077777,0.0,2.19281077777
 12/16  20:00:00,323.485669023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545141541,0.0,4.36545141541
 12/16  21:00:00,323.485669144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556740901,0.0,4.36556740901
 12/16  22:00:00,299.042285136,0.0,0.0,0.0,24.9203635341,149.522181205,4.36898641368,0.0,4.36898641368
 12/16  23:00:00,276.195931608,1.59391279637,0.0,0.0,24.9203635341,149.522181205,9.33947455109,7.14876613141,2.19070841968
 12/16  24:00:00,252.153434127,1.99239099546,0.0,0.0,24.9203635341,149.522181205,15.4855450608,11.1241536704,4.36139139043
 12/17  01:00:00,239.533859923,1.59391279637,0.0,0.0,24.9203635341,149.522181205,15.1827259291,12.9929604822,2.18976544693
 12/17  02:00:00,239.937375639,1.99239099546,0.0,0.0,24.9203635341,149.522181205,21.0371574937,18.8473815836,2.1897759101
 12/17  03:00:00,239.543906021,1.59391279637,0.0,0.0,24.9203635341,149.522181205,26.8393782658,24.6495743588,2.18980390692
 12/17  04:00:00,239.948462179,1.99239099546,0.0,0.0,24.9203635341,149.522181205,33.8334038336,31.6437588569,2.18964497676
 12/17  05:00:00,251.782805621,1.59391279637,0.0,0.0,24.9203635341,149.522181205,45.9703116908,43.7805149359,2.18979675485
 12/17  06:00:00,276.630166245,1.99239099546,0.0,0.0,24.9203635341,149.522181205,51.2878669737,46.9223997668,4.36546720694
 12/17  07:00:00,325.123125441,1.59391279637,0.0,0.0,24.9203635341,149.522181205,53.5319383652,51.3421281802,2.189810185
 12/17  08:00:00,360.333179145,12.319278172,0.0,0.0,24.9203635341,149.522181205,98.6622727999,96.4724979092,2.18977489062
 12/17  09:00:00,309.472581438,12.7151759095,0.0,0.0,24.9203635341,149.522181205,104.541085975,102.35128253,2.18980344417
 12/17  10:00:00,262.037805624,1.99239099546,0.0,0.0,24.9203635341,149.522181205,52.9586391394,50.7688394629,2.18979967648
 12/17  11:00:00,212.736421477,1.59391279637,0.0,0.0,24.9203635341,149.522181205,36.9133682457,34.7235713833,2.18979686243
 12/17  12:00:00,213.124219074,1.99239099546,0.0,0.0,24.9203635341,149.522181205,23.8853020771,21.6934692281,2.19183284903
 12/17  13:00:00,212.719577963,1.59391279637,0.0,0.0,24.9203635341,149.522181205,19.24065143,14.8769316767,4.36371975329
 12/17  14:00:00,221.023091928,9.89762630623,0.0,0.0,24.9203635341,149.522181205,17.3536591493,12.9841291855,4.36952996375
 12/17  15:00:00,216.686027335,5.56579247963,0.0,0.0,24.9203635341,149.522181205,13.2560335874,8.89230040332,4.36373318405
 12/17  16:00:00,213.114531435,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.3060157615,12.1163128814,2.1897028801
 12/17  17:00:00,278.691702937,1.59391279637,0.0,0.0,24.9203635341,149.522181205,13.7855542376,11.5957610141,2.18979322349
 12/17  18:00:00,349.936623129,1.99239099546,0.0,0.0,24.9203635341,149.522181205,19.5139876578,17.3244147401,2.18957291776
 12/17  19:00:00,349.539128891,1.59391279637,0.0,0.0,24.9203635341,149.522181205,20.6049377799,18.415150774,2.18978700588
 12/17  20:00:00,325.499254733,1.99239099546,0.0,0.0,24.9203635341,149.522181205,27.2903108772,25.1005591006,2.18975177658
 12/17  21:00:00,325.102580525,1.59391279637,0.0,0.0,24.9203635341,149.522181205,29.285817251,27.0962849079,2.18953234313
 12/17  22:00:00,301.068088218,1.99239099546,0.0,0.0,24.9203635341,149.522181205,42.3850271088,38.0195282588,4.36549885002
 12/17  23:00:00,276.230619194,1.59391279637,0.0,0.0,24.9203635341,149.522181205,47.7453736615,45.5555792343,2.1897944272
 12/17  24:00:00,252.190581256,1.99239099546,0.0,0.0,24.9203635341,149.522181205,54.0488563993,51.8592823452,2.18957405412
 12/18  01:00:00,289.413080674,1.59391279637,0.0,0.0,24.9203635341,199.362908273,55.9156753824,53.7250666963,2.19060868607
 12/18  02:00:00,289.811714787,1.99239099546,0.0,0.0,24.9203635341,199.362908273,55.8287593158,53.6379464187,2.1908128971
 12/18  03:00:00,289.418138918,1.59391279637,0.0,0.0,24.9203635341,199.362908273,63.0183601311,58.6566562335,4.36170389759
 12/18  04:00:00,289.819399868,1.99239099546,0.0,0.0,24.9203635341,199.362908273,63.4717931328,61.2810549579,2.19073817492
 12/18  05:00:00,301.638181771,1.59391279637,0.0,0.0,24.9203635341,199.362908273,57.857868036,55.667002993,2.190865043
 12/18  06:00:00,351.406416043,1.99239099546,0.0,0.0,49.8407270682,199.362908273,63.4613067846,59.0934073295,4.36789945509
 12/18  07:00:00,432.699394081,29.6959286393,0.000322207639588,0.0,49.8407270682,199.362908273,1467.91533228,1463.54992392,4.36540835841
 12/18  08:00:00,553.09478528,29.6959286393,0.0,0.0,149.522181205,199.362908273,1000.30749216,991.548185518,8.75930664426
 12/18  09:00:00,1049.63352645,29.6959286393,0.0,0.0,448.566543614,448.566543614,585.70945303,565.870051342,19.8394016884
 12/18  10:00:00,1012.84879475,29.6959286393,0.0,0.0,448.566543614,448.566543614,474.374028039,456.713918634,17.6601094048
 12/18  11:00:00,963.96331734,29.6959286393,0.0,0.0,448.566543614,448.566543614,488.705431009,468.608207158,20.0972238513
 12/18  12:00:00,963.908211822,29.6959286393,0.0,0.0,448.566543614,448.566543614,434.922567521,410.758151367,24.164416154
 12/18  13:00:00,914.085166093,29.6959286393,0.0,0.0,448.566543614,398.725816546,456.096414943,427.142220814,28.9541941296
 12/18  14:00:00,963.874838773,29.6959286393,0.0,0.0,448.566543614,448.566543614,405.851542178,376.944002056,28.907540122
 12/18  15:00:00,963.870606825,29.6959286393,0.0,0.0,448.566543614,448.566543614,403.513726826,385.888774985,17.6249518407
 12/18  16:00:00,963.846540146,29.6959286393,0.0,0.0,448.566543614,448.566543614,380.510224965,362.891313177,17.6189117877
 12/18  17:00:00,1021.32358632,29.6959286393,0.0,0.0,448.566543614,448.566543614,428.806182259,406.670318359,22.1358639
 12/18  18:00:00,951.315504521,29.6959286393,0.0,0.0,348.885089477,398.725816546,567.000426816,553.829612546,13.1708142707
 12/18  19:00:00,752.116582422,29.6959286393,0.0,0.0,249.203635341,299.044362409,729.766797263,718.811439941,10.9553573215
 12/18  20:00:00,727.732885479,29.6959286393,0.0,0.0,249.203635341,299.044362409,767.353463372,760.790514457,6.5629489152
 12/18  21:00:00,578.342763294,29.6959286393,0.0,0.0,149.522181205,249.203635341,875.105007881,864.171080927,10.9339269537
 12/18  22:00:00,554.258657483,29.6959286393,0.0,0.0,149.522181205,249.203635341,1146.43642838,1142.06944296,4.36698542135
 12/18  23:00:00,349.356960871,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068076385,0.0,2.19068076385
 12/18  24:00:00,299.99220154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080796861,0.0,2.19080796861
 12/19  01:00:00,289.774922762,1.99239099546,0.0,0.0,24.9203635341,199.362908273,13.1068420652,10.9162798404,2.19056222477
 12/19  02:00:00,289.378312375,1.59391279637,0.0,0.0,24.9203635341,199.362908273,16.9274589222,12.5659373241,4.36152159815
 12/19  03:00:00,289.791887559,1.99239099546,0.0,0.0,24.9203635341,199.362908273,27.957843931,25.7669604469,2.19088348411
 12/19  04:00:00,289.389969678,1.59391279637,0.0,0.0,24.9203635341,199.362908273,24.9502978096,22.7594340056,2.19086380394
 12/19  05:00:00,306.825554404,6.75864661538,0.0,0.0,24.9203635341,199.362908273,69.4430707785,65.0818103258,4.36126045272
 12/19  06:00:00,366.953056696,17.4814315294,0.0,0.0,49.8407270682,199.362908273,103.75842665,99.3904348354,4.3679918142
 12/19  07:00:00,429.633303805,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1375.84631476,1373.65347563,2.1928391238
 12/19  08:00:00,556.281600949,29.6959286393,0.0,0.0,149.522181205,199.362908273,2556.07405471,2545.12930233,10.944752386
 12/19  09:00:00,1052.14742382,29.6959286393,0.0,0.0,448.566543614,448.566543614,1353.92282402,1336.28784314,17.6349808849
 12/19  10:00:00,1014.21642014,29.6959286393,0.0,0.0,448.566543614,448.566543614,836.690027559,816.821192747,19.8688348125
 12/19  11:00:00,964.4173873,29.6959286393,0.0,0.0,448.566543614,448.566543614,488.834069739,468.953617184,19.880452555
 12/19  12:00:00,964.085711205,29.6959286393,0.0,0.0,448.566543614,448.566543614,361.967486974,337.582362596,24.3851243781
 12/19  13:00:00,914.117633391,29.7249860923,0.0,0.0,448.566543614,398.725816546,295.523052968,266.565812923,28.9572400451
 12/19  14:00:00,965.252428839,31.2010475953,0.0,0.0,448.566543614,448.566543614,187.479247948,159.729809647,27.7494383005
 12/19  15:00:00,965.35229117,31.3687800897,0.0,0.0,448.566543614,448.566543614,141.774660974,125.189304933,16.5853560415
 12/19  16:00:00,964.022387472,30.0651446658,0.0,0.0,448.566543614,448.566543614,127.684474229,110.064868619,17.6196056101
 12/19  17:00:00,1021.22389476,29.6959286393,0.0,0.0,448.566543614,448.566543614,243.396033557,221.258151373,22.1378821837
 12/19  18:00:00,951.246020536,29.6959286393,0.0,0.0,348.885089477,398.725816546,382.884404856,367.517890584,15.3665142722
 12/19  19:00:00,751.967424953,29.6959286393,0.0,0.0,249.203635341,299.044362409,465.076909154,454.121687881,10.9552212729
 12/19  20:00:00,727.547102261,29.6959286393,0.0,0.0,249.203635341,299.044362409,498.440559337,491.877935818,6.56262351868
 12/19  21:00:00,578.212738667,29.6959286393,0.0,0.0,149.522181205,249.203635341,677.612068476,668.86106,8.75100847578
 12/19  22:00:00,553.890507805,29.6959286393,0.0,0.0,149.522181205,249.203635341,777.738400702,773.37110119,4.36729951217
 12/19  23:00:00,349.356963187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36149423391,0.0,4.36149423391
 12/19  24:00:00,299.992203898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075495362,0.0,2.19075495362
