Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  01:00:00,287.77000813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908943811,0.0,2.1908943811
 12/20  02:00:00,288.970334708,1.19543459728,0.0,0.0,24.9203635341,199.362908273,6.50756026443,4.31690975037,2.19065051406
 12/20  03:00:00,289.372729156,1.59391279637,0.0,0.0,24.9203635341,199.362908273,12.1441437492,7.78242885583,4.36171489341
 12/20  04:00:00,289.775919419,1.99239099546,0.0,0.0,24.9203635341,199.362908273,14.158683704,11.9678112151,2.19087248894
 12/20  05:00:00,301.600680453,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.1046852346,12.9138675944,2.19081764025
 12/20  06:00:00,351.369948859,1.99239099546,0.0,0.0,49.8407270682,199.362908273,21.3092434833,16.9415517193,4.36769176404
 12/20  07:00:00,429.040163373,29.6959286393,0.0,0.0,49.8407270682,199.362908273,939.864371088,935.498413114,4.36595797401
 12/20  08:00:00,553.407869279,29.6959286393,0.0,0.0,149.522181205,199.362908273,1167.27102225,1156.32659247,10.9444297823
 12/20  09:00:00,1050.05918573,29.6959286393,0.0,0.0,448.566543614,448.566543614,850.346803715,832.708039492,17.6387642224
 12/20  10:00:00,1013.05195014,29.6959286393,0.0,0.0,448.566543614,448.566543614,564.472679081,544.603458383,19.8692206981
 12/20  11:00:00,963.844110366,29.6959286393,0.0,0.0,448.566543614,448.566543614,302.543695069,282.665481725,19.8782133438
 12/20  12:00:00,964.556534377,30.5305073889,0.0,0.0,448.566543614,448.566543614,204.732740992,180.34713393,24.3856070622
 12/20  13:00:00,916.586506815,32.3947523809,0.0,0.0,448.566543614,398.725816546,216.44298537,187.484775528,28.9582098419
 12/20  14:00:00,967.50180814,33.5176643512,0.0,0.0,448.566543614,448.566543614,175.215584918,148.518816029,26.6967688893
 12/20  15:00:00,966.904424022,32.9629638127,0.0,0.0,448.566543614,448.566543614,137.994726976,120.364288596,17.6304383804
 12/20  16:00:00,965.381725515,31.4584978413,0.0,0.0,448.566543614,448.566543614,122.446412189,104.825989808,17.6204223806
 12/20  17:00:00,1021.19138285,29.7589171004,0.0,0.0,448.566543614,448.566543614,198.883004427,176.74450978,22.1384946477
 12/20  18:00:00,951.145780249,29.6959286393,0.0,0.0,348.885089477,398.725816546,356.878217891,341.515165862,15.3630520294
 12/20  19:00:00,751.942824147,29.6959286393,0.0,0.0,249.203635341,299.044362409,513.067868651,502.111710016,10.9561586344
 12/20  20:00:00,727.636135309,29.6959286393,0.0,0.0,249.203635341,299.044362409,636.835752778,630.27256696,6.56318581778
 12/20  21:00:00,578.395422531,29.6959286393,0.0,0.0,149.522181205,249.203635341,874.307256032,865.555410959,8.75184507367
 12/20  22:00:00,554.117767025,29.6959286393,0.0,0.0,149.522181205,249.203635341,956.867892608,952.500201447,4.36769116111
 12/20  23:00:00,349.356965506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36173389982,0.0,4.36173389982
 12/20  24:00:00,299.992206046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057694405,0.0,2.19057694405
 12/21  01:00:00,287.770010254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072070868,0.0,2.19072070868
 12/21  02:00:00,289.770970486,1.99239099546,0.0,0.0,24.9203635341,199.362908273,11.5529455012,7.19146132326,4.36148417791
 12/21  03:00:00,289.372923325,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.75774334806,7.56697952428,2.19076382378
 12/21  04:00:00,289.778375506,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.6488824603,13.4579753735,2.19090708684
 12/21  05:00:00,301.599797113,1.59391279637,0.0,0.0,24.9203635341,199.362908273,13.7374893201,11.5465929303,2.19089638983
 12/21  06:00:00,351.37165309,1.99239099546,0.0,0.0,49.8407270682,199.362908273,21.9404688943,17.5722821603,4.36818673397
 12/21  07:00:00,428.977823242,29.6959286393,0.0,0.0,49.8407270682,199.362908273,851.062521304,846.696788462,4.36573284197
 12/21  08:00:00,553.249080024,29.6959286393,0.0,0.0,149.522181205,199.362908273,1004.98675711,994.040797536,10.9459595731
 12/21  09:00:00,1049.93986507,29.6959286393,0.0,0.0,448.566543614,448.566543614,751.188040821,733.551150379,17.6368904418
 12/21  10:00:00,1012.99280857,29.6959286393,0.0,0.0,448.566543614,448.566543614,516.628562098,496.755340576,19.8732215215
 12/21  11:00:00,963.927034925,29.6959286393,0.0,0.0,448.566543614,448.566543614,374.756505782,354.877025193,19.8794805888
 12/21  12:00:00,963.810864037,29.6959286393,0.0,0.0,448.566543614,448.566543614,282.690689284,258.303781929,24.3869073551
 12/21  13:00:00,913.923503464,29.6959286393,0.0,0.0,448.566543614,398.725816546,247.870359248,218.909066863,28.9612923845
 12/21  14:00:00,963.735861584,29.7353785998,0.0,0.0,448.566543614,448.566543614,191.705359457,162.786998147,28.9183613095
 12/21  15:00:00,964.049829109,30.1016356117,0.0,0.0,448.566543614,448.566543614,143.575069035,125.944036964,17.6310320703
 12/21  16:00:00,963.716373026,29.7979336771,0.0,0.0,448.566543614,448.566543614,117.149290301,99.5282602041,17.6210300965
 12/21  17:00:00,1021.06846891,29.6959286393,0.0,0.0,448.566543614,448.566543614,139.045910552,116.905270224,22.1406403275
 12/21  18:00:00,951.003384322,29.6959286393,0.0,0.0,348.885089477,398.725816546,214.083812284,200.909331389,13.1744808946
 12/21  19:00:00,751.832436795,29.6959286393,0.0,0.0,249.203635341,299.044362409,413.746406377,402.790089442,10.9563169346
 12/21  20:00:00,727.482496968,29.6959286393,0.0,0.0,249.203635341,299.044362409,511.461615305,502.717468096,8.7441472084
 12/21  21:00:00,578.020999622,29.6959286393,0.0,0.0,149.522181205,249.203635341,571.335291872,562.582499542,8.75279232968
 12/21  22:00:00,553.65836437,29.6959286393,0.0,0.0,149.522181205,249.203635341,650.808666121,646.4405993,4.36806682056
 12/21  23:00:00,349.356967145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083483384,0.0,2.19083483384
 12/21  24:00:00,299.992208213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059415534,0.0,2.19059415534
 12/22  01:00:00,287.770012736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162812757,0.0,4.36162812757
 12/22  02:00:00,288.570793637,0.796956398183,0.0,0.0,24.9203635341,199.362908273,6.03990252716,3.84925154266,2.19065098451
 12/22  03:00:00,289.37312027,1.59391279637,0.0,0.0,24.9203635341,199.362908273,11.4507449023,9.25985027239,2.1908946299
 12/22  04:00:00,289.778879331,1.99239099546,0.0,0.0,24.9203635341,199.362908273,20.9697286349,16.6081702136,4.36155842123
 12/22  05:00:00,301.601116946,1.59391279637,0.0,0.0,24.9203635341,199.362908273,17.3171285243,15.1262737173,2.19085480692
 12/22  06:00:00,351.372868983,1.99239099546,0.0,0.0,49.8407270682,199.362908273,26.5562145324,22.1884984901,4.36771604234
 12/22  07:00:00,428.977534433,29.6959286393,0.0,0.0,49.8407270682,199.362908273,987.599339617,983.233498801,4.365840816
 12/22  08:00:00,553.585982354,29.6959286393,0.0,0.0,149.522181205,199.362908273,1364.68141257,1355.9198045,8.76160807395
 12/22  09:00:00,1050.44510255,29.6959286393,0.0,0.0,448.566543614,448.566543614,1112.590276,1094.15144138,18.4388346229
 12/22  10:00:00,1013.57884979,29.6959286393,0.0,0.0,448.566543614,448.566543614,875.831576512,856.760343105,19.0712334071
 12/22  11:00:00,964.608142989,29.6981866322,0.0,0.0,448.566543614,448.566543614,766.96477766,744.878736965,22.0860406954
 12/22  12:00:00,964.837969972,30.0014333714,0.0,0.0,448.566543614,448.566543614,692.78636241,668.396221477,24.3901409337
 12/22  13:00:00,914.79381024,29.7611159729,0.0,0.0,448.566543614,398.725816546,709.044647205,680.081402241,28.9632449641
 12/22  14:00:00,964.535032792,29.6959286393,0.0,0.0,448.566543614,448.566543614,675.867450889,649.168589485,26.6988614047
 12/22  15:00:00,964.50994055,29.6959286393,0.0,0.0,448.566543614,448.566543614,649.412822361,631.781118078,17.6317042833
 12/22  16:00:00,964.583342625,29.6959286393,0.0,0.0,448.566543614,448.566543614,681.245322413,663.623055467,17.6222669463
 12/22  17:00:00,1022.10433735,29.6959286393,0.0,0.0,448.566543614,448.566543614,710.466159879,686.112105924,24.3540539553
 12/22  18:00:00,952.06251463,29.6959286393,0.0,0.0,348.885089477,398.725816546,751.024700033,737.853717766,13.1709822679
 12/22  19:00:00,752.821183385,29.6959286393,0.0,0.0,249.203635341,299.044362409,831.280259872,820.322981725,10.9572781465
 12/22  20:00:00,728.424982147,29.6959286393,0.0,0.0,249.203635341,299.044362409,868.398320629,861.835098069,6.56322256091
 12/22  21:00:00,578.989403079,29.6959286393,0.0,0.0,149.522181205,249.203635341,934.106949489,923.172067522,10.934881967
 12/22  22:00:00,554.603677743,29.6959286393,0.0,0.0,149.522181205,249.203635341,970.365485554,965.998196709,4.36728884568
 12/22  23:00:00,349.356969458,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082742727,0.0,2.19082742727
 12/22  24:00:00,300.793001018,0.796956398183,0.0,0.0,24.9203635341,199.362908273,4.53101137689,2.34041984963,2.19059152726
 12/23  01:00:00,239.534067752,1.59391279637,0.0,0.0,24.9203635341,149.522181205,8.8432017756,6.65230290638,2.19089886922
 12/23  02:00:00,239.943591507,1.99239099546,0.0,0.0,24.9203635341,149.522181205,17.845325025,13.4835337088,4.36179131619
 12/23  03:00:00,239.545984969,1.59391279637,0.0,0.0,24.9203635341,149.522181205,16.2831121043,14.0922979386,2.19081416574
 12/23  04:00:00,239.970796148,1.99239099546,0.0,0.0,24.9203635341,149.522181205,32.6935880386,30.5030062495,2.19058178901
 12/23  05:00:00,271.73474101,21.4533112127,0.0,0.0,24.9203635341,149.522181205,86.8688399725,82.5070649025,4.36177506998
 12/23  06:00:00,292.654678101,17.8799097285,0.0,0.0,24.9203635341,149.522181205,121.304587466,116.936535856,4.36805160959
 12/23  07:00:00,429.697695673,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1132.58790627,1130.39495586,2.19295040652
 12/23  08:00:00,456.500925071,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2258.26592106,2251.71463712,6.55128394585
 12/23  09:00:00,654.130251805,29.6959286393,0.0,0.0,249.203635341,249.203635341,1590.94034674,1582.1960896,8.74425714569
 12/23  10:00:00,616.383868091,29.6959286393,0.0,0.0,249.203635341,249.203635341,1086.72505415,1075.76916806,10.9558860934
 12/23  11:00:00,566.654346314,29.6959286393,0.0,0.0,249.203635341,249.203635341,867.64314756,858.882429382,8.76071817783
 12/23  12:00:00,566.290097637,29.6959286393,0.0,0.0,249.203635341,249.203635341,782.962859861,769.804163948,13.1586959129
 12/23  13:00:00,565.913712963,29.6959286393,0.0,0.0,249.203635341,249.203635341,643.77664146,632.825620043,10.9510214161
 12/23  14:00:00,565.747752969,29.6959286393,0.0,0.0,249.203635341,249.203635341,603.792771137,595.032593128,8.76017800881
 12/23  15:00:00,316.666008508,29.6959286393,0.0,0.0,74.7610906023,174.442544739,735.040424013,726.295670774,8.74475323823
 12/23  16:00:00,316.708065085,29.6959286393,0.0,0.0,74.7610906023,174.442544739,813.171577077,806.615256391,6.55632068602
 12/23  17:00:00,374.30870871,29.6959286393,0.0,0.0,74.7610906023,174.442544739,975.263809612,966.524096502,8.73971311023
 12/23  18:00:00,379.389128323,29.6959286393,0.0,0.0,24.9203635341,149.522181205,1311.7005721,1309.50794289,2.19262920834
 12/23  19:00:00,347.930085725,0.0,0.0,0.0,24.9203635341,149.522181205,4.3660806795,0.0,4.3660806795
 12/23  20:00:00,325.087763063,1.59391279637,0.0,0.0,24.9203635341,149.522181205,10.2916134267,5.92610332038,4.36551010631
 12/23  21:00:00,325.491835204,1.99239099546,0.0,0.0,24.9203635341,149.522181205,14.3840053008,10.0183184276,4.36568687315
 12/23  22:00:00,300.656050632,1.59391279637,0.0,0.0,24.9203635341,149.522181205,18.8582747812,14.4880781127,4.37019666848
 12/23  23:00:00,276.618011268,1.99239099546,0.0,0.0,24.9203635341,149.522181205,23.9776634336,21.7867424862,2.19092094732
 12/23  24:00:00,267.728327406,17.4814315294,0.0,0.0,24.9203635341,149.522181205,75.0705609664,70.7087245793,4.36183638711
 12/24  01:00:00,255.926761864,17.8799097285,0.0,0.0,24.9203635341,149.522181205,91.7633343628,89.5734373524,2.18989701049
 12/24  02:00:00,259.566934256,21.4533112127,0.0,0.0,24.9203635341,149.522181205,146.133457489,143.943564801,2.18989268867
 12/24  03:00:00,255.981092296,17.8799097285,0.0,0.0,24.9203635341,149.522181205,139.692748631,137.502924062,2.18982456866
 12/24  04:00:00,259.61553031,21.4533112127,0.0,0.0,24.9203635341,149.522181205,192.272266799,190.082382638,2.18988416118
 12/24  05:00:00,268.243893539,17.8799097285,0.0,0.0,24.9203635341,149.522181205,178.727875823,176.537995684,2.18988013938
 12/24  06:00:00,296.328395936,21.4533112127,0.0,0.0,24.9203635341,149.522181205,238.396461038,234.030315146,4.36614589217
 12/24  07:00:00,341.617433029,17.8799097285,0.0,0.0,24.9203635341,149.522181205,218.085968456,215.896168918,2.1897995385
 12/24  08:00:00,369.713171791,21.4533112127,0.0,0.0,24.9203635341,149.522181205,287.09569675,284.905837178,2.189859572
 12/24  09:00:00,314.831153276,17.8799097285,0.0,0.0,24.9203635341,149.522181205,248.638729824,246.44887402,2.1898558038
 12/24  10:00:00,281.774424689,21.4533112127,0.0,0.0,24.9203635341,149.522181205,281.391428429,279.201576346,2.18985208222
 12/24  11:00:00,229.256084521,17.8799097285,0.0,0.0,24.9203635341,149.522181205,233.590732828,231.40120655,2.18952627764
 12/24  12:00:00,232.875177848,21.4533112127,0.0,0.0,24.9203635341,149.522181205,275.803651549,271.43968096,4.36397058928
 12/24  13:00:00,229.254846574,17.8799097285,0.0,0.0,24.9203635341,149.522181205,233.339883843,231.147868225,2.19201561782
 12/24  14:00:00,232.83049984,21.4533112127,0.0,0.0,24.9203635341,149.522181205,236.355120711,231.984847796,4.37027291456
 12/24  15:00:00,235.648286959,17.8799097285,0.000688636158012,0.0,24.9203635341,149.522181205,185.368212067,181.004413383,4.36379868402
 12/24  16:00:00,237.936696672,21.4533112127,0.000202591277692,0.0,24.9203635341,149.522181205,188.221442339,186.031556986,2.18988535252
 12/24  17:00:00,286.632747466,17.8799097285,0.0,0.0,24.9203635341,149.522181205,184.897223111,182.707341471,2.1898816398
 12/24  18:00:00,370.858962016,22.5986462508,0.0,0.0,24.9203635341,149.522181205,292.651582704,290.461704788,2.18987791614
 12/24  19:00:00,368.044678692,19.7888014586,0.0,0.0,24.9203635341,149.522181205,290.270424328,288.080550136,2.18987419196
 12/24  20:00:00,346.922898119,22.9804245968,0.0,0.0,24.9203635341,149.522181205,404.43350639,402.243635918,2.18987047223
 12/24  21:00:00,343.703625265,19.7888014586,0.0,0.0,24.9203635341,149.522181205,376.149749369,373.959882609,2.18986676059
 12/24  22:00:00,322.572028865,22.9804245968,0.0,0.0,24.9203635341,149.522181205,474.003162902,469.6369997,4.36616320191
 12/24  23:00:00,294.86616545,19.7888014586,0.0,0.0,24.9203635341,149.522181205,406.356017641,404.166516944,2.18950069717
 12/24  24:00:00,273.733037502,22.9804245968,0.0,0.0,24.9203635341,149.522181205,496.453370134,494.263460927,2.18990920631
 12/25  01:00:00,258.233740828,19.7888014586,0.0,0.0,24.9203635341,149.522181205,418.457715486,416.267805942,2.18990954429
 12/25  02:00:00,261.563549244,22.9804245968,0.0,0.0,24.9203635341,149.522181205,519.263808216,517.073899063,2.18990915326
 12/25  03:00:00,258.325281034,19.7888014586,0.0,0.0,24.9203635341,149.522181205,470.383020531,468.19315876,2.18986177163
 12/25  04:00:00,261.682189106,22.9804245968,0.0,0.0,24.9203635341,149.522181205,580.739998201,576.380180404,4.35981779708
 12/25  05:00:00,270.591631496,19.7888014586,0.0,0.0,24.9203635341,149.522181205,476.064573164,473.87466415,2.18990901362
 12/25  06:00:00,298.371548526,22.9804245968,0.0,0.0,24.9203635341,149.522181205,565.85195314,563.658887987,2.19306515281
 12/25  07:00:00,343.945958543,19.7888014586,0.0,0.0,24.9203635341,149.522181205,472.758259978,470.56835257,2.18990740793
 12/25  08:00:00,371.75146,22.9804245968,0.0,0.0,24.9203635341,149.522181205,583.03481878,578.675003135,4.35981564435
 12/25  09:00:00,317.146684687,19.7888014586,0.0,0.0,24.9203635341,149.522181205,471.29568424,469.105775955,2.18990828516
 12/25  10:00:00,283.730580465,22.9804245968,0.0,0.0,24.9203635341,149.522181205,503.989577818,501.799669201,2.18990861738
 12/25  11:00:00,237.966760908,19.7888014586,0.000546871587918,0.0,24.9203635341,149.522181205,412.644520526,410.45465875,2.18986177621
 12/25  12:00:00,234.748130003,22.9804245968,0.0,0.0,24.9203635341,149.522181205,439.618009129,437.425976934,2.19203219579
 12/25  13:00:00,231.344933107,19.7888014586,0.0,0.0,24.9203635341,149.522181205,302.478724439,298.114722812,4.36400162754
 12/25  14:00:00,234.618381181,22.9804245968,0.0,0.0,24.9203635341,149.522181205,359.594980725,355.224589441,4.37039128344
 12/25  15:00:00,231.358831402,19.7888014586,0.0,0.0,24.9203635341,149.522181205,321.024012357,316.659973016,4.36403934047
 12/25  16:00:00,234.591519987,22.9804245968,0.0,0.0,24.9203635341,149.522181205,351.9301693,349.740251668,2.18991763143
 12/25  17:00:00,288.80152208,19.7888014586,0.0,0.0,24.9203635341,149.522181205,330.820492448,328.630574438,2.18991800981
 12/25  18:00:00,371.583567675,22.9804245968,0.0,0.0,24.9203635341,149.522181205,475.4550064,473.265088013,2.18991838736
 12/25  19:00:00,368.310873596,19.7888014586,0.0,0.0,24.9203635341,149.522181205,421.605862529,419.415943764,2.18991876532
 12/25  20:00:00,347.223054161,22.9804245968,0.0,0.0,24.9203635341,149.522181205,537.540996576,535.351077433,2.18991914352
 12/25  21:00:00,343.9138182,19.7888014586,0.0,0.0,24.9203635341,149.522181205,455.121746801,452.931827279,2.18991952181
 12/25  22:00:00,322.844078828,22.9804245968,0.0,0.0,24.9203635341,149.522181205,581.125579427,576.759447718,4.36613170904
 12/25  23:00:00,295.079511529,19.7888014586,0.0,0.0,24.9203635341,149.522181205,486.749767411,484.559851352,2.18991605892
 12/25  24:00:00,274.006015521,22.9804245968,0.0,0.0,24.9203635341,149.522181205,604.535325137,602.345408699,2.18991643796
 12/26  01:00:00,308.294231302,19.7888014586,0.0,0.0,24.9203635341,199.362908273,503.680962793,501.490023503,2.19093928975
 12/26  02:00:00,311.632311981,22.9804245968,0.0,0.0,24.9203635341,199.362908273,597.731693954,593.369783721,4.36191023352
 12/26  03:00:00,308.30248692,19.7888014586,0.0,0.0,24.9203635341,199.362908273,499.692836289,497.501865228,2.19097106082
 12/26  04:00:00,311.676237188,22.9804245968,0.0,0.0,24.9203635341,199.362908273,614.328815694,612.137833952,2.19098174231
 12/26  05:00:00,320.553220799,19.7888014586,0.0,0.0,24.9203635341,199.362908273,511.31476124,506.953004821,4.36175641873
 12/26  06:00:00,373.251843695,22.9804245968,0.0,0.0,49.8407270682,199.362908273,599.493696296,595.125366181,4.36833011511
 12/26  07:00:00,432.955583263,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2821.24148259,2819.04850235,2.19298024039
 12/26  08:00:00,562.477625996,29.6959286393,0.0,0.0,149.522181205,199.362908273,3915.21352601,3904.26550549,10.9480205195
 12/26  09:00:00,1066.47299284,29.6959286393,0.0,0.0,448.566543614,448.566543614,2373.44265029,2355.80062551,17.6420247797
 12/26  10:00:00,1018.63279562,29.6959286393,0.0,0.0,448.566543614,448.566543614,1818.76357676,1798.88667656,19.8769002051
 12/26  11:00:00,967.614533738,29.6959286393,0.0,0.0,448.566543614,448.566543614,1529.26544751,1507.17415678,22.0912907222
 12/26  12:00:00,966.26212516,29.6959286393,0.0,0.0,448.566543614,448.566543614,1284.29566456,1259.90053702,24.3951275335
 12/26  13:00:00,915.845983328,29.6959286393,0.0,0.0,448.566543614,398.725816546,1225.59571467,1196.62210063,28.9736140429
 12/26  14:00:00,965.216984952,29.6959286393,0.0,0.0,448.566543614,448.566543614,1073.38248474,1044.45442783,28.9280569075
 12/26  15:00:00,964.915865008,29.6959286393,0.0,0.0,448.566543614,448.566543614,946.127448197,928.495367504,17.6320806925
 12/26  16:00:00,964.589838866,29.6959286393,0.0,0.0,448.566543614,448.566543614,770.935549841,753.311904736,17.6236451045
 12/26  17:00:00,1022.03114832,29.6959286393,0.0,0.0,448.566543614,448.566543614,805.705811367,783.561362608,22.1444487594
 12/26  18:00:00,952.089956731,29.6959286393,0.0,0.0,348.885089477,398.725816546,968.917254737,953.544444768,15.3728099686
 12/26  19:00:00,752.852813161,29.6959286393,0.0,0.0,249.203635341,299.044362409,1095.29376837,1084.33627203,10.9574963399
 12/26  20:00:00,728.386382956,29.6959286393,0.0,0.0,249.203635341,299.044362409,1114.16159598,1107.59756702,6.56402896762
 12/26  21:00:00,579.071564081,29.6959286393,0.0,0.0,149.522181205,249.203635341,1306.92252049,1298.16902698,8.7534935019
 12/26  22:00:00,554.698150805,29.6959286393,0.0,0.0,149.522181205,249.203635341,1360.66723586,1354.125235,6.5420008598
 12/26  23:00:00,349.356977612,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907909541,0.0,2.1907909541
 12/26  24:00:00,299.992218264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095629857,0.0,2.19095629857
 12/27  01:00:00,289.373026024,1.59391279637,0.0,0.0,24.9203635341,199.362908273,9.51611062377,7.32513633294,2.19097429083
 12/27  02:00:00,289.776521477,1.99239099546,0.0,0.0,24.9203635341,199.362908273,15.7590689816,11.3974667107,4.36160227092
 12/27  03:00:00,289.380410527,1.59391279637,0.0,0.0,24.9203635341,199.362908273,15.5370530501,13.3461910193,2.19086203086
 12/27  04:00:00,305.746269632,17.8799097285,0.0,0.0,24.9203635341,199.362908273,81.2195012566,79.0285453098,2.19095594682
 12/27  05:00:00,321.569633727,21.4533112127,0.0,0.0,24.9203635341,199.362908273,108.731309291,104.369352694,4.36195659704
 12/27  06:00:00,367.357139498,17.8799097285,0.0,0.0,49.8407270682,199.362908273,106.696395592,102.328205613,4.36818997899
 12/27  07:00:00,429.870946059,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1564.89405946,1560.52826141,4.36579805144
 12/27  08:00:00,554.176734957,29.6959286393,0.0,0.0,149.522181205,199.362908273,1798.44227254,1789.68034335,8.76192918989
 12/27  09:00:00,1058.99609396,29.6959286393,0.0,0.0,448.566543614,448.566543614,1146.40832431,1126.56290868,19.8454156303
 12/27  10:00:00,1013.61829393,29.6959286393,0.0,0.0,448.566543614,448.566543614,992.217964753,972.345467176,19.8724975768
 12/27  11:00:00,964.645899213,29.6959286393,0.0,0.0,448.566543614,448.566543614,917.376050706,897.490825574,19.8852251318
 12/27  12:00:00,964.594386136,29.6959286393,0.0,0.0,448.566543614,448.566543614,871.226307265,846.828568334,24.3977389311
 12/27  13:00:00,914.772969542,29.6959286393,0.0,0.0,448.566543614,398.725816546,887.604852757,858.629314902,28.9755378554
 12/27  14:00:00,964.519418816,29.6959286393,0.0,0.0,448.566543614,448.566543614,816.39699529,787.468056069,28.928939221
 12/27  15:00:00,964.495934076,29.6959286393,0.0,0.0,448.566543614,448.566543614,789.427634101,771.795129168,17.6325049321
 12/27  16:00:00,964.455078053,29.6959286393,0.0,0.0,448.566543614,448.566543614,755.62359459,737.999152284,17.6244423062
 12/27  17:00:00,1021.85955979,29.6959286393,0.0,0.0,448.566543614,448.566543614,735.942847301,711.581308297,24.3615390036
 12/27  18:00:00,951.862985051,29.6959286393,0.0,0.0,348.885089477,398.725816546,837.32587981,824.151383755,13.1744960546
 12/27  19:00:00,752.891761584,29.6959286393,0.0,0.0,249.203635341,299.044362409,1102.89755374,1091.93852867,10.9590250666
 12/27  20:00:00,728.990696997,29.6959286393,0.0,0.0,249.203635341,299.044362409,1364.79515593,1356.05098694,8.744168985
 12/27  21:00:00,579.881680051,29.6959286393,0.0,0.0,149.522181205,249.203635341,1450.42620105,1441.67303374,8.75316731149
 12/27  22:00:00,556.360232167,29.6959286393,0.0,0.0,149.522181205,249.203635341,1741.84869799,1737.48115785,4.36754014127
 12/27  23:00:00,349.356979283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096610353,0.0,2.19096610353
 12/27  24:00:00,301.195406336,1.19543459728,0.0,0.0,24.9203635341,199.362908273,7.87542011742,3.51352058601,4.36189953141
 12/28  01:00:00,289.784197661,1.99239099546,0.0,0.0,24.9203635341,199.362908273,12.1455781553,9.95459745587,2.19098069943
 12/28  02:00:00,303.759506386,15.8926796561,0.0,0.0,24.9203635341,199.362908273,48.1314009876,45.940401429,2.1909995586
 12/28  03:00:00,309.774067504,21.8517894118,0.0,0.0,24.9203635341,199.362908273,82.110194026,77.748684867,4.36150915896
 12/28  04:00:00,305.377388696,17.4814315294,0.0,0.0,24.9203635341,199.362908273,71.2361980152,69.0451805962,2.19101741898
 12/28  05:00:00,328.463096968,21.8517894118,0.000288772265694,0.0,24.9203635341,199.362908273,101.141155807,98.9501579587,2.19099784805
 12/28  06:00:00,366.996042766,17.4814315294,0.0,0.0,49.8407270682,199.362908273,101.038792329,96.6704769046,4.36831542415
 12/28  07:00:00,429.835049365,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1260.09564544,1255.72955473,4.3660907144
 12/28  08:00:00,555.766305094,29.6959286393,0.0,0.0,149.522181205,199.362908273,2316.08386662,2305.13768652,10.9461801038
 12/28  09:00:00,1060.64067892,29.6959286393,0.0,0.0,448.566543614,448.566543614,1529.72375248,1512.07935508,17.6443973963
 12/28  10:00:00,1015.2661797,29.6959286393,0.0,0.0,448.566543614,448.566543614,1300.23029371,1280.35706522,19.8732284942
 12/28  11:00:00,966.258628076,29.6959286393,0.0,0.0,448.566543614,448.566543614,1200.8080056,1180.92186611,19.8861394858
 12/28  12:00:00,966.191414644,29.6959286393,0.0,0.0,448.566543614,448.566543614,1160.60293333,1133.9875391,26.6153942231
 12/28  13:00:00,916.369185633,29.6959286393,0.0,0.0,448.566543614,398.725816546,1175.00161009,1146.02818982,28.973420266
 12/28  14:00:00,966.087972104,29.6959286393,0.0,0.0,448.566543614,448.566543614,1119.29518581,1090.3619578,28.9332280133
 12/28  15:00:00,966.21885861,29.6959286393,0.0,0.0,448.566543614,448.566543614,1116.18780374,1098.55473197,17.6330717666
 12/28  16:00:00,966.360255727,29.6959286393,0.0,0.0,448.566543614,448.566543614,1067.35146116,1049.72670479,17.6247563713
 12/28  17:00:00,1023.78498058,29.6959286393,0.0,0.0,448.566543614,448.566543614,1037.77191617,1015.62463283,22.1472833322
 12/28  18:00:00,954.110049982,29.6959286393,0.0,0.0,348.885089477,398.725816546,1202.85217774,1187.47945725,15.3727204919
 12/28  19:00:00,755.218479603,29.6959286393,0.0,0.0,249.203635341,299.044362409,1303.43209107,1292.47315393,10.9589371349
 12/28  20:00:00,730.85929495,29.6959286393,0.0,0.0,249.203635341,299.044362409,1301.27757516,1294.71378773,6.56378742888
 12/28  21:00:00,581.506022536,29.6959286393,0.0,0.0,149.522181205,249.203635341,1402.48864506,1391.55211639,10.9365286639
 12/28  22:00:00,557.11722818,29.6959286393,0.0,0.0,149.522181205,249.203635341,1458.9781143,1454.61027919,4.3678351084
 12/28  23:00:00,349.758584933,0.398478199092,0.0,0.0,49.8407270682,199.362908273,3.30991249725,1.11901225847,2.19090023878
 12/28  24:00:00,302.002965709,1.99239099546,0.0,0.0,24.9203635341,199.362908273,8.81910504397,6.62814607901,2.19095896496
 12/29  01:00:00,297.381243718,9.5376721629,0.0,0.0,24.9203635341,199.362908273,31.8564164849,27.4944280105,4.36198847444
 12/29  02:00:00,305.798874499,17.8799097285,0.0,0.0,24.9203635341,199.362908273,62.9644647306,60.7734378526,2.19102687803
 12/29  03:00:00,309.47610743,21.4533112127,0.0,0.0,24.9203635341,199.362908273,118.111236673,115.920420395,2.19081627789
 12/29  04:00:00,305.898644203,17.8799097285,0.0,0.0,24.9203635341,199.362908273,131.0796952,126.717679152,4.36201604738
 12/29  05:00:00,323.183928948,22.8277132584,0.0,0.0,24.9203635341,199.362908273,205.311570338,203.121000986,2.19056935156
 12/29  06:00:00,369.501486985,19.7888014586,0.0,0.0,49.8407270682,199.362908273,217.328700498,212.960684298,4.3680161993
 12/29  07:00:00,430.521117537,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1552.17730724,1547.81122455,4.36608269219
 12/29  08:00:00,561.238917137,29.6959286393,0.0,0.0,149.522181205,199.362908273,3273.5042066,3264.74306516,8.76114143259
 12/29  09:00:00,1065.91721276,29.6959286393,0.0,0.0,448.566543614,448.566543614,1796.71940808,1776.8712694,19.8481386752
 12/29  10:00:00,1018.26692662,29.6959286393,0.0,0.0,448.566543614,448.566543614,1297.95537231,1278.07616325,19.8792090638
 12/29  11:00:00,967.812294999,29.6959286393,0.0,0.0,448.566543614,448.566543614,1206.47833212,1186.59134637,19.8869857491
 12/29  12:00:00,967.155611989,29.6959286393,0.0,0.0,448.566543614,448.566543614,1180.71086415,1156.31281339,24.3980507596
 12/29  13:00:00,916.76711308,29.6959286393,0.0,0.0,448.566543614,398.725816546,1119.8004141,1088.59174633,31.2086677708
 12/29  14:00:00,966.061297111,29.6959286393,0.0,0.0,448.566543614,448.566543614,992.689052337,963.752276222,28.9367761149
 12/29  15:00:00,965.846075378,29.6959286393,0.0,0.0,448.566543614,448.566543614,915.512657554,897.877873371,17.6347841827
 12/29  16:00:00,966.004820579,29.6959286393,0.0,0.0,448.566543614,448.566543614,964.289036621,946.663653788,17.6253828332
 12/29  17:00:00,1024.01854163,29.6959286393,0.0,0.0,448.566543614,448.566543614,1117.10036412,1094.95250567,22.1478584539
 12/29  18:00:00,954.739778942,29.6959286393,0.0,0.0,348.885089477,398.725816546,1279.69603441,1264.32298302,15.3730513894
 12/29  19:00:00,755.878465838,29.6959286393,0.0,0.0,249.203635341,299.044362409,1317.44882447,1306.48958434,10.9592401324
 12/29  20:00:00,731.281342136,29.6959286393,0.0,0.0,249.203635341,299.044362409,1262.51871904,1255.95474772,6.56397132121
 12/29  21:00:00,581.542438632,29.6959286393,0.0,0.0,149.522181205,249.203635341,1306.6354145,1295.69846785,10.9369466503
 12/29  22:00:00,557.014141135,29.6959286393,0.0,0.0,149.522181205,249.203635341,1379.13543523,1374.76745164,4.36798359019
 12/29  23:00:00,349.356983261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097252825,0.0,2.19097252825
 12/29  24:00:00,302.007830756,1.99239099546,0.0,0.0,24.9203635341,199.362908273,10.3968155057,8.20585976715,2.19095573855
 12/30  01:00:00,253.924071501,15.8926796561,0.0,0.0,24.9203635341,149.522181205,42.3995981162,38.0378367887,4.36176132749
 12/30  02:00:00,259.988311089,21.8517894118,0.0,0.0,24.9203635341,149.522181205,88.33528071,86.1442420292,2.19103868079
 12/30  03:00:00,255.624127597,17.4814315294,0.0,0.0,24.9203635341,149.522181205,101.123695603,98.9327077151,2.19098788803
 12/30  04:00:00,260.074223891,21.8517894118,0.0,0.0,24.9203635341,149.522181205,153.876377886,149.514478688,4.36189919841
 12/30  05:00:00,267.899568623,17.4814315294,0.0,0.0,24.9203635341,149.522181205,149.853010847,147.66233364,2.190677207
 12/30  06:00:00,298.166168495,23.1880136229,0.0,0.0,24.9203635341,149.522181205,230.263569013,225.895071285,4.36849772804
 12/30  07:00:00,430.173826894,29.6959286393,0.0,0.0,49.8407270682,199.362908273,1414.88697337,1410.52064401,4.36632936025
 12/30  08:00:00,458.731801713,29.6959286393,0.0,0.0,49.8407270682,199.362908273,2921.71334394,2915.162412,6.5509319441
 12/30  09:00:00,663.771497068,29.6959286393,0.0,0.0,249.203635341,249.203635341,1748.96451331,1742.40035455,6.5641587615
 12/30  10:00:00,618.151672119,29.6959286393,0.0,0.0,249.203635341,249.203635341,1660.45174243,1649.49404263,10.9576997957
 12/30  11:00:00,569.187386038,29.6959286393,0.0,0.0,249.203635341,249.203635341,1644.42661739,1633.47859361,10.9480237785
 12/30  12:00:00,569.10759958,29.6959286393,0.0,0.0,249.203635341,249.203635341,1597.66370929,1584.50601985,13.157689439
 12/30  13:00:00,569.069926057,29.6959286393,0.0,0.0,249.203635341,249.203635341,1566.80415217,1555.85191822,10.95223395
 12/30  14:00:00,568.25859978,29.6959286393,0.0,0.0,249.203635341,249.203635341,1332.87463785,1324.11240851,8.76222934175
 12/30  15:00:00,318.667710039,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1414.96732091,1406.22208466,8.74523625458
 12/30  16:00:00,318.641177871,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1513.70117411,1507.14428905,6.55688505244
 12/30  17:00:00,376.830876602,29.6959286393,0.0,0.0,74.7610906023,174.442544739,1821.76805852,1813.02707304,8.74098547846
 12/30  18:00:00,383.205535181,29.6959286393,0.0,0.0,24.9203635341,149.522181205,2125.79179698,2121.42619038,4.36560660179
 12/30  19:00:00,348.867348803,0.929782464547,0.0,0.0,24.9203635341,149.522181205,4.64528677645,2.45207344936,2.19321332709
 12/30  20:00:00,337.498620325,13.9080300453,0.0,0.0,24.9203635341,149.522181205,40.7595986288,36.3932633197,4.3663353091
 12/30  21:00:00,345.141990907,21.4533112127,0.0,0.0,24.9203635341,149.522181205,84.2374613408,79.871071267,4.36639007385
 12/30  22:00:00,319.107764598,19.7888014586,0.0,0.0,24.9203635341,149.522181205,128.635085128,124.264448787,4.37063634131
 12/30  23:00:00,297.905643567,22.9804245968,0.0,0.0,24.9203635341,149.522181205,170.295728394,165.934003605,4.36172478883
 12/30  24:00:00,270.304309407,19.7888014586,0.0,0.0,24.9203635341,149.522181205,203.48475919,201.293753917,2.1910052734
 12/31  01:00:00,261.336528797,22.9804245968,0.0,0.0,24.9203635341,149.522181205,255.251636896,253.061686006,2.18995088968
 12/31  02:00:00,258.222855618,19.7888014586,0.0,0.0,24.9203635341,149.522181205,316.556204522,314.366230165,2.18997435715
 12/31  03:00:00,261.479622458,22.9804245968,0.0,0.0,24.9203635341,149.522181205,366.906381344,364.716447028,2.18993431668
 12/31  04:00:00,258.339657193,19.7888014586,0.0,0.0,24.9203635341,149.522181205,407.428278119,405.238320059,2.1899580593
 12/31  05:00:00,273.843648103,22.9804245968,0.0,0.0,24.9203635341,149.522181205,464.295977507,462.105995646,2.18998186103
 12/31  06:00:00,295.159695641,19.7888014586,0.0,0.0,24.9203635341,149.522181205,503.73233193,499.366275332,4.36605659845
 12/31  07:00:00,347.32302983,22.9804245968,0.0,0.0,24.9203635341,149.522181205,543.890210102,541.700703139,2.18950696336
 12/31  08:00:00,368.593249298,19.7888014586,0.0,0.0,24.9203635341,149.522181205,547.880040328,545.690092821,2.18994750699
 12/31  09:00:00,329.115340242,22.9804245968,0.0,0.0,24.9203635341,149.522181205,565.410248105,563.220276568,2.18997153691
 12/31  10:00:00,280.677176528,19.7888014586,0.0,0.0,24.9203635341,149.522181205,539.140507732,536.950575817,2.18993191501
 12/31  11:00:00,241.360787395,22.9804245968,0.000537689998581,0.0,24.9203635341,149.522181205,493.775852232,489.415916162,4.35993607054
 12/31  12:00:00,231.543877897,19.7888014586,0.0,0.0,24.9203635341,149.522181205,385.155498797,382.963393473,2.19210532398
 12/31  13:00:00,234.625487013,22.9804245968,0.0,0.0,24.9203635341,149.522181205,317.225835011,312.861660053,4.36417495793
 12/31  14:00:00,231.395052546,19.7888014586,0.0,0.0,24.9203635341,149.522181205,295.655758992,291.285536542,4.37022245073
 12/31  15:00:00,234.539445975,22.9804245968,0.0,0.0,24.9203635341,149.522181205,272.97743303,268.613204395,4.36422863543
 12/31  16:00:00,231.299114114,19.7888014586,0.0,0.0,24.9203635341,149.522181205,248.641197824,246.451266321,2.18993150287
 12/31  17:00:00,293.237222766,22.9804245968,4.30215561673e-05,0.0,24.9203635341,149.522181205,268.813103639,266.623147994,2.18995564504
 12/31  18:00:00,368.283452211,19.7888014586,0.0,0.0,24.9203635341,149.522181205,368.71878412,366.528804363,2.18997975702
 12/31  19:00:00,371.588589513,22.9804245968,0.0,0.0,24.9203635341,149.522181205,448.953837743,446.763897544,2.18994019909
 12/31  20:00:00,343.996695356,19.7888014586,0.0,0.0,24.9203635341,149.522181205,483.307990513,481.118026182,2.1899643308
 12/31  21:00:00,347.278088129,22.9804245968,0.0,0.0,24.9203635341,149.522181205,539.320616376,537.131103755,2.18951262109
 12/31  22:00:00,319.678641335,19.7888014586,0.0,0.0,24.9203635341,149.522181205,560.513472447,556.147075677,4.36639676983
 12/31  23:00:00,298.462052425,22.9804245968,0.0,0.0,24.9203635341,149.522181205,571.865571323,569.675640458,2.18993086553
 12/31  24:00:00,270.814189105,19.7888014586,0.0,0.0,24.9203635341,149.522181205,560.139255584,557.949300577,2.18995500724
